Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,21,15,0,838.0,87.0,2.5,13.6,504.0,720.82,580.29
2018,2,21,15,15,815.5,83.5,2.5,13.6,461.0,692.99,561.07
2018,2,21,15,30,793.0,80.0,2.5,13.6,418.0,662.78,539.85
2018,2,21,15,45,759.0,76.5,2.3,13.0,371.0,622.62,510.41
2018,2,21,16,0,725.0,73.0,2.1,12.4,324.0,584.76,481.43
2018,2,21,16,15,653.0,70.5,1.8,11.6,271.0,520.06,430.15
2018,2,21,16,30,581.0,68.0,1.5,10.8,218.0,456.74,378.41
2018,2,21,16,45,511.0,60.5,1.2,9.95,171.5,390.75,322.81
2018,2,21,17,0,441.0,53.0,0.9,9.1,125.0,327.09,266.92
2018,2,21,17,15,327.0,40.5,0.95,8.8,83.5,239.55,188.69
2018,2,21,17,30,213.0,28.0,1.0,8.5,42.0,155.35,66.92
2018,2,21,17,45,111.5,15.0,1.0,8.15,22.0,62.02,0.0
2018,2,21,18,0,10.0,2.0,1.0,7.8,2.0,0.0,0.0
2018,2,21,18,15,5.0,1.0,1.0,7.7,1.0,0.0,0.0
2018,2,21,18,30,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,2,21,18,45,0.0,0.0,0.95,7.45,0.0,0.0,0.0
2018,2,21,19,0,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,2,21,19,15,0.0,0.0,0.9,7.15,0.0,0.0,0.0
2018,2,21,19,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,2,21,19,45,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,2,21,20,0,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,2,21,20,15,0.0,0.0,0.95,6.55,0.0,0.0,0.0
2018,2,21,20,30,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,2,21,20,45,0.0,0.0,1.05,6.1,0.0,0.0,0.0
2018,2,21,21,0,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,2,21,21,15,0.0,0.0,1.1,5.75,0.0,0.0,0.0
2018,2,21,21,30,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,2,21,21,45,0.0,0.0,1.1,5.45,0.0,0.0,0.0
2018,2,21,22,0,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,2,21,22,15,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,2,21,22,30,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,2,21,22,45,0.0,0.0,1.1,4.75,0.0,0.0,0.0
2018,2,21,23,0,0.0,0.0,1.1,4.6,0.0,0.0,0.0
2018,2,21,23,15,0.0,0.0,1.05,4.55,0.0,0.0,0.0
2018,2,21,23,30,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2018,2,21,23,45,0.0,0.0,1.0,4.45,0.0,0.0,0.0
2018,2,22,0,0,0.0,0.0,1.0,4.4,0.0,0.0,0.0
2018,2,22,0,15,0.0,0.0,0.95,4.35,0.0,0.0,0.0
2018,2,22,0,30,0.0,0.0,0.9,4.3,0.0,0.0,0.0
2018,2,22,0,45,0.0,0.0,0.9,4.25,0.0,0.0,0.0
2018,2,22,1,0,0.0,0.0,0.9,4.2,0.0,0.0,0.0
2018,2,22,1,15,0.0,0.0,0.95,4.1,0.0,0.0,0.0
2018,2,22,1,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2018,2,22,1,45,0.0,0.0,1.05,3.95,0.0,0.0,0.0
2018,2,22,2,0,0.0,0.0,1.1,3.9,0.0,0.0,0.0
2018,2,22,2,15,0.0,0.0,1.1,3.75,0.0,0.0,0.0
2018,2,22,2,30,0.0,0.0,1.1,3.6,0.0,0.0,0.0
2018,2,22,2,45,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2018,2,22,3,0,0.0,0.0,1.2,3.4,0.0,0.0,0.0
2018,2,22,3,15,0.0,0.0,1.2,3.35,0.0,0.0,0.0
2018,2,22,3,30,0.0,0.0,1.2,3.3,0.0,0.0,0.0
2018,2,22,3,45,0.0,0.0,1.2,3.25,0.0,0.0,0.0
2018,2,22,4,0,0.0,0.0,1.2,3.2,0.0,0.0,0.0
2018,2,22,4,15,0.0,0.0,1.2,3.2,0.0,0.0,0.0
2018,2,22,4,30,0.0,0.0,1.2,3.2,0.0,0.0,0.0
2018,2,22,4,45,0.0,0.0,1.2,3.2,0.0,0.0,0.0
2018,2,22,5,0,0.0,0.0,1.2,3.2,0.0,0.0,0.0
2018,2,22,5,15,0.0,0.0,1.2,3.35,0.0,0.0,0.0
2018,2,22,5,30,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2018,2,22,5,45,0.0,0.0,1.15,3.65,0.0,0.0,0.0
2018,2,22,6,0,0.0,0.0,1.1,3.8,0.0,0.0,0.0
2018,2,22,6,15,0.0,0.0,1.25,4.4,0.0,0.0,0.0
2018,2,22,6,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2018,2,22,6,45,5.0,3.0,1.6,5.6,3.0,0.0,0.0
2018,2,22,7,0,10.0,6.0,1.8,6.2,6.0,5.72,0.0
2018,2,22,7,15,37.5,13.5,2.05,6.55,18.0,11.51,3.65
2018,2,22,7,30,65.0,21.0,2.3,6.9,30.0,17.63,10.11
2018,2,22,7,45,41.5,26.0,2.55,7.3,32.5,23.45,15.69
2018,2,22,8,0,18.0,31.0,2.8,7.7,35.0,29.21,21.11
2018,2,22,8,15,12.5,46.0,2.95,8.0,49.0,42.67,33.48
2018,2,22,8,30,7.0,61.0,3.1,8.3,63.0,56.75,46.27
2018,2,22,8,45,10.5,71.5,3.25,8.6,75.5,66.53,54.99
2018,2,22,9,0,14.0,82.0,3.4,8.9,88.0,74.48,58.57
2018,2,22,9,15,27.5,126.5,3.5,9.35,139.5,113.42,90.81
2018,2,22,9,30,41.0,171.0,3.6,9.8,191.0,153.37,123.43
2018,2,22,9,45,197.5,180.0,3.7,10.25,287.0,188.81,146.46
2018,2,22,10,0,354.0,189.0,3.8,10.7,383.0,250.47,193.06
2018,2,22,10,15,421.5,200.5,3.95,11.05,444.5,297.95,232.1
2018,2,22,10,30,489.0,212.0,4.1,11.4,506.0,355.6,279.77
2018,2,22,10,45,654.0,170.0,4.2,11.75,580.0,412.94,326.45
2018,2,22,11,0,819.0,128.0,4.3,12.1,654.0,483.41,384.36
2018,2,22,11,15,871.5,113.5,4.45,12.25,686.5,531.46,425.52
2018,2,22,11,30,924.0,99.0,4.6,12.4,719.0,582.33,468.48
2018,2,22,11,45,928.0,99.0,4.7,12.55,728.5,618.94,499.48
2018,2,22,12,0,932.0,99.0,4.8,12.7,738.0,653.24,528.16
2018,2,22,12,15,929.0,100.0,4.95,12.7,738.0,681.66,552.35
2018,2,22,12,30,926.0,101.0,5.1,12.7,738.0,707.13,573.99
2018,2,22,12,45,920.5,101.5,5.25,12.7,729.5,727.37,591.42
2018,2,22,13,0,915.0,102.0,5.4,12.7,721.0,744.39,606.14
2018,2,22,13,15,910.5,101.5,5.5,12.55,706.0,757.85,617.56
2018,2,22,13,30,906.0,101.0,5.6,12.4,691.0,768.05,626.66
2018,2,22,13,45,898.0,99.5,5.7,12.25,667.5,771.37,630.68
2018,2,22,14,0,890.0,98.0,5.8,12.1,644.0,775.74,635.7
2018,2,22,14,15,821.5,112.0,5.8,11.85,597.0,744.86,613.48
2018,2,22,14,30,753.0,126.0,5.8,11.6,550.0,713.97,591.27
2018,2,22,14,45,548.5,159.5,5.8,11.4,458.0,594.21,495.27
2018,2,22,15,0,344.0,193.0,5.8,11.2,366.0,470.09,393.33
2018,2,22,15,15,332.0,177.5,5.8,11.2,333.0,443.24,372.66
2018,2,22,15,30,320.0,162.0,5.8,11.2,300.0,415.27,350.51
2018,2,22,15,45,190.0,144.0,5.65,10.65,223.5,291.8,246.98
2018,2,22,16,0,60.0,126.0,5.5,10.1,147.0,173.68,145.2
2018,2,22,16,15,117.0,104.5,5.2,9.65,137.5,195.46,165.42
2018,2,22,16,30,174.0,83.0,4.9,9.2,128.0,213.48,181.48
2018,2,22,16,45,222.0,67.5,4.6,8.8,112.5,219.55,185.98
2018,2,22,17,0,270.0,52.0,4.3,8.4,97.0,233.25,194.84
2018,2,22,17,15,150.0,36.5,4.15,8.1,60.0,145.62,115.76
2018,2,22,17,30,30.0,21.0,4.0,7.8,23.0,42.78,17.98
2018,2,22,17,45,19.0,11.5,3.9,7.55,12.5,19.16,0.0
2018,2,22,18,0,8.0,2.0,3.8,7.3,2.0,0.0,0.0
2018,2,22,18,15,4.0,1.0,3.8,7.2,1.0,0.0,0.0
2018,2,22,18,30,0.0,0.0,3.8,7.1,0.0,0.0,0.0
2018,2,22,18,45,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2018,2,22,19,0,0.0,0.0,3.8,6.9,0.0,0.0,0.0
2018,2,22,19,15,0.0,0.0,3.9,6.9,0.0,0.0,0.0
2018,2,22,19,30,0.0,0.0,4.0,6.9,0.0,0.0,0.0
2018,2,22,19,45,0.0,0.0,4.05,6.9,0.0,0.0,0.0
2018,2,22,20,0,0.0,0.0,4.1,6.9,0.0,0.0,0.0
2018,2,22,20,15,0.0,0.0,4.05,6.85,0.0,0.0,0.0
2018,2,22,20,30,0.0,0.0,4.0,6.8,0.0,0.0,0.0
2018,2,22,20,45,0.0,0.0,3.95,6.7,0.0,0.0,0.0
2018,2,22,21,0,0.0,0.0,3.9,6.6,0.0,0.0,0.0
2018,2,22,21,15,0.0,0.0,3.75,6.4,0.0,0.0,0.0
2018,2,22,21,30,0.0,0.0,3.6,6.2,0.0,0.0,0.0
2018,2,22,21,45,0.0,0.0,3.45,6.05,0.0,0.0,0.0
2018,2,22,22,0,0.0,0.0,3.3,5.9,0.0,0.0,0.0
2018,2,22,22,15,0.0,0.0,3.15,5.7,0.0,0.0,0.0
2018,2,22,22,30,0.0,0.0,3.0,5.5,0.0,0.0,0.0
2018,2,22,22,45,0.0,0.0,2.85,5.35,0.0,0.0,0.0
2018,2,22,23,0,0.0,0.0,2.7,5.2,0.0,0.0,0.0
2018,2,22,23,15,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2018,2,22,23,30,0.0,0.0,2.4,4.8,0.0,0.0,0.0
2018,2,22,23,45,0.0,0.0,2.25,4.65,0.0,0.0,0.0
2018,2,23,0,0,0.0,0.0,2.1,4.5,0.0,0.0,0.0
2018,2,23,0,15,0.0,0.0,1.95,4.15,0.0,0.0,0.0
2018,2,23,0,30,0.0,0.0,1.8,3.8,0.0,0.0,0.0
2018,2,23,0,45,0.0,0.0,1.65,3.5,0.0,0.0,0.0
2018,2,23,1,0,0.0,0.0,1.5,3.2,0.0,0.0,0.0
2018,2,23,1,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2018,2,23,1,30,0.0,0.0,1.5,2.8,0.0,0.0,0.0
2018,2,23,1,45,0.0,0.0,1.45,2.6,0.0,0.0,0.0
2018,2,23,2,0,0.0,0.0,1.4,2.4,0.0,0.0,0.0
2018,2,23,2,15,0.0,0.0,1.4,2.25,0.0,0.0,0.0
2018,2,23,2,30,0.0,0.0,1.4,2.1,0.0,0.0,0.0
2018,2,23,2,45,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2018,2,23,3,0,0.0,0.0,1.3,1.9,0.0,0.0,0.0
2018,2,23,3,15,0.0,0.0,1.3,1.8,0.0,0.0,0.0
2018,2,23,3,30,0.0,0.0,1.3,1.7,0.0,0.0,0.0
2018,2,23,3,45,0.0,0.0,1.3,1.6,0.0,0.0,0.0
2018,2,23,4,0,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2018,2,23,4,15,0.0,0.0,1.35,1.4,0.0,0.0,0.0
2018,2,23,4,30,0.0,0.0,1.4,1.3,0.0,0.0,0.0
2018,2,23,4,45,0.0,0.0,1.45,1.25,0.0,0.0,0.0
2018,2,23,5,0,0.0,0.0,1.5,1.2,0.0,0.0,0.0
2018,2,23,5,15,0.0,0.0,1.5,1.1,0.0,0.0,0.0
2018,2,23,5,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2018,2,23,5,45,0.0,0.0,1.5,0.95,0.0,0.0,0.0
2018,2,23,6,0,0.0,0.0,1.5,0.9,0.0,0.0,0.0
2018,2,23,6,15,0.0,0.0,1.65,1.55,0.0,0.0,0.0
2018,2,23,6,30,0.0,0.0,1.8,2.2,0.0,0.0,0.0
2018,2,23,6,45,97.5,10.0,2.0,2.9,14.5,9.53,0.0
2018,2,23,7,0,195.0,20.0,2.2,3.6,29.0,16.93,0.0
2018,2,23,7,15,353.5,31.0,2.5,4.25,72.0,25.15,15.29
2018,2,23,7,30,512.0,42.0,2.8,4.9,115.0,32.97,24.05
2018,2,23,7,45,595.5,48.0,3.1,5.55,165.5,35.93,27.22
2018,2,23,8,0,679.0,54.0,3.4,6.2,216.0,42.69,33.62
2018,2,23,8,15,730.0,58.5,3.55,6.7,268.0,44.58,35.4
2018,2,23,8,30,781.0,63.0,3.7,7.2,320.0,46.51,37.1
2018,2,23,8,45,815.0,66.5,3.85,7.75,370.0,49.81,39.97
2018,2,23,9,0,849.0,70.0,4.0,8.3,420.0,100.72,53.09
2018,2,23,9,15,873.0,72.0,4.1,8.65,465.5,152.43,86.74
2018,2,23,9,30,897.0,74.0,4.2,9.0,511.0,211.48,134.9
2018,2,23,9,45,915.5,75.5,4.3,9.4,552.0,264.61,182.28
2018,2,23,10,0,934.0,77.0,4.4,9.8,593.0,318.33,231.7
2018,2,23,10,15,947.0,78.5,4.45,10.1,627.0,370.67,280.3
2018,2,23,10,30,960.0,80.0,4.5,10.4,661.0,422.58,327.88
2018,2,23,10,45,967.5,81.5,4.5,10.65,687.0,471.57,372.19
2018,2,23,11,0,975.0,83.0,4.5,10.9,713.0,519.17,414.24
2018,2,23,11,15,978.5,84.0,4.55,11.15,730.5,562.75,452.19
2018,2,23,11,30,982.0,85.0,4.6,11.4,748.0,604.19,487.52
2018,2,23,11,45,983.5,85.5,4.6,11.6,757.0,641.71,518.91
2018,2,23,12,0,985.0,86.0,4.6,11.8,766.0,676.61,547.59
2018,2,23,12,15,982.5,87.5,4.6,11.95,767.0,707.2,572.48
2018,2,23,12,30,980.0,89.0,4.6,12.1,768.0,734.71,594.58
2018,2,23,12,45,974.5,90.5,4.6,12.25,760.0,757.01,612.42
2018,2,23,13,0,969.0,92.0,4.6,12.4,752.0,775.94,626.56
2018,2,23,13,15,965.0,91.5,4.55,12.4,736.5,790.47,637.5
2018,2,23,13,30,961.0,91.0,4.5,12.4,721.0,801.56,646.02
2018,2,23,13,45,953.5,89.5,4.5,12.45,697.0,805.55,649.58
2018,2,23,14,0,946.0,88.0,4.5,12.5,673.0,806.02,650.71
2018,2,23,14,15,935.0,86.5,4.45,12.4,641.5,800.42,647.54
2018,2,23,14,30,924.0,85.0,4.4,12.3,610.0,791.44,642.01
2018,2,23,14,45,909.0,82.5,4.3,12.2,571.5,775.1,630.75
2018,2,23,15,0,894.0,80.0,4.2,12.1,533.0,760.89,621.19
2018,2,23,15,15,872.5,77.5,4.2,12.1,489.0,734.0,602.33
2018,2,23,15,30,851.0,75.0,4.2,12.1,445.0,704.54,581.37
2018,2,23,15,45,820.5,72.0,3.85,11.55,396.5,665.99,552.87
2018,2,23,16,0,790.0,69.0,3.5,11.0,348.0,625.76,521.98
2018,2,23,16,15,745.0,64.5,3.0,10.0,296.5,573.12,480.06
2018,2,23,16,30,700.0,60.0,2.5,9.0,245.0,520.19,436.28
2018,2,23,16,45,628.5,53.5,2.0,8.0,193.5,455.07,380.47
2018,2,23,17,0,557.0,47.0,1.5,7.0,142.0,388.14,320.92
2018,2,23,17,15,431.5,38.0,1.45,6.45,96.5,293.93,236.49
2018,2,23,17,30,306.0,29.0,1.4,5.9,51.0,201.17,116.11
2018,2,23,17,45,163.0,16.0,1.35,5.4,26.5,86.09,0.0
2018,2,23,18,0,20.0,3.0,1.3,4.9,2.0,0.0,0.0
2018,2,23,18,15,10.0,1.5,1.3,4.7,1.0,0.0,0.0
2018,2,23,18,30,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,2,23,18,45,0.0,0.0,1.3,4.3,0.0,0.0,0.0
2018,2,23,19,0,0.0,0.0,1.3,4.1,0.0,0.0,0.0
2018,2,23,19,15,0.0,0.0,1.25,3.95,0.0,0.0,0.0
2018,2,23,19,30,0.0,0.0,1.2,3.8,0.0,0.0,0.0
2018,2,23,19,45,0.0,0.0,1.2,3.6,0.0,0.0,0.0
2018,2,23,20,0,0.0,0.0,1.2,3.4,0.0,0.0,0.0
2018,2,23,20,15,0.0,0.0,1.2,3.35,0.0,0.0,0.0
2018,2,23,20,30,0.0,0.0,1.2,3.3,0.0,0.0,0.0
2018,2,23,20,45,0.0,0.0,1.2,3.2,0.0,0.0,0.0
2018,2,23,21,0,0.0,0.0,1.2,3.1,0.0,0.0,0.0
2018,2,23,21,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2018,2,23,21,30,0.0,0.0,1.1,2.9,0.0,0.0,0.0
2018,2,23,21,45,0.0,0.0,1.1,2.85,0.0,0.0,0.0
2018,2,23,22,0,0.0,0.0,1.1,2.8,0.0,0.0,0.0
2018,2,23,22,15,0.0,0.0,1.1,2.75,0.0,0.0,0.0
2018,2,23,22,30,0.0,0.0,1.1,2.7,0.0,0.0,0.0
2018,2,23,22,45,0.0,0.0,1.05,2.65,0.0,0.0,0.0
2018,2,23,23,0,0.0,0.0,1.0,2.6,0.0,0.0,0.0
2018,2,23,23,15,0.0,0.0,1.0,2.6,0.0,0.0,0.0
2018,2,23,23,30,0.0,0.0,1.0,2.6,0.0,0.0,0.0
2018,2,23,23,45,0.0,0.0,1.0,2.55,0.0,0.0,0.0
2018,2,24,0,0,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2018,2,24,0,15,0.0,0.0,0.95,2.45,0.0,0.0,0.0
2018,2,24,0,30,0.0,0.0,0.9,2.4,0.0,0.0,0.0
2018,2,24,0,45,0.0,0.0,0.9,2.35,0.0,0.0,0.0
2018,2,24,1,0,0.0,0.0,0.9,2.3,0.0,0.0,0.0
2018,2,24,1,15,0.0,0.0,0.9,2.3,0.0,0.0,0.0
2018,2,24,1,30,0.0,0.0,0.9,2.3,0.0,0.0,0.0
2018,2,24,1,45,0.0,0.0,0.85,2.25,0.0,0.0,0.0
2018,2,24,2,0,0.0,0.0,0.8,2.2,0.0,0.0,0.0
2018,2,24,2,15,0.0,0.0,0.8,2.2,0.0,0.0,0.0
2018,2,24,2,30,0.0,0.0,0.8,2.2,0.0,0.0,0.0
2018,2,24,2,45,0.0,0.0,0.8,2.2,0.0,0.0,0.0
2018,2,24,3,0,0.0,0.0,0.8,2.2,0.0,0.0,0.0
2018,2,24,3,15,0.0,0.0,0.8,2.3,0.0,0.0,0.0
2018,2,24,3,30,0.0,0.0,0.8,2.4,0.0,0.0,0.0
2018,2,24,3,45,0.0,0.0,0.8,2.5,0.0,0.0,0.0
2018,2,24,4,0,0.0,0.0,0.8,2.6,0.0,0.0,0.0
2018,2,24,4,15,0.0,0.0,0.8,2.65,0.0,0.0,0.0
2018,2,24,4,30,0.0,0.0,0.8,2.7,0.0,0.0,0.0
2018,2,24,4,45,0.0,0.0,0.8,2.8,0.0,0.0,0.0
2018,2,24,5,0,0.0,0.0,0.8,2.9,0.0,0.0,0.0
2018,2,24,5,15,0.0,0.0,0.75,2.95,0.0,0.0,0.0
2018,2,24,5,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2018,2,24,5,45,0.0,0.0,0.7,3.05,0.0,0.0,0.0
2018,2,24,6,0,0.0,0.0,0.7,3.1,0.0,0.0,0.0
2018,2,24,6,15,0.0,0.0,0.65,3.65,0.0,0.0,0.0
2018,2,24,6,30,0.0,0.0,0.6,4.2,0.0,0.0,0.0
2018,2,24,6,45,59.5,10.5,0.55,4.7,13.5,10.01,0.0
2018,2,24,7,0,119.0,21.0,0.5,5.2,27.0,16.73,0.0
2018,2,24,7,15,272.5,34.0,0.6,6.05,68.5,27.77,17.81
2018,2,24,7,30,426.0,47.0,0.7,6.9,110.0,37.33,27.89
2018,2,24,7,45,483.5,56.5,0.75,7.7,154.0,43.08,33.55
2018,2,24,8,0,541.0,66.0,0.8,8.5,198.0,48.61,38.76
2018,2,24,8,15,627.0,70.5,0.95,9.35,255.5,49.79,39.8
2018,2,24,8,30,713.0,75.0,1.1,10.2,313.0,51.11,40.85
2018,2,24,8,45,758.0,77.5,1.2,11.05,364.0,61.74,50.17
2018,2,24,9,0,803.0,80.0,1.3,11.9,415.0,109.58,60.17
2018,2,24,9,15,827.0,82.5,1.45,12.4,459.5,159.4,92.7
2018,2,24,9,30,851.0,85.0,1.6,12.9,504.0,211.11,134.01
2018,2,24,9,45,866.5,87.5,1.75,13.4,542.5,262.56,178.86
2018,2,24,10,0,882.0,90.0,1.9,13.9,581.0,314.51,225.24
2018,2,24,10,15,887.5,93.5,2.15,14.25,611.5,364.36,270.41
2018,2,24,10,30,893.0,97.0,2.4,14.6,642.0,413.29,314.15
2018,2,24,10,45,904.0,97.5,2.6,14.95,668.0,463.75,357.93
2018,2,24,11,0,915.0,98.0,2.8,15.3,694.0,509.63,397.23
2018,2,24,11,15,917.5,99.5,3.05,15.5,710.5,550.98,432.59
2018,2,24,11,30,920.0,101.0,3.3,15.7,727.0,590.29,465.63
2018,2,24,11,45,920.0,102.0,3.5,15.85,735.0,625.49,494.86
2018,2,24,12,0,920.0,103.0,3.7,16.0,743.0,658.15,521.66
2018,2,24,12,15,918.5,103.5,3.85,15.95,743.0,686.73,545.24
2018,2,24,12,30,917.0,104.0,4.0,15.9,743.0,712.43,566.39
2018,2,24,12,45,913.5,103.0,4.2,15.9,734.5,732.31,583.12
2018,2,24,13,0,910.0,102.0,4.4,15.9,726.0,749.04,597.2
2018,2,24,13,15,903.5,102.0,4.5,15.65,710.0,761.42,607.86
2018,2,24,13,30,897.0,102.0,4.6,15.4,694.0,770.52,616.26
2018,2,24,13,45,886.5,101.5,4.7,15.15,670.0,777.0,622.9
2018,2,24,14,0,876.0,101.0,4.8,14.9,646.0,776.43,624.46
2018,2,24,14,15,864.5,99.0,4.8,14.55,615.5,770.16,621.64
2018,2,24,14,30,853.0,97.0,4.8,14.2,585.0,760.68,616.53
2018,2,24,14,45,837.0,94.5,4.75,13.8,548.0,744.17,606.06
2018,2,24,15,0,821.0,92.0,4.7,13.4,511.0,724.76,593.39
2018,2,24,15,15,788.5,90.5,4.7,13.4,465.5,691.78,569.55
2018,2,24,15,30,756.0,89.0,4.7,13.4,420.0,660.06,546.49
2018,2,24,15,45,732.5,84.0,4.55,12.6,376.0,625.96,521.72
2018,2,24,16,0,709.0,79.0,4.4,11.8,332.0,590.22,494.66
2018,2,24,16,15,615.0,77.5,4.0,11.3,274.0,511.82,430.5
2018,2,24,16,30,521.0,76.0,3.6,10.8,216.0,435.82,367.18
2018,2,24,16,45,422.5,66.5,3.25,10.3,164.5,348.83,293.3
2018,2,24,17,0,324.0,57.0,2.9,9.8,113.0,271.57,225.53
2018,2,24,17,15,233.0,43.0,2.75,9.55,76.5,198.63,159.5
2018,2,24,17,30,142.0,29.0,2.6,9.3,40.0,128.09,77.73
2018,2,24,17,45,76.5,15.5,2.45,9.1,21.0,48.27,0.0
2018,2,24,18,0,11.0,2.0,2.3,8.9,2.0,0.0,0.0
2018,2,24,18,15,5.5,1.0,2.25,8.75,1.0,0.0,0.0
2018,2,24,18,30,0.0,0.0,2.2,8.6,0.0,0.0,0.0
2018,2,24,18,45,0.0,0.0,2.15,8.45,0.0,0.0,0.0
2018,2,24,19,0,0.0,0.0,2.1,8.3,0.0,0.0,0.0
2018,2,24,19,15,0.0,0.0,2.15,8.25,0.0,0.0,0.0
2018,2,24,19,30,0.0,0.0,2.2,8.2,0.0,0.0,0.0
2018,2,24,19,45,0.0,0.0,2.2,8.15,0.0,0.0,0.0
2018,2,24,20,0,0.0,0.0,2.2,8.1,0.0,0.0,0.0
2018,2,24,20,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2018,2,24,20,30,0.0,0.0,2.3,7.9,0.0,0.0,0.0
2018,2,24,20,45,0.0,0.0,2.3,7.8,0.0,0.0,0.0
2018,2,24,21,0,0.0,0.0,2.3,7.7,0.0,0.0,0.0
2018,2,24,21,15,0.0,0.0,2.25,7.65,0.0,0.0,0.0
2018,2,24,21,30,0.0,0.0,2.2,7.6,0.0,0.0,0.0
2018,2,24,21,45,0.0,0.0,2.15,7.55,0.0,0.0,0.0
2018,2,24,22,0,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2018,2,24,22,15,0.0,0.0,2.0,7.4,0.0,0.0,0.0
2018,2,24,22,30,0.0,0.0,1.9,7.3,0.0,0.0,0.0
2018,2,24,22,45,0.0,0.0,1.8,7.15,0.0,0.0,0.0
2018,2,24,23,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,2,24,23,15,0.0,0.0,1.6,6.8,0.0,0.0,0.0
2018,2,24,23,30,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,2,24,23,45,0.0,0.0,1.35,6.4,0.0,0.0,0.0
2018,2,25,0,0,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,2,25,0,15,0.0,0.0,1.15,5.95,0.0,0.0,0.0
2018,2,25,0,30,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,2,25,0,45,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2018,2,25,1,0,0.0,0.0,1.0,5.3,0.0,0.0,0.0
2018,2,25,1,15,0.0,0.0,1.0,5.1,0.0,0.0,0.0
2018,2,25,1,30,0.0,0.0,1.0,4.9,0.0,0.0,0.0
2018,2,25,1,45,0.0,0.0,1.0,4.65,0.0,0.0,0.0
2018,2,25,2,0,0.0,0.0,1.0,4.4,0.0,0.0,0.0
2018,2,25,2,15,0.0,0.0,1.0,4.3,0.0,0.0,0.0
2018,2,25,2,30,0.0,0.0,1.0,4.2,0.0,0.0,0.0
2018,2,25,2,45,0.0,0.0,1.0,4.05,0.0,0.0,0.0
2018,2,25,3,0,0.0,0.0,1.0,3.9,0.0,0.0,0.0
2018,2,25,3,15,0.0,0.0,1.0,3.8,0.0,0.0,0.0
2018,2,25,3,30,0.0,0.0,1.0,3.7,0.0,0.0,0.0
2018,2,25,3,45,0.0,0.0,1.05,3.6,0.0,0.0,0.0
2018,2,25,4,0,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2018,2,25,4,15,0.0,0.0,1.1,3.4,0.0,0.0,0.0
2018,2,25,4,30,0.0,0.0,1.1,3.3,0.0,0.0,0.0
2018,2,25,4,45,0.0,0.0,1.1,3.25,0.0,0.0,0.0
2018,2,25,5,0,0.0,0.0,1.1,3.2,0.0,0.0,0.0
2018,2,25,5,15,0.0,0.0,1.1,3.1,0.0,0.0,0.0
2018,2,25,5,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2018,2,25,5,45,0.0,0.0,1.1,2.95,0.0,0.0,0.0
2018,2,25,6,0,0.0,0.0,1.1,2.9,0.0,0.0,0.0
2018,2,25,6,15,0.0,0.0,1.1,3.65,0.0,0.0,0.0
2018,2,25,6,30,0.0,0.0,1.1,4.4,0.0,0.0,0.0
2018,2,25,6,45,94.5,11.5,1.15,5.2,16.5,10.96,0.0
2018,2,25,7,0,189.0,23.0,1.2,6.0,33.0,18.36,0.0
2018,2,25,7,15,327.5,34.0,1.3,6.7,74.5,27.53,17.83
2018,2,25,7,30,466.0,45.0,1.4,7.4,116.0,35.19,25.94
2018,2,25,7,45,541.0,52.5,1.5,8.15,164.5,39.3,30.08
2018,2,25,8,0,616.0,60.0,1.6,8.9,213.0,43.34,33.9
2018,2,25,8,15,666.0,66.5,1.9,9.85,264.5,46.37,36.61
2018,2,25,8,30,716.0,73.0,2.2,10.8,316.0,49.3,39.09
2018,2,25,8,45,769.5,74.0,2.5,11.75,369.5,62.14,41.05
2018,2,25,9,0,823.0,75.0,2.8,12.7,423.0,110.22,58.82
2018,2,25,9,15,847.5,77.5,2.85,13.3,468.0,161.3,93.05
2018,2,25,9,30,872.0,80.0,2.9,13.9,513.0,214.29,135.89
2018,2,25,9,45,889.5,82.0,3.0,14.5,553.0,272.06,186.13
2018,2,25,10,0,907.0,84.0,3.1,15.1,593.0,324.94,233.38
2018,2,25,10,15,918.5,85.5,3.15,15.5,626.0,375.75,279.12
2018,2,25,10,30,930.0,87.0,3.2,15.9,659.0,426.03,323.64
2018,2,25,10,45,938.0,88.5,3.2,16.25,685.0,474.09,365.39
2018,2,25,11,0,946.0,90.0,3.2,16.6,711.0,520.86,404.98
2018,2,25,11,15,951.0,90.5,3.25,16.85,728.5,563.71,440.81
2018,2,25,11,30,956.0,91.0,3.3,17.1,746.0,604.6,474.25
2018,2,25,11,45,958.5,92.0,3.35,17.35,756.0,642.36,504.54
2018,2,25,12,0,961.0,93.0,3.4,17.6,766.0,677.65,532.35
2018,2,25,12,15,959.5,94.0,3.4,17.7,766.5,707.76,555.92
2018,2,25,12,30,958.0,95.0,3.4,17.8,767.0,734.89,576.93
2018,2,25,12,45,954.0,95.5,3.45,17.9,759.0,756.71,593.86
2018,2,25,13,0,950.0,96.0,3.5,18.0,751.0,775.27,607.46
2018,2,25,13,15,945.0,95.0,3.5,18.0,735.0,788.23,617.13
2018,2,25,13,30,940.0,94.0,3.5,18.0,719.0,797.77,624.51
2018,2,25,13,45,930.5,93.5,3.5,18.0,694.5,801.07,627.57
2018,2,25,14,0,921.0,93.0,3.5,18.0,670.0,800.93,628.34
2018,2,25,14,15,909.0,91.0,3.45,17.8,638.0,793.88,624.52
2018,2,25,14,30,897.0,89.0,3.4,17.6,606.0,783.52,618.46
2018,2,25,14,45,881.0,87.0,3.35,17.45,568.0,772.18,611.69
2018,2,25,15,0,865.0,85.0,3.3,17.3,530.0,752.83,599.11
2018,2,25,15,15,843.5,82.0,3.3,17.3,486.5,725.45,580.49
2018,2,25,15,30,822.0,79.0,3.3,17.3,443.0,695.59,559.86
2018,2,25,15,45,791.5,75.5,2.95,16.5,395.0,656.65,532.25
2018,2,25,16,0,761.0,72.0,2.6,15.7,347.0,616.11,502.33
2018,2,25,16,15,682.5,65.5,2.25,14.5,285.0,543.3,446.35
2018,2,25,16,30,604.0,59.0,1.9,13.3,223.0,469.15,387.59
2018,2,25,16,45,538.0,50.5,1.55,12.05,174.5,402.6,332.81
2018,2,25,17,0,472.0,42.0,1.2,10.8,126.0,338.86,277.91
2018,2,25,17,15,362.0,34.5,1.2,10.15,86.5,257.17,205.95
2018,2,25,17,30,252.0,27.0,1.2,9.5,47.0,179.64,116.66
2018,2,25,17,45,133.5,14.5,1.2,8.9,24.5,72.7,0.0
2018,2,25,18,0,15.0,2.0,1.2,8.3,2.0,0.0,0.0
2018,2,25,18,15,7.5,1.0,1.2,7.95,1.0,0.0,0.0
2018,2,25,18,30,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,2,25,18,45,0.0,0.0,1.15,7.3,0.0,0.0,0.0
2018,2,25,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,2,25,19,15,0.0,0.0,1.1,6.75,0.0,0.0,0.0
2018,2,25,19,30,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,2,25,19,45,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,2,25,20,0,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,2,25,20,15,0.0,0.0,1.05,6.2,0.0,0.0,0.0
2018,2,25,20,30,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,2,25,20,45,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,2,25,21,0,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,2,25,21,15,0.0,0.0,1.15,6.6,0.0,0.0,0.0
2018,2,25,21,30,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,2,25,21,45,0.0,0.0,1.45,6.8,0.0,0.0,0.0
2018,2,25,22,0,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,2,25,22,15,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,2,25,22,30,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,2,25,22,45,0.0,0.0,1.65,6.9,0.0,0.0,0.0
2018,2,25,23,0,0.0,0.0,1.7,6.9,0.0,0.0,0.0
2018,2,25,23,15,0.0,0.0,1.75,6.9,0.0,0.0,0.0
2018,2,25,23,30,0.0,0.0,1.8,6.9,0.0,0.0,0.0
2018,2,25,23,45,0.0,0.0,1.85,6.95,0.0,0.0,0.0
2018,2,26,0,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2018,2,26,0,15,0.0,0.0,1.8,6.9,0.0,0.0,0.0
2018,2,26,0,30,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,2,26,0,45,0.0,0.0,1.65,6.7,0.0,0.0,0.0
2018,2,26,1,0,0.0,0.0,1.6,6.6,0.0,0.0,0.0
2018,2,26,1,15,0.0,0.0,1.6,6.6,0.0,0.0,0.0
2018,2,26,1,30,0.0,0.0,1.6,6.6,0.0,0.0,0.0
2018,2,26,1,45,0.0,0.0,1.55,6.55,0.0,0.0,0.0
2018,2,26,2,0,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,2,26,2,15,0.0,0.0,1.55,6.55,0.0,0.0,0.0
2018,2,26,2,30,0.0,0.0,1.6,6.6,0.0,0.0,0.0
2018,2,26,2,45,0.0,0.0,1.6,6.65,0.0,0.0,0.0
2018,2,26,3,0,0.0,0.0,1.6,6.7,0.0,0.0,0.0
2018,2,26,3,15,0.0,0.0,1.55,6.75,0.0,0.0,0.0
2018,2,26,3,30,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,2,26,3,45,0.0,0.0,1.45,6.85,0.0,0.0,0.0
2018,2,26,4,0,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,2,26,4,15,0.0,0.0,1.35,6.95,0.0,0.0,0.0
2018,2,26,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,2,26,4,45,0.0,0.0,1.25,7.05,0.0,0.0,0.0
2018,2,26,5,0,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,2,26,5,15,0.0,0.0,1.2,7.15,0.0,0.0,0.0
2018,2,26,5,30,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,2,26,5,45,0.0,0.0,1.15,7.25,0.0,0.0,0.0
2018,2,26,6,0,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,2,26,6,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,2,26,6,30,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,2,26,6,45,0.0,2.5,1.7,7.9,2.5,2.38,0.0
2018,2,26,7,0,0.0,5.0,1.9,8.1,5.0,4.62,0.0
2018,2,26,7,15,0.0,10.5,2.0,8.25,10.5,9.72,2.69
2018,2,26,7,30,0.0,16.0,2.1,8.4,16.0,14.82,7.66
2018,2,26,7,45,0.0,23.5,2.2,8.55,23.5,21.79,14.18
2018,2,26,8,0,0.0,31.0,2.3,8.7,31.0,28.76,20.67
2018,2,26,8,15,1.5,44.0,2.4,8.8,44.5,40.87,31.76
2018,2,26,8,30,3.0,57.0,2.5,8.9,58.0,53.0,42.74
2018,2,26,8,45,8.5,95.5,2.55,9.0,99.0,87.02,69.77
2018,2,26,9,0,14.0,134.0,2.6,9.1,140.0,120.22,97.43
2018,2,26,9,15,7.0,118.0,2.65,9.15,121.0,108.29,87.19
2018,2,26,9,30,0.0,102.0,2.7,9.2,102.0,94.22,75.33
2018,2,26,9,45,1.0,123.0,2.7,9.25,123.5,113.19,91.15
2018,2,26,10,0,2.0,144.0,2.7,9.3,145.0,132.33,106.95
2018,2,26,10,15,2.0,127.0,2.75,9.35,128.0,117.89,94.6
2018,2,26,10,30,2.0,110.0,2.8,9.4,111.0,102.91,81.87
2018,2,26,10,45,1.0,93.5,2.85,9.5,94.0,87.61,68.88
2018,2,26,11,0,0.0,77.0,2.9,9.6,77.0,71.77,55.43
2018,2,26,11,15,0.0,101.0,3.0,9.7,101.0,94.13,74.17
2018,2,26,11,30,0.0,125.0,3.1,9.8,125.0,116.31,92.59
2018,2,26,11,45,1.0,150.5,3.2,9.85,151.0,140.55,112.64
2018,2,26,12,0,2.0,176.0,3.3,9.9,177.0,165.05,132.79
2018,2,26,12,15,1.0,134.5,3.35,10.0,135.0,126.11,100.5
2018,2,26,12,30,0.0,93.0,3.4,10.1,93.0,86.76,67.69
2018,2,26,12,45,3.0,133.5,3.5,10.15,135.5,126.86,101.28
2018,2,26,13,0,6.0,174.0,3.6,10.2,178.0,167.56,135.03
2018,2,26,13,15,11.0,181.0,3.7,10.3,188.5,178.36,144.09
2018,2,26,13,30,16.0,188.0,3.8,10.4,199.0,189.43,153.45
2018,2,26,13,45,11.0,163.0,3.85,10.45,170.5,162.05,130.9
2018,2,26,14,0,6.0,138.0,3.9,10.5,142.0,134.42,108.02
2018,2,26,14,15,17.0,164.5,3.95,10.4,174.5,169.1,137.53
2018,2,26,14,30,28.0,191.0,4.0,10.3,207.0,212.45,174.04
2018,2,26,14,45,145.0,190.5,4.05,10.2,266.5,311.86,259.75
2018,2,26,15,0,262.0,190.0,4.1,10.1,326.0,411.06,343.6
2018,2,26,15,15,412.5,157.0,4.1,10.1,350.5,496.05,415.68
2018,2,26,15,30,563.0,124.0,4.1,10.1,375.0,567.82,476.17
2018,2,26,15,45,624.0,104.5,3.9,9.7,355.0,580.09,487.54
2018,2,26,16,0,685.0,85.0,3.7,9.3,335.0,586.89,494.45
2018,2,26,16,15,648.0,78.5,3.3,8.85,288.0,539.47,455.66
2018,2,26,16,30,611.0,72.0,2.9,8.4,241.0,491.76,415.61
2018,2,26,16,45,537.0,64.5,2.55,7.95,191.0,420.95,355.06
2018,2,26,17,0,463.0,57.0,2.2,7.5,141.0,352.8,294.75
2018,2,26,17,15,346.5,45.5,2.0,7.2,97.0,261.69,213.32
2018,2,26,17,30,230.0,34.0,1.8,6.9,53.0,181.57,124.62
2018,2,26,17,45,123.5,19.0,1.65,6.65,28.5,72.99,0.0
2018,2,26,18,0,17.0,4.0,1.5,6.4,4.0,0.0,0.0
2018,2,26,18,15,8.5,2.0,1.45,6.25,2.0,0.0,0.0
2018,2,26,18,30,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,2,26,18,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2018,2,26,19,0,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,2,26,19,15,0.0,0.0,1.25,5.75,0.0,0.0,0.0
2018,2,26,19,30,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,2,26,19,45,0.0,0.0,1.15,5.45,0.0,0.0,0.0
2018,2,26,20,0,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,2,26,20,15,0.0,0.0,1.1,5.15,0.0,0.0,0.0
2018,2,26,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2018,2,26,20,45,0.0,0.0,1.05,4.9,0.0,0.0,0.0
2018,2,26,21,0,0.0,0.0,1.0,4.8,0.0,0.0,0.0
2018,2,26,21,15,0.0,0.0,1.0,4.65,0.0,0.0,0.0
2018,2,26,21,30,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2018,2,26,21,45,0.0,0.0,1.0,4.35,0.0,0.0,0.0
2018,2,26,22,0,0.0,0.0,1.0,4.2,0.0,0.0,0.0
2018,2,26,22,15,0.0,0.0,1.0,4.15,0.0,0.0,0.0
2018,2,26,22,30,0.0,0.0,1.0,4.1,0.0,0.0,0.0
2018,2,26,22,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2018,2,26,23,0,0.0,0.0,1.0,3.9,0.0,0.0,0.0
2018,2,26,23,15,0.0,0.0,1.0,3.9,0.0,0.0,0.0
2018,2,26,23,30,0.0,0.0,1.0,3.9,0.0,0.0,0.0
2018,2,26,23,45,0.0,0.0,1.0,3.85,0.0,0.0,0.0
2018,2,27,0,0,0.0,0.0,1.0,3.8,0.0,0.0,0.0
2018,2,27,0,15,0.0,0.0,0.95,3.8,0.0,0.0,0.0
2018,2,27,0,30,0.0,0.0,0.9,3.8,0.0,0.0,0.0
2018,2,27,0,45,0.0,0.0,0.9,3.8,0.0,0.0,0.0
2018,2,27,1,0,0.0,0.0,0.9,3.8,0.0,0.0,0.0
2018,2,27,1,15,0.0,0.0,0.9,3.85,0.0,0.0,0.0
2018,2,27,1,30,0.0,0.0,0.9,3.9,0.0,0.0,0.0
2018,2,27,1,45,0.0,0.0,0.85,3.9,0.0,0.0,0.0
2018,2,27,2,0,0.0,0.0,0.8,3.9,0.0,0.0,0.0
2018,2,27,2,15,0.0,0.0,0.8,3.95,0.0,0.0,0.0
2018,2,27,2,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2018,2,27,2,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2018,2,27,3,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2018,2,27,3,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2018,2,27,3,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2018,2,27,3,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2018,2,27,4,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2018,2,27,4,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2018,2,27,4,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2018,2,27,4,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2018,2,27,5,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2018,2,27,5,15,0.0,0.0,0.9,3.95,0.0,0.0,0.0
2018,2,27,5,30,0.0,0.0,0.9,3.9,0.0,0.0,0.0
2018,2,27,5,45,0.0,0.0,0.9,3.85,0.0,0.0,0.0
2018,2,27,6,0,0.0,0.0,0.9,3.8,0.0,0.0,0.0
2018,2,27,6,15,0.0,0.0,1.1,4.15,0.0,0.0,0.0
2018,2,27,6,30,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,2,27,6,45,0.0,5.0,1.5,4.9,5.0,4.77,0.0
2018,2,27,7,0,0.0,10.0,1.7,5.3,10.0,9.26,0.0
2018,2,27,7,15,0.5,21.0,1.85,5.65,21.0,19.48,11.36
2018,2,27,7,30,1.0,32.0,2.0,6.0,32.0,29.71,21.27
2018,2,27,7,45,9.5,41.5,2.15,6.3,44.0,38.57,29.7
2018,2,27,8,0,18.0,51.0,2.3,6.6,56.0,46.7,37.32
2018,2,27,8,15,38.5,63.5,2.35,7.15,76.5,57.46,47.14
2018,2,27,8,30,59.0,76.0,2.4,7.7,97.0,63.77,52.73
2018,2,27,8,45,261.5,108.5,2.45,8.2,219.0,87.59,66.52
2018,2,27,9,0,464.0,141.0,2.5,8.7,341.0,137.16,94.54
2018,2,27,9,15,563.5,134.5,2.5,9.25,402.5,173.58,117.08
2018,2,27,9,30,663.0,128.0,2.5,9.8,464.0,218.74,150.87
2018,2,27,9,45,783.0,105.5,2.55,10.35,531.5,269.84,191.69
2018,2,27,10,0,903.0,83.0,2.6,10.9,599.0,331.12,242.8
2018,2,27,10,15,917.0,84.5,2.65,11.35,633.0,382.68,289.45
2018,2,27,10,30,931.0,86.0,2.7,11.8,667.0,433.95,335.0
2018,2,27,10,45,942.0,86.5,2.75,12.25,694.0,482.53,377.34
2018,2,27,11,0,953.0,87.0,2.8,12.7,721.0,530.03,417.69
2018,2,27,11,15,958.5,87.0,2.85,13.0,738.5,572.97,453.71
2018,2,27,11,30,964.0,87.0,2.9,13.3,756.0,613.94,487.32
2018,2,27,11,45,969.0,87.0,3.0,13.6,767.0,652.46,518.46
2018,2,27,12,0,974.0,87.0,3.1,13.9,778.0,688.61,547.19
2018,2,27,12,15,973.5,88.0,3.1,14.0,779.5,719.63,571.55
2018,2,27,12,30,973.0,89.0,3.1,14.1,781.0,747.67,593.33
2018,2,27,12,45,970.0,89.0,3.15,14.25,773.0,769.88,609.79
2018,2,27,13,0,967.0,89.0,3.2,14.4,765.0,788.78,623.62
2018,2,27,13,15,962.0,88.5,3.2,14.45,749.0,802.33,633.65
2018,2,27,13,30,957.0,88.0,3.2,14.5,733.0,812.41,641.34
2018,2,27,13,45,949.0,87.5,3.15,14.5,709.0,816.77,644.89
2018,2,27,14,0,941.0,87.0,3.1,14.5,685.0,817.63,646.11
2018,2,27,14,15,929.5,85.5,3.05,14.4,653.0,811.28,642.52
2018,2,27,14,30,918.0,84.0,3.0,14.3,621.0,801.56,636.67
2018,2,27,14,45,901.5,83.5,2.95,14.2,583.0,785.96,626.65
2018,2,27,15,0,885.0,83.0,2.9,14.1,545.0,772.8,618.52
2018,2,27,15,15,864.5,79.5,2.9,14.1,500.5,745.05,599.65
2018,2,27,15,30,844.0,76.0,2.9,14.1,456.0,714.72,578.75
2018,2,27,15,45,816.5,73.0,2.6,13.5,408.5,677.75,552.27
2018,2,27,16,0,789.0,70.0,2.3,12.9,361.0,639.01,523.89
2018,2,27,16,15,748.5,65.5,2.0,11.95,310.0,588.49,485.16
2018,2,27,16,30,708.0,61.0,1.7,11.0,259.0,537.51,444.49
2018,2,27,16,45,642.0,55.0,1.35,10.0,207.0,474.49,392.01
2018,2,27,17,0,576.0,49.0,1.0,9.0,155.0,409.62,335.82
2018,2,27,17,15,458.0,40.5,1.05,8.55,108.0,317.26,255.79
2018,2,27,17,30,340.0,32.0,1.1,8.1,61.0,231.52,163.46
2018,2,27,17,45,192.0,19.0,1.1,7.6,33.0,104.05,0.0
2018,2,27,18,0,44.0,6.0,1.1,7.1,5.0,0.0,0.0
2018,2,27,18,15,22.0,3.0,1.1,7.0,2.5,0.0,0.0
2018,2,27,18,30,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,2,27,18,45,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,2,27,19,0,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,2,27,19,15,0.0,0.0,1.05,6.65,0.0,0.0,0.0
2018,2,27,19,30,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,2,27,19,45,0.0,0.0,1.0,6.55,0.0,0.0,0.0
2018,2,27,20,0,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,2,27,20,15,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2018,2,27,20,30,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2018,2,27,20,45,0.0,0.0,0.85,6.45,0.0,0.0,0.0
2018,2,27,21,0,0.0,0.0,0.8,6.4,0.0,0.0,0.0
2018,2,27,21,15,0.0,0.0,0.75,6.35,0.0,0.0,0.0
2018,2,27,21,30,0.0,0.0,0.7,6.3,0.0,0.0,0.0
2018,2,27,21,45,0.0,0.0,0.6,6.2,0.0,0.0,0.0
2018,2,27,22,0,0.0,0.0,0.5,6.1,0.0,0.0,0.0
2018,2,27,22,15,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2018,2,27,22,30,0.0,0.0,0.6,5.9,0.0,0.0,0.0
2018,2,27,22,45,0.0,0.0,0.65,5.8,0.0,0.0,0.0
2018,2,27,23,0,0.0,0.0,0.7,5.7,0.0,0.0,0.0
2018,2,27,23,15,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2018,2,27,23,30,0.0,0.0,0.7,5.3,0.0,0.0,0.0
2018,2,27,23,45,0.0,0.0,0.75,5.1,0.0,0.0,0.0
2018,2,28,0,0,0.0,0.0,0.8,4.9,0.0,0.0,0.0
2018,2,28,0,15,0.0,0.0,0.8,4.85,0.0,0.0,0.0
2018,2,28,0,30,0.0,0.0,0.8,4.8,0.0,0.0,0.0
2018,2,28,0,45,0.0,0.0,0.85,4.75,0.0,0.0,0.0
2018,2,28,1,0,0.0,0.0,0.9,4.7,0.0,0.0,0.0
2018,2,28,1,15,0.0,0.0,0.9,4.6,0.0,0.0,0.0
2018,2,28,1,30,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2018,2,28,1,45,0.0,0.0,0.9,4.4,0.0,0.0,0.0
2018,2,28,2,0,0.0,0.0,0.9,4.3,0.0,0.0,0.0
2018,2,28,2,15,0.0,0.0,0.9,4.25,0.0,0.0,0.0
2018,2,28,2,30,0.0,0.0,0.9,4.2,0.0,0.0,0.0
2018,2,28,2,45,0.0,0.0,0.9,4.15,0.0,0.0,0.0
2018,2,28,3,0,0.0,0.0,0.9,4.1,0.0,0.0,0.0
2018,2,28,3,15,0.0,0.0,0.9,4.1,0.0,0.0,0.0
2018,2,28,3,30,0.0,0.0,0.9,4.1,0.0,0.0,0.0
2018,2,28,3,45,0.0,0.0,0.85,4.1,0.0,0.0,0.0
2018,2,28,4,0,0.0,0.0,0.8,4.1,0.0,0.0,0.0
2018,2,28,4,15,0.0,0.0,0.8,4.1,0.0,0.0,0.0
2018,2,28,4,30,0.0,0.0,0.8,4.1,0.0,0.0,0.0
2018,2,28,4,45,0.0,0.0,0.75,4.1,0.0,0.0,0.0
2018,2,28,5,0,0.0,0.0,0.7,4.1,0.0,0.0,0.0
2018,2,28,5,15,0.0,0.0,0.75,4.05,0.0,0.0,0.0
2018,2,28,5,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2018,2,28,5,45,0.0,0.0,0.8,3.95,0.0,0.0,0.0
2018,2,28,6,0,0.0,0.0,0.8,3.9,0.0,0.0,0.0
2018,2,28,6,15,8.5,1.5,0.85,4.45,1.0,0.0,0.0
2018,2,28,6,30,17.0,3.0,0.9,5.0,2.0,0.0,0.0
2018,2,28,6,45,124.0,14.0,1.0,5.55,21.5,13.34,0.0
2018,2,28,7,0,231.0,25.0,1.1,6.1,41.0,20.74,5.3
2018,2,28,7,15,363.0,36.0,1.2,6.95,85.0,28.67,19.45
2018,2,28,7,30,495.0,47.0,1.3,7.8,129.0,36.25,27.04
2018,2,28,7,45,504.0,58.0,1.45,8.65,166.5,43.29,33.72
2018,2,28,8,0,513.0,69.0,1.6,9.5,204.0,49.93,39.83
2018,2,28,8,15,487.0,89.0,1.55,10.25,238.0,63.43,51.95
2018,2,28,8,30,461.0,109.0,1.5,11.0,272.0,76.01,62.99
2018,2,28,8,45,507.0,117.5,1.45,11.7,319.5,94.48,66.32
2018,2,28,9,0,553.0,126.0,1.4,12.4,367.0,135.44,87.66
2018,2,28,9,15,537.5,144.0,1.45,12.95,398.0,179.99,121.51
2018,2,28,9,30,522.0,162.0,1.5,13.5,429.0,222.87,157.63
2018,2,28,9,45,495.0,183.5,1.55,14.0,452.0,264.02,193.96
2018,2,28,10,0,468.0,205.0,1.6,14.5,475.0,302.3,227.75
2018,2,28,10,15,465.0,218.5,1.7,14.85,499.0,339.3,259.5
2018,2,28,10,30,462.0,232.0,1.8,15.2,523.0,375.54,290.06
2018,2,28,10,45,476.5,238.5,1.9,15.55,548.5,412.58,320.47
2018,2,28,11,0,491.0,245.0,2.0,15.9,574.0,450.07,350.71
2018,2,28,11,15,496.0,249.5,2.1,16.1,589.0,481.18,375.88
2018,2,28,11,30,501.0,254.0,2.2,16.3,604.0,511.58,400.12
2018,2,28,11,45,473.0,269.0,2.3,16.5,603.0,531.23,415.58
2018,2,28,12,0,445.0,284.0,2.4,16.7,602.0,548.0,428.56
2018,2,28,12,15,446.0,282.0,2.45,16.75,601.0,565.23,442.28
2018,2,28,12,30,447.0,280.0,2.5,16.8,600.0,581.03,454.82
2018,2,28,12,45,578.0,228.5,2.55,16.8,638.0,638.58,500.76
2018,2,28,13,0,709.0,177.0,2.6,16.8,676.0,700.81,549.49
2018,2,28,13,15,647.0,191.5,2.65,16.75,639.5,685.27,537.97
2018,2,28,13,30,585.0,206.0,2.7,16.7,603.0,662.25,521.44
2018,2,28,13,45,639.5,182.0,2.7,16.6,602.5,692.24,545.87
2018,2,28,14,0,694.0,158.0,2.7,16.5,602.0,716.37,565.71
2018,2,28,14,15,690.0,151.0,2.7,16.3,575.0,710.7,562.98
2018,2,28,14,30,686.0,144.0,2.7,16.1,548.0,702.23,558.42
2018,2,28,14,45,671.5,136.0,2.7,15.95,511.0,681.91,544.93
2018,2,28,15,0,657.0,128.0,2.7,15.8,474.0,659.06,529.5
2018,2,28,15,15,511.0,147.0,2.7,15.8,403.0,561.2,454.48
2018,2,28,15,30,365.0,166.0,2.7,15.8,332.0,459.92,375.17
2018,2,28,15,45,310.5,154.5,2.55,15.1,285.0,404.44,332.53
2018,2,28,16,0,256.0,143.0,2.4,14.4,238.0,350.19,289.59
2018,2,28,16,15,162.5,124.5,2.15,13.75,182.0,252.31,209.31
2018,2,28,16,30,69.0,106.0,1.9,13.1,126.0,160.13,131.59
2018,2,28,16,45,55.5,84.0,1.65,12.45,98.0,126.4,103.01
2018,2,28,17,0,42.0,62.0,1.4,11.8,70.0,92.64,73.71
2018,2,28,17,15,27.0,44.0,1.3,11.45,48.5,63.85,48.1
2018,2,28,17,30,12.0,26.0,1.2,11.1,27.0,34.75,20.71
2018,2,28,17,45,13.5,15.0,1.1,10.75,15.5,20.38,0.0
2018,2,28,18,0,15.0,4.0,1.0,10.4,4.0,0.0,0.0
2018,2,28,18,15,7.5,2.0,0.95,10.35,2.0,0.0,0.0
2018,2,28,18,30,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,2,28,18,45,0.0,0.0,0.85,10.25,0.0,0.0,0.0
2018,2,28,19,0,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,2,28,19,15,0.0,0.0,0.8,10.15,0.0,0.0,0.0
2018,2,28,19,30,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,2,28,19,45,0.0,0.0,0.75,10.05,0.0,0.0,0.0
2018,2,28,20,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,2,28,20,15,0.0,0.0,0.75,9.95,0.0,0.0,0.0
2018,2,28,20,30,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,2,28,20,45,0.0,0.0,0.8,9.85,0.0,0.0,0.0
2018,2,28,21,0,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,2,28,21,15,0.0,0.0,0.85,9.65,0.0,0.0,0.0
2018,2,28,21,30,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,2,28,21,45,0.0,0.0,0.95,9.4,0.0,0.0,0.0
2018,2,28,22,0,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,2,28,22,15,0.0,0.0,1.05,9.3,0.0,0.0,0.0
2018,2,28,22,30,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,2,28,22,45,0.0,0.0,1.15,9.3,0.0,0.0,0.0
2018,2,28,23,0,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,2,28,23,15,0.0,0.0,1.25,9.35,0.0,0.0,0.0
2018,2,28,23,30,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,2,28,23,45,0.0,0.0,1.35,9.4,0.0,0.0,0.0
2018,3,1,0,0,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,3,1,0,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2018,3,1,0,30,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,3,1,0,45,0.0,0.0,1.6,9.65,0.0,0.0,0.0
2018,3,1,1,0,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,3,1,1,15,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,3,1,1,30,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,3,1,1,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2018,3,1,2,0,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,3,1,2,15,0.0,0.0,2.15,10.05,0.0,0.0,0.0
2018,3,1,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,3,1,2,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,3,1,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,3,1,3,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2018,3,1,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,3,1,3,45,0.0,0.0,2.3,10.05,0.0,0.0,0.0
2018,3,1,4,0,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,3,1,4,15,0.0,0.0,2.5,10.15,0.0,0.0,0.0
2018,3,1,4,30,0.0,0.0,2.6,10.2,0.0,0.0,0.0
2018,3,1,4,45,0.0,0.0,2.7,10.3,0.0,0.0,0.0
2018,3,1,5,0,0.0,0.0,2.8,10.4,0.0,0.0,0.0
2018,3,1,5,15,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2018,3,1,5,30,0.0,0.0,3.2,10.6,0.0,0.0,0.0
2018,3,1,5,45,0.0,0.0,3.4,10.75,0.0,0.0,0.0
2018,3,1,6,0,0.0,0.0,3.6,10.9,0.0,0.0,0.0
2018,3,1,6,15,0.0,0.0,3.7,11.05,0.0,0.0,0.0
2018,3,1,6,30,0.0,0.0,3.8,11.2,0.0,0.0,0.0
2018,3,1,6,45,0.0,2.0,3.9,11.4,2.0,1.91,0.0
2018,3,1,7,0,0.0,4.0,4.0,11.6,4.0,3.7,0.0
2018,3,1,7,15,0.0,6.5,4.2,11.8,6.5,6.01,0.0
2018,3,1,7,30,0.0,9.0,4.4,12.0,9.0,8.33,1.76
2018,3,1,7,45,7.5,27.5,4.6,12.2,29.5,25.88,17.62
2018,3,1,8,0,15.0,46.0,4.8,12.4,50.0,42.59,32.75
2018,3,1,8,15,36.5,87.5,5.1,12.6,100.0,76.24,62.91
2018,3,1,8,30,58.0,129.0,5.4,12.8,150.0,106.86,89.99
2018,3,1,8,45,65.0,137.5,5.65,13.0,164.0,117.11,92.9
2018,3,1,9,0,72.0,146.0,5.9,13.2,178.0,130.43,102.22
2018,3,1,9,15,75.5,175.5,6.0,13.3,212.0,159.4,125.58
2018,3,1,9,30,79.0,205.0,6.1,13.4,246.0,189.17,149.92
2018,3,1,9,45,100.0,219.5,6.25,13.5,275.0,212.69,168.63
2018,3,1,10,0,121.0,234.0,6.4,13.6,304.0,234.07,185.92
2018,3,1,10,15,188.0,250.0,6.45,13.65,366.0,279.3,222.01
2018,3,1,10,30,255.0,266.0,6.5,13.7,428.0,327.6,261.15
2018,3,1,10,45,225.0,287.5,6.6,13.75,434.5,350.83,281.09
2018,3,1,11,0,195.0,309.0,6.7,13.8,441.0,368.14,295.73
2018,3,1,11,15,271.0,307.0,6.7,13.8,495.0,417.14,335.82
2018,3,1,11,30,347.0,305.0,6.7,13.8,549.0,472.87,381.32
2018,3,1,11,45,268.5,321.0,6.7,13.8,511.5,457.8,369.26
2018,3,1,12,0,190.0,337.0,6.7,13.8,474.0,434.94,350.58
2018,3,1,12,15,139.5,314.0,6.7,13.85,414.5,390.23,314.84
2018,3,1,12,30,89.0,291.0,6.7,13.9,355.0,337.07,271.87
2018,3,1,12,45,48.0,246.0,6.65,13.95,280.5,269.05,216.64
2018,3,1,13,0,7.0,201.0,6.6,14.0,206.0,194.08,154.95
2018,3,1,13,15,23.5,201.0,6.45,14.0,217.0,211.61,169.95
2018,3,1,13,30,40.0,201.0,6.3,14.0,228.0,225.62,182.06
2018,3,1,13,45,57.0,193.0,6.2,14.0,230.5,232.23,188.25
2018,3,1,14,0,74.0,185.0,6.1,14.0,233.0,246.89,201.05
2018,3,1,14,15,37.0,132.5,6.0,14.0,156.5,157.93,127.39
2018,3,1,14,30,0.0,80.0,5.9,14.0,80.0,74.53,57.06
2018,3,1,14,45,5.5,97.0,5.85,14.0,100.0,94.83,74.44
2018,3,1,15,0,11.0,114.0,5.8,14.0,120.0,115.78,92.33
2018,3,1,15,15,14.5,111.0,5.8,14.0,118.0,115.68,92.59
2018,3,1,15,30,18.0,108.0,5.8,14.0,116.0,120.89,97.34
2018,3,1,15,45,37.5,111.5,5.55,13.85,126.0,139.61,113.97
2018,3,1,16,0,57.0,115.0,5.3,13.7,136.0,158.39,130.54
2018,3,1,16,15,72.0,106.0,5.15,13.55,129.0,168.94,139.93
2018,3,1,16,30,87.0,97.0,5.0,13.4,122.0,169.15,140.32
2018,3,1,16,45,80.5,84.5,4.85,13.3,104.0,151.16,124.44
2018,3,1,17,0,74.0,72.0,4.7,13.2,86.0,134.14,108.81
2018,3,1,17,15,45.0,51.5,4.55,13.15,59.0,85.03,65.65
2018,3,1,17,30,16.0,31.0,4.4,13.1,32.0,45.02,28.85
2018,3,1,17,45,14.0,17.0,4.25,13.05,17.5,22.56,0.0
2018,3,1,18,0,12.0,3.0,4.1,13.0,3.0,2.86,0.0
2018,3,1,18,15,6.0,1.5,4.05,12.9,1.5,0.0,0.0
2018,3,1,18,30,0.0,0.0,4.0,12.8,0.0,0.0,0.0
2018,3,1,18,45,0.0,0.0,3.9,12.7,0.0,0.0,0.0
2018,3,1,19,0,0.0,0.0,3.8,12.6,0.0,0.0,0.0
2018,3,1,19,15,0.0,0.0,3.65,12.4,0.0,0.0,0.0
2018,3,1,19,30,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,3,1,19,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,3,1,20,0,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,3,1,20,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2018,3,1,20,30,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,3,1,20,45,0.0,0.0,2.55,10.9,0.0,0.0,0.0
2018,3,1,21,0,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,3,1,21,15,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,3,1,21,30,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,3,1,21,45,0.0,0.0,2.0,10.05,0.0,0.0,0.0
2018,3,1,22,0,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,3,1,22,15,0.0,0.0,2.0,9.85,0.0,0.0,0.0
2018,3,1,22,30,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,3,1,22,45,0.0,0.0,2.15,9.75,0.0,0.0,0.0
2018,3,1,23,0,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,3,1,23,15,0.0,0.0,2.3,9.65,0.0,0.0,0.0
2018,3,1,23,30,0.0,0.0,2.4,9.6,0.0,0.0,0.0
2018,3,1,23,45,0.0,0.0,2.45,9.55,0.0,0.0,0.0
2018,3,2,0,0,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2018,3,2,0,15,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,3,2,0,30,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,3,2,0,45,0.0,0.0,2.15,9.2,0.0,0.0,0.0
2018,3,2,1,0,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,3,2,1,15,0.0,0.0,1.95,8.95,0.0,0.0,0.0
2018,3,2,1,30,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,3,2,1,45,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,3,2,2,0,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,3,2,2,15,0.0,0.0,1.65,8.65,0.0,0.0,0.0
2018,3,2,2,30,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,3,2,2,45,0.0,0.0,1.55,8.8,0.0,0.0,0.0
2018,3,2,3,0,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,3,2,3,15,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,3,2,3,30,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,3,2,3,45,0.0,0.0,1.2,8.85,0.0,0.0,0.0
2018,3,2,4,0,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,3,2,4,15,0.0,0.0,1.05,8.7,0.0,0.0,0.0
2018,3,2,4,30,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,3,2,4,45,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2018,3,2,5,0,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,3,2,5,15,0.0,0.0,0.9,8.35,0.0,0.0,0.0
2018,3,2,5,30,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,3,2,5,45,0.0,0.0,0.9,8.25,0.0,0.0,0.0
2018,3,2,6,0,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,3,2,6,15,0.0,0.5,1.05,8.5,0.5,0.0,0.0
2018,3,2,6,30,0.0,1.0,1.2,8.8,1.0,0.0,0.0
2018,3,2,6,45,0.0,6.5,1.4,9.05,6.5,6.2,0.0
2018,3,2,7,0,0.0,12.0,1.6,9.3,12.0,11.12,1.98
2018,3,2,7,15,0.0,22.5,1.8,9.5,22.5,20.87,12.65
2018,3,2,7,30,0.0,33.0,2.0,9.7,33.0,30.64,21.89
2018,3,2,7,45,0.0,47.5,2.2,9.9,47.5,44.15,34.37
2018,3,2,8,0,0.0,62.0,2.4,10.1,62.0,57.21,46.32
2018,3,2,8,15,2.0,87.5,2.55,10.3,88.0,78.92,65.85
2018,3,2,8,30,4.0,113.0,2.7,10.5,114.0,100.05,84.58
2018,3,2,8,45,43.0,143.0,2.9,10.7,162.0,120.74,96.94
2018,3,2,9,0,82.0,173.0,3.1,10.9,210.0,151.19,119.8
2018,3,2,9,15,95.0,199.0,3.3,11.15,245.5,179.8,142.25
2018,3,2,9,30,108.0,225.0,3.5,11.4,281.0,210.2,166.58
2018,3,2,9,45,190.0,240.0,3.65,11.65,347.5,246.4,193.5
2018,3,2,10,0,272.0,255.0,3.8,11.9,414.0,291.73,228.9
2018,3,2,10,15,248.5,271.0,3.95,12.0,422.5,314.14,248.86
2018,3,2,10,30,225.0,287.0,4.1,12.1,431.0,337.39,269.0
2018,3,2,10,45,325.5,273.0,4.2,12.25,490.0,381.68,304.76
2018,3,2,11,0,426.0,259.0,4.3,12.4,549.0,435.45,348.52
2018,3,2,11,15,593.5,210.5,4.4,12.5,625.0,503.55,404.28
2018,3,2,11,30,761.0,162.0,4.5,12.6,701.0,580.33,466.95
2018,3,2,11,45,563.0,220.0,4.55,12.65,621.5,545.02,439.3
2018,3,2,12,0,365.0,278.0,4.6,12.7,542.0,493.95,398.22
2018,3,2,12,15,302.5,304.0,4.65,12.75,523.0,492.21,396.57
2018,3,2,12,30,240.0,330.0,4.7,12.8,504.0,482.58,388.3
2018,3,2,12,45,200.0,331.0,4.75,12.8,475.0,464.8,374.24
2018,3,2,13,0,160.0,332.0,4.8,12.8,446.0,444.68,358.17
2018,3,2,13,15,137.5,317.0,4.8,12.75,413.5,419.59,338.63
2018,3,2,13,30,115.0,302.0,4.8,12.7,381.0,392.88,317.66
2018,3,2,13,45,92.0,287.5,4.8,12.65,349.5,356.33,288.74
2018,3,2,14,0,69.0,273.0,4.8,12.6,318.0,326.73,265.06
2018,3,2,14,15,43.0,221.0,4.75,12.45,248.5,254.17,206.54
2018,3,2,14,30,17.0,169.0,4.7,12.3,179.0,174.34,140.98
2018,3,2,14,45,10.0,142.5,4.7,12.15,148.5,143.01,115.26
2018,3,2,15,0,3.0,116.0,4.7,12.0,118.0,111.68,89.17
2018,3,2,15,15,1.5,82.5,4.7,12.0,83.5,77.95,60.91
2018,3,2,15,30,0.0,49.0,4.7,12.0,49.0,45.55,33.44
2018,3,2,15,45,2.0,47.0,4.4,11.55,48.0,45.11,33.31
2018,3,2,16,0,4.0,45.0,4.1,11.1,47.0,44.58,33.08
2018,3,2,16,15,36.0,61.0,3.75,10.8,72.0,83.73,67.85
2018,3,2,16,30,68.0,77.0,3.4,10.5,97.0,131.41,109.35
2018,3,2,16,45,44.5,62.0,3.05,10.2,74.0,90.77,73.7
2018,3,2,17,0,21.0,47.0,2.7,9.9,51.0,60.0,46.36
2018,3,2,17,15,11.5,33.5,2.6,9.7,35.5,39.93,28.36
2018,3,2,17,30,2.0,20.0,2.5,9.5,20.0,19.55,9.77
2018,3,2,17,45,1.0,11.0,2.4,9.3,11.0,10.66,0.0
2018,3,2,18,0,0.0,2.0,2.3,9.1,2.0,1.91,0.0
2018,3,2,18,15,0.0,1.0,2.4,9.1,1.0,0.0,0.0
2018,3,2,18,30,0.0,0.0,2.5,9.1,0.0,0.0,0.0
2018,3,2,18,45,0.0,0.0,2.6,9.1,0.0,0.0,0.0
2018,3,2,19,0,0.0,0.0,2.7,9.1,0.0,0.0,0.0
2018,3,2,19,15,0.0,0.0,2.75,9.1,0.0,0.0,0.0
2018,3,2,19,30,0.0,0.0,2.8,9.1,0.0,0.0,0.0
2018,3,2,19,45,0.0,0.0,2.85,9.15,0.0,0.0,0.0
2018,3,2,20,0,0.0,0.0,2.9,9.2,0.0,0.0,0.0
2018,3,2,20,15,0.0,0.0,2.9,9.2,0.0,0.0,0.0
2018,3,2,20,30,0.0,0.0,2.9,9.2,0.0,0.0,0.0
2018,3,2,20,45,0.0,0.0,2.85,9.25,0.0,0.0,0.0
2018,3,2,21,0,0.0,0.0,2.8,9.3,0.0,0.0,0.0
2018,3,2,21,15,0.0,0.0,2.7,9.2,0.0,0.0,0.0
2018,3,2,21,30,0.0,0.0,2.6,9.1,0.0,0.0,0.0
2018,3,2,21,45,0.0,0.0,2.5,9.05,0.0,0.0,0.0
2018,3,2,22,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2018,3,2,22,15,0.0,0.0,2.3,8.85,0.0,0.0,0.0
2018,3,2,22,30,0.0,0.0,2.2,8.7,0.0,0.0,0.0
2018,3,2,22,45,0.0,0.0,2.1,8.6,0.0,0.0,0.0
2018,3,2,23,0,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2018,3,2,23,15,0.0,0.0,1.9,8.35,0.0,0.0,0.0
2018,3,2,23,30,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,3,2,23,45,0.0,0.0,1.7,8.05,0.0,0.0,0.0
2018,3,3,0,0,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,3,3,0,15,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,3,3,0,30,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,3,3,0,45,0.0,0.0,1.55,7.65,0.0,0.0,0.0
2018,3,3,1,0,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,3,3,1,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2018,3,3,1,30,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,3,3,1,45,0.0,0.0,1.35,7.3,0.0,0.0,0.0
2018,3,3,2,0,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,3,3,2,15,0.0,0.0,1.25,7.1,0.0,0.0,0.0
2018,3,3,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,3,3,2,45,0.0,0.0,1.15,6.95,0.0,0.0,0.0
2018,3,3,3,0,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,3,3,3,15,0.0,0.0,1.05,6.85,0.0,0.0,0.0
2018,3,3,3,30,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,3,3,3,45,0.0,0.0,0.95,6.7,0.0,0.0,0.0
2018,3,3,4,0,0.0,0.0,0.9,6.6,0.0,0.0,0.0
2018,3,3,4,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2018,3,3,4,30,0.0,0.0,0.9,6.4,0.0,0.0,0.0
2018,3,3,4,45,0.0,0.0,0.9,6.25,0.0,0.0,0.0
2018,3,3,5,0,0.0,0.0,0.9,6.1,0.0,0.0,0.0
2018,3,3,5,15,0.0,0.0,0.9,6.1,0.0,0.0,0.0
2018,3,3,5,30,0.0,0.0,0.9,6.1,0.0,0.0,0.0
2018,3,3,5,45,0.0,0.0,0.9,6.05,0.0,0.0,0.0
2018,3,3,6,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2018,3,3,6,15,4.5,1.5,1.0,6.4,1.5,0.0,0.0
2018,3,3,6,30,9.0,3.0,1.1,6.8,3.0,0.0,0.0
2018,3,3,6,45,108.0,18.5,1.2,7.2,27.0,17.63,0.0
2018,3,3,7,0,207.0,34.0,1.3,7.6,51.0,26.98,14.34
2018,3,3,7,15,328.0,46.0,1.35,7.85,95.0,35.65,25.88
2018,3,3,7,30,449.0,58.0,1.4,8.1,139.0,45.56,35.53
2018,3,3,7,45,527.5,65.5,1.5,8.35,190.0,49.11,39.12
2018,3,3,8,0,606.0,73.0,1.6,8.6,241.0,52.65,42.48
2018,3,3,8,15,480.5,91.5,1.6,8.85,241.0,64.68,53.36
2018,3,3,8,30,355.0,110.0,1.6,9.1,241.0,75.66,63.11
2018,3,3,8,45,223.5,94.5,1.55,9.35,181.0,81.33,59.09
2018,3,3,9,0,92.0,79.0,1.5,9.6,121.0,76.57,56.55
2018,3,3,9,15,394.0,97.0,1.55,9.9,301.0,128.12,86.05
2018,3,3,9,30,696.0,115.0,1.6,10.2,481.0,226.86,156.67
2018,3,3,9,45,707.5,127.5,1.6,10.5,523.0,278.88,202.34
2018,3,3,10,0,719.0,140.0,1.6,10.8,565.0,331.48,248.63
2018,3,3,10,15,579.0,164.0,1.7,11.05,518.0,340.9,263.3
2018,3,3,10,30,439.0,188.0,1.8,11.3,471.0,336.17,264.64
2018,3,3,10,45,252.5,152.5,1.9,11.55,316.5,246.17,196.58
2018,3,3,11,0,66.0,117.0,2.0,11.8,162.0,139.96,111.36
2018,3,3,11,15,281.5,162.0,2.1,11.9,361.5,297.34,240.63
2018,3,3,11,30,497.0,207.0,2.2,12.0,561.0,474.39,380.39
2018,3,3,11,45,421.5,215.5,2.3,12.05,518.5,458.4,367.85
2018,3,3,12,0,346.0,224.0,2.4,12.1,476.0,436.36,351.11
2018,3,3,12,15,193.0,169.0,2.5,12.1,309.5,292.64,237.61
2018,3,3,12,30,40.0,114.0,2.6,12.1,143.0,138.34,110.47
2018,3,3,12,45,73.5,191.5,2.7,12.1,244.5,239.77,194.07
2018,3,3,13,0,107.0,269.0,2.8,12.1,346.0,344.26,277.69
2018,3,3,13,15,143.5,276.0,2.85,12.0,376.5,383.46,309.5
2018,3,3,13,30,180.0,283.0,2.9,11.9,407.0,423.54,342.14
2018,3,3,13,45,290.5,266.5,2.95,11.8,459.0,505.64,409.12
2018,3,3,14,0,401.0,250.0,3.0,11.7,511.0,589.36,476.15
2018,3,3,14,15,409.0,232.5,3.0,11.5,488.5,582.3,471.94
2018,3,3,14,30,417.0,215.0,3.0,11.3,466.0,573.13,466.72
2018,3,3,14,45,378.0,208.0,3.0,11.1,425.0,525.33,430.7
2018,3,3,15,0,339.0,201.0,3.0,10.9,384.0,487.79,402.12
2018,3,3,15,15,386.5,180.5,3.0,10.9,373.0,511.5,422.89
2018,3,3,15,30,434.0,160.0,3.0,10.9,362.0,520.41,431.85
2018,3,3,15,45,445.5,137.5,2.9,10.4,326.0,497.28,415.45
2018,3,3,16,0,457.0,115.0,2.8,9.9,290.0,471.38,396.54
2018,3,3,16,15,355.5,106.0,2.55,9.5,231.0,383.34,324.17
2018,3,3,16,30,254.0,97.0,2.3,9.1,172.0,287.37,243.81
2018,3,3,16,45,170.0,79.5,2.0,8.75,125.5,209.18,176.56
2018,3,3,17,0,86.0,62.0,1.7,8.4,79.0,125.83,103.77
2018,3,3,17,15,43.5,44.0,1.6,8.1,52.5,79.59,62.59
2018,3,3,17,30,1.0,26.0,1.5,7.8,26.0,25.06,14.46
2018,3,3,17,45,5.0,15.0,1.35,7.45,15.0,17.58,0.0
2018,3,3,18,0,9.0,4.0,1.2,7.1,4.0,7.6,0.0
2018,3,3,18,15,4.5,2.0,1.15,6.95,2.0,0.0,0.0
2018,3,3,18,30,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,3,3,18,45,0.0,0.0,1.05,6.6,0.0,0.0,0.0
2018,3,3,19,0,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,3,3,19,15,0.0,0.0,1.0,6.25,0.0,0.0,0.0
2018,3,3,19,30,0.0,0.0,1.0,6.1,0.0,0.0,0.0
2018,3,3,19,45,0.0,0.0,1.0,5.95,0.0,0.0,0.0
2018,3,3,20,0,0.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,3,3,20,15,0.0,0.0,1.0,5.75,0.0,0.0,0.0
2018,3,3,20,30,0.0,0.0,1.0,5.7,0.0,0.0,0.0
2018,3,3,20,45,0.0,0.0,1.0,5.6,0.0,0.0,0.0
2018,3,3,21,0,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2018,3,3,21,15,0.0,0.0,1.05,5.4,0.0,0.0,0.0
2018,3,3,21,30,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,3,3,21,45,0.0,0.0,1.15,5.2,0.0,0.0,0.0
2018,3,3,22,0,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,3,3,22,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
