Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,3,22,30,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,3,3,22,45,0.0,0.0,1.2,4.75,0.0,0.0,0.0
2018,3,3,23,0,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,3,3,23,15,0.0,0.0,1.2,4.55,0.0,0.0,0.0
2018,3,3,23,30,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,3,3,23,45,0.0,0.0,1.2,4.4,0.0,0.0,0.0
2018,3,4,0,0,0.0,0.0,1.2,4.3,0.0,0.0,0.0
2018,3,4,0,15,0.0,0.0,1.2,4.25,0.0,0.0,0.0
2018,3,4,0,30,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,3,4,0,45,0.0,0.0,1.2,4.15,0.0,0.0,0.0
2018,3,4,1,0,0.0,0.0,1.2,4.1,0.0,0.0,0.0
2018,3,4,1,15,0.0,0.0,1.15,4.1,0.0,0.0,0.0
2018,3,4,1,30,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,3,4,1,45,0.0,0.0,1.05,4.1,0.0,0.0,0.0
2018,3,4,2,0,0.0,0.0,1.0,4.1,0.0,0.0,0.0
2018,3,4,2,15,0.0,0.0,1.0,4.15,0.0,0.0,0.0
2018,3,4,2,30,0.0,0.0,1.0,4.2,0.0,0.0,0.0
2018,3,4,2,45,0.0,0.0,1.0,4.25,0.0,0.0,0.0
2018,3,4,3,0,0.0,0.0,1.0,4.3,0.0,0.0,0.0
2018,3,4,3,15,0.0,0.0,1.0,4.4,0.0,0.0,0.0
2018,3,4,3,30,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2018,3,4,3,45,0.0,0.0,1.0,4.6,0.0,0.0,0.0
2018,3,4,4,0,0.0,0.0,1.0,4.7,0.0,0.0,0.0
2018,3,4,4,15,0.0,0.0,0.95,4.75,0.0,0.0,0.0
2018,3,4,4,30,0.0,0.0,0.9,4.8,0.0,0.0,0.0
2018,3,4,4,45,0.0,0.0,0.9,4.9,0.0,0.0,0.0
2018,3,4,5,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2018,3,4,5,15,0.0,0.0,0.85,5.05,0.0,0.0,0.0
2018,3,4,5,30,0.0,0.0,0.8,5.1,0.0,0.0,0.0
2018,3,4,5,45,0.0,0.0,0.75,5.15,0.0,0.0,0.0
2018,3,4,6,0,0.0,0.0,0.7,5.2,0.0,0.0,0.0
2018,3,4,6,15,19.0,3.0,0.7,5.5,2.5,0.0,0.0
2018,3,4,6,30,38.0,6.0,0.7,5.8,5.0,0.0,0.0
2018,3,4,6,45,163.0,18.5,0.7,6.15,30.5,17.63,0.0
2018,3,4,7,0,288.0,31.0,0.7,6.5,56.0,25.66,14.43
2018,3,4,7,15,422.0,40.0,0.8,6.9,104.0,31.43,22.39
2018,3,4,7,30,556.0,49.0,0.9,7.3,152.0,37.08,28.07
2018,3,4,7,45,640.0,53.0,1.0,7.75,206.5,38.24,29.39
2018,3,4,8,0,724.0,57.0,1.1,8.2,261.0,43.39,34.15
2018,3,4,8,15,769.0,61.0,1.2,8.75,314.5,44.85,35.41
2018,3,4,8,30,814.0,65.0,1.3,9.3,368.0,46.33,36.61
2018,3,4,8,45,844.5,67.0,1.4,9.8,418.0,83.76,43.61
2018,3,4,9,0,875.0,69.0,1.5,10.3,468.0,142.55,78.89
2018,3,4,9,15,892.0,72.0,1.55,10.8,513.0,196.39,120.36
2018,3,4,9,30,909.0,75.0,1.6,11.3,558.0,251.16,167.46
2018,3,4,9,45,920.5,78.0,1.6,11.75,597.0,305.22,215.95
2018,3,4,10,0,932.0,81.0,1.6,12.2,636.0,359.21,264.39
2018,3,4,10,15,943.0,82.5,1.65,12.55,669.5,411.43,310.85
2018,3,4,10,30,954.0,84.0,1.7,12.9,703.0,463.02,355.68
2018,3,4,10,45,961.5,85.0,1.7,13.3,728.5,511.73,396.82
2018,3,4,11,0,969.0,86.0,1.7,13.7,754.0,559.03,435.58
2018,3,4,11,15,972.0,86.5,1.75,13.9,770.5,601.83,470.47
2018,3,4,11,30,975.0,87.0,1.8,14.1,787.0,642.43,502.83
2018,3,4,11,45,976.5,87.5,1.8,14.35,795.5,679.75,531.6
2018,3,4,12,0,978.0,88.0,1.8,14.6,804.0,714.44,557.78
2018,3,4,12,15,975.0,89.5,1.9,14.7,804.0,744.31,581.06
2018,3,4,12,30,972.0,91.0,2.0,14.8,804.0,771.05,601.02
2018,3,4,12,45,965.5,92.5,2.05,14.9,795.0,792.08,616.04
2018,3,4,13,0,959.0,94.0,2.1,15.0,786.0,809.69,628.78
2018,3,4,13,15,955.5,93.5,2.1,15.05,770.5,824.05,639.07
2018,3,4,13,30,952.0,93.0,2.1,15.1,755.0,835.0,647.11
2018,3,4,13,45,947.0,91.5,2.15,15.1,731.5,840.27,651.91
2018,3,4,14,0,942.0,90.0,2.2,15.1,708.0,842.05,654.48
2018,3,4,14,15,932.0,89.0,2.25,14.95,677.0,837.01,652.79
2018,3,4,14,30,922.0,88.0,2.3,14.8,646.0,828.6,648.89
2018,3,4,14,45,907.5,86.0,2.3,14.7,607.0,812.29,638.96
2018,3,4,15,0,893.0,84.0,2.3,14.6,568.0,792.9,626.91
2018,3,4,15,15,873.5,81.0,2.3,14.6,523.5,771.36,613.08
2018,3,4,15,30,854.0,78.0,2.3,14.6,479.0,741.56,593.11
2018,3,4,15,45,825.5,75.0,2.2,14.05,430.0,702.88,566.84
2018,3,4,16,0,797.0,72.0,2.1,13.5,381.0,662.47,538.73
2018,3,4,16,15,756.5,68.0,1.85,12.65,329.0,611.33,501.04
2018,3,4,16,30,716.0,64.0,1.6,11.8,277.0,559.73,460.72
2018,3,4,16,45,654.0,58.0,1.35,10.95,224.5,497.39,410.01
2018,3,4,17,0,592.0,52.0,1.1,10.1,172.0,433.0,355.51
2018,3,4,17,15,465.5,43.5,1.1,9.45,121.0,333.11,270.88
2018,3,4,17,30,339.0,35.0,1.1,8.8,70.0,241.31,185.48
2018,3,4,17,45,201.0,22.0,1.1,8.2,39.5,135.87,0.0
2018,3,4,18,0,63.0,9.0,1.1,7.6,9.0,35.3,0.0
2018,3,4,18,15,31.5,4.5,1.1,7.65,4.5,0.0,0.0
2018,3,4,18,30,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,3,4,18,45,0.0,0.0,1.05,7.75,0.0,0.0,0.0
2018,3,4,19,0,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,3,4,19,15,0.0,0.0,1.0,7.75,0.0,0.0,0.0
2018,3,4,19,30,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,3,4,19,45,0.0,0.0,1.0,7.65,0.0,0.0,0.0
2018,3,4,20,0,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,3,4,20,15,0.0,0.0,0.95,7.6,0.0,0.0,0.0
2018,3,4,20,30,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,3,4,20,45,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,3,4,21,0,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,3,4,21,15,0.0,0.0,0.8,7.55,0.0,0.0,0.0
2018,3,4,21,30,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2018,3,4,21,45,0.0,0.0,0.65,7.45,0.0,0.0,0.0
2018,3,4,22,0,0.0,0.0,0.6,7.4,0.0,0.0,0.0
2018,3,4,22,15,0.0,0.0,0.55,7.35,0.0,0.0,0.0
2018,3,4,22,30,0.0,0.0,0.5,7.3,0.0,0.0,0.0
2018,3,4,22,45,0.0,0.0,0.4,7.25,0.0,0.0,0.0
2018,3,4,23,0,0.0,0.0,0.3,7.2,0.0,0.0,0.0
2018,3,4,23,15,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2018,3,4,23,30,0.0,0.0,0.4,6.8,0.0,0.0,0.0
2018,3,4,23,45,0.0,0.0,0.4,6.6,0.0,0.0,0.0
2018,3,5,0,0,0.0,0.0,0.4,6.4,0.0,0.0,0.0
2018,3,5,0,15,0.0,0.0,0.45,6.25,0.0,0.0,0.0
2018,3,5,0,30,0.0,0.0,0.5,6.1,0.0,0.0,0.0
2018,3,5,0,45,0.0,0.0,0.55,5.95,0.0,0.0,0.0
2018,3,5,1,0,0.0,0.0,0.6,5.8,0.0,0.0,0.0
2018,3,5,1,15,0.0,0.0,0.65,5.55,0.0,0.0,0.0
2018,3,5,1,30,0.0,0.0,0.7,5.3,0.0,0.0,0.0
2018,3,5,1,45,0.0,0.0,0.75,5.1,0.0,0.0,0.0
2018,3,5,2,0,0.0,0.0,0.8,4.9,0.0,0.0,0.0
2018,3,5,2,15,0.0,0.0,0.9,4.6,0.0,0.0,0.0
2018,3,5,2,30,0.0,0.0,1.0,4.3,0.0,0.0,0.0
2018,3,5,2,45,0.0,0.0,1.05,4.05,0.0,0.0,0.0
2018,3,5,3,0,0.0,0.0,1.1,3.8,0.0,0.0,0.0
2018,3,5,3,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2018,3,5,3,30,0.0,0.0,1.1,3.2,0.0,0.0,0.0
2018,3,5,3,45,0.0,0.0,1.15,2.9,0.0,0.0,0.0
2018,3,5,4,0,0.0,0.0,1.2,2.6,0.0,0.0,0.0
2018,3,5,4,15,0.0,0.0,1.2,2.45,0.0,0.0,0.0
2018,3,5,4,30,0.0,0.0,1.2,2.3,0.0,0.0,0.0
2018,3,5,4,45,0.0,0.0,1.2,2.1,0.0,0.0,0.0
2018,3,5,5,0,0.0,0.0,1.2,1.9,0.0,0.0,0.0
2018,3,5,5,15,0.0,0.0,1.15,1.9,0.0,0.0,0.0
2018,3,5,5,30,0.0,0.0,1.1,1.9,0.0,0.0,0.0
2018,3,5,5,45,0.0,0.0,1.1,1.85,0.0,0.0,0.0
2018,3,5,6,0,0.0,0.0,1.1,1.8,0.0,0.0,0.0
2018,3,5,6,15,22.5,3.5,1.2,2.85,3.0,0.0,0.0
2018,3,5,6,30,45.0,7.0,1.3,3.9,6.0,0.0,0.0
2018,3,5,6,45,190.0,20.0,1.45,4.9,34.5,19.06,0.0
2018,3,5,7,0,335.0,33.0,1.6,5.9,63.0,27.41,16.56
2018,3,5,7,15,461.5,41.5,1.7,6.75,112.5,32.61,23.5
2018,3,5,7,30,588.0,50.0,1.8,7.6,162.0,37.76,28.66
2018,3,5,7,45,659.5,55.0,1.95,8.45,216.0,39.72,30.63
2018,3,5,8,0,731.0,60.0,2.1,9.3,270.0,45.83,36.18
2018,3,5,8,15,771.5,64.0,2.05,10.15,322.5,47.16,37.26
2018,3,5,8,30,812.0,68.0,2.0,11.0,375.0,48.52,38.29
2018,3,5,8,45,839.0,71.5,1.95,11.9,424.5,90.99,47.85
2018,3,5,9,0,866.0,75.0,1.9,12.8,474.0,144.29,79.45
2018,3,5,9,15,888.0,77.0,1.8,13.5,520.5,203.89,125.64
2018,3,5,9,30,910.0,79.0,1.7,14.2,567.0,258.87,172.27
2018,3,5,9,45,926.5,80.0,1.55,14.9,607.0,312.77,219.63
2018,3,5,10,0,943.0,81.0,1.4,15.6,647.0,367.03,266.95
2018,3,5,10,15,953.0,83.0,1.35,16.0,680.5,419.91,312.77
2018,3,5,10,30,963.0,85.0,1.3,16.4,714.0,472.05,356.65
2018,3,5,10,45,969.5,85.0,1.25,16.85,738.5,519.87,395.8
2018,3,5,11,0,976.0,85.0,1.2,17.3,763.0,566.13,432.39
2018,3,5,11,15,978.5,86.0,1.2,17.6,779.5,609.39,466.14
2018,3,5,11,30,981.0,87.0,1.2,17.9,796.0,650.41,497.26
2018,3,5,11,45,983.0,87.5,1.15,18.15,805.0,688.23,524.89
2018,3,5,12,0,985.0,88.0,1.1,18.4,814.0,723.43,549.9
2018,3,5,12,15,985.5,88.0,1.05,18.55,815.0,754.35,571.53
2018,3,5,12,30,986.0,88.0,1.0,18.7,816.0,782.26,589.48
2018,3,5,12,45,985.0,87.0,1.0,18.85,808.0,804.94,604.3
2018,3,5,13,0,984.0,86.0,1.0,19.0,800.0,824.3,616.97
2018,3,5,13,15,978.5,85.5,1.0,19.05,783.0,837.36,625.79
2018,3,5,13,30,973.0,85.0,1.0,19.1,766.0,846.87,632.44
2018,3,5,13,45,964.0,84.5,1.0,19.1,740.5,850.08,635.2
2018,3,5,14,0,955.0,84.0,1.0,19.1,715.0,849.72,635.82
2018,3,5,14,15,944.5,83.0,1.0,19.0,683.0,844.12,633.38
2018,3,5,14,30,934.0,82.0,1.0,18.9,651.0,835.1,628.84
2018,3,5,14,45,919.0,80.5,1.0,18.8,612.0,818.68,619.45
2018,3,5,15,0,904.0,79.0,1.0,18.7,573.0,799.17,608.08
2018,3,5,15,15,864.5,77.5,1.0,18.7,519.5,763.81,585.54
2018,3,5,15,30,825.0,76.0,1.0,18.7,466.0,720.88,557.56
2018,3,5,15,45,797.5,72.0,0.95,18.15,417.5,682.09,532.61
2018,3,5,16,0,770.0,68.0,0.9,17.6,369.0,641.66,505.79
2018,3,5,16,15,697.0,67.5,0.85,16.75,312.0,573.15,457.6
2018,3,5,16,30,624.0,67.0,0.8,15.9,255.0,510.36,410.85
2018,3,5,16,45,557.0,61.5,0.8,15.05,206.0,444.0,359.8
2018,3,5,17,0,490.0,56.0,0.8,14.2,157.0,380.16,308.09
2018,3,5,17,15,379.5,46.0,0.85,13.55,110.5,290.41,233.16
2018,3,5,17,30,269.0,36.0,0.9,12.9,64.0,208.26,158.87
2018,3,5,17,45,175.0,22.5,0.95,12.25,37.0,127.47,3.32
2018,3,5,18,0,81.0,9.0,1.0,11.6,10.0,43.15,0.0
2018,3,5,18,15,40.5,4.5,1.05,11.3,5.0,0.0,0.0
2018,3,5,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,3,5,18,45,0.0,0.0,1.15,10.65,0.0,0.0,0.0
2018,3,5,19,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,3,5,19,15,0.0,0.0,1.2,10.05,0.0,0.0,0.0
2018,3,5,19,30,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,3,5,19,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,3,5,20,0,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,3,5,20,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,3,5,20,30,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,3,5,20,45,0.0,0.0,1.15,8.65,0.0,0.0,0.0
2018,3,5,21,0,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,3,5,21,15,0.0,0.0,1.1,8.35,0.0,0.0,0.0
2018,3,5,21,30,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,3,5,21,45,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,3,5,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,3,5,22,15,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,3,5,22,30,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,3,5,22,45,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,3,5,23,0,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,3,5,23,15,0.0,0.0,1.05,7.55,0.0,0.0,0.0
2018,3,5,23,30,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,3,5,23,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,3,6,0,0,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,3,6,0,15,0.0,0.0,1.0,7.45,0.0,0.0,0.0
2018,3,6,0,30,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,3,6,0,45,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,3,6,1,0,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,3,6,1,15,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,3,6,1,30,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,3,6,1,45,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,3,6,2,0,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,3,6,2,15,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,3,6,2,30,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,3,6,2,45,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,3,6,3,0,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,3,6,3,15,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,3,6,3,30,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,3,6,3,45,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,3,6,4,0,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,3,6,4,15,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,3,6,4,30,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,3,6,4,45,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,3,6,5,0,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,3,6,5,15,0.0,0.0,1.05,7.35,0.0,0.0,0.0
2018,3,6,5,30,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,3,6,5,45,0.0,0.0,1.1,7.25,0.0,0.0,0.0
2018,3,6,6,0,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,3,6,6,15,21.0,3.0,1.1,7.95,3.0,0.0,0.0
2018,3,6,6,30,42.0,6.0,1.1,8.7,6.0,5.72,0.0
2018,3,6,6,45,114.0,19.5,1.1,9.45,28.5,15.55,0.0
2018,3,6,7,0,186.0,33.0,1.1,10.2,51.0,25.79,15.48
2018,3,6,7,15,242.0,48.5,1.25,11.0,86.5,37.16,27.17
2018,3,6,7,30,298.0,64.0,1.4,11.8,122.0,48.03,37.34
2018,3,6,7,45,408.0,73.0,1.6,12.6,177.5,53.59,42.52
2018,3,6,8,0,518.0,82.0,1.8,13.4,233.0,59.15,47.46
2018,3,6,8,15,599.0,85.0,2.0,14.3,290.5,58.54,46.74
2018,3,6,8,30,680.0,88.0,2.2,15.2,348.0,58.21,46.18
2018,3,6,8,45,683.5,98.5,2.4,16.15,388.5,102.71,60.01
2018,3,6,9,0,687.0,109.0,2.6,17.1,429.0,151.22,90.99
2018,3,6,9,15,621.0,137.0,2.75,17.75,447.0,202.99,134.68
2018,3,6,9,30,555.0,165.0,2.9,18.4,465.0,247.45,174.87
2018,3,6,9,45,724.5,128.5,3.1,19.05,549.0,294.27,209.84
2018,3,6,10,0,894.0,92.0,3.3,19.7,633.0,365.14,265.85
2018,3,6,10,15,924.0,88.0,3.35,20.05,672.5,418.05,311.58
2018,3,6,10,30,954.0,84.0,3.4,20.4,712.0,471.98,357.3
2018,3,6,10,45,959.5,84.5,3.45,20.75,736.0,519.38,397.21
2018,3,6,11,0,965.0,85.0,3.5,21.1,760.0,565.17,434.78
2018,3,6,11,15,968.5,86.0,3.45,21.35,777.0,608.53,469.4
2018,3,6,11,30,972.0,87.0,3.4,21.6,794.0,649.74,501.48
2018,3,6,11,45,877.0,126.0,3.4,21.85,769.5,663.75,511.98
2018,3,6,12,0,782.0,165.0,3.4,22.1,745.0,670.28,516.4
2018,3,6,12,15,761.0,173.0,3.3,22.25,738.0,690.67,531.34
2018,3,6,12,30,740.0,181.0,3.2,22.4,731.0,707.73,543.44
2018,3,6,12,45,719.5,187.0,3.15,22.55,717.0,719.91,552.12
2018,3,6,13,0,699.0,193.0,3.1,22.7,703.0,728.89,558.41
2018,3,6,13,15,726.5,177.0,2.9,22.7,697.5,749.31,573.43
2018,3,6,13,30,754.0,161.0,2.7,22.7,692.0,767.29,586.45
2018,3,6,13,45,809.0,135.5,2.55,22.7,688.0,791.46,603.0
2018,3,6,14,0,864.0,110.0,2.4,22.7,684.0,815.13,619.06
2018,3,6,14,15,815.0,115.5,2.2,22.55,637.5,786.51,598.9
2018,3,6,14,30,766.0,121.0,2.0,22.4,591.0,754.8,577.01
2018,3,6,14,45,805.0,102.0,1.85,22.25,569.0,762.91,583.37
2018,3,6,15,0,844.0,83.0,1.7,22.1,547.0,766.45,586.19
2018,3,6,15,15,840.0,78.5,1.7,22.1,510.0,749.68,575.94
2018,3,6,15,30,836.0,74.0,1.7,22.1,473.0,729.94,563.77
2018,3,6,15,45,819.5,70.5,1.3,21.35,428.5,699.43,541.89
2018,3,6,16,0,803.0,67.0,0.9,20.6,384.0,666.75,517.73
2018,3,6,16,15,730.0,66.0,0.75,19.7,324.5,596.54,468.65
2018,3,6,16,30,657.0,65.0,0.6,18.8,265.0,531.68,420.68
2018,3,6,16,45,526.5,63.5,0.5,17.85,205.0,429.43,342.75
2018,3,6,17,0,396.0,62.0,0.4,16.9,145.0,330.34,264.36
2018,3,6,17,15,335.0,49.0,0.45,16.25,105.5,268.49,213.05
2018,3,6,17,30,274.0,36.0,0.5,15.6,66.0,211.2,160.22
2018,3,6,17,45,158.5,22.5,0.55,14.9,37.5,120.95,21.13
2018,3,6,18,0,43.0,9.0,0.6,14.2,9.0,27.05,0.0
2018,3,6,18,15,21.5,4.5,0.6,14.05,4.5,0.0,0.0
2018,3,6,18,30,0.0,0.0,0.6,13.9,0.0,0.0,0.0
2018,3,6,18,45,0.0,0.0,0.6,13.75,0.0,0.0,0.0
2018,3,6,19,0,0.0,0.0,0.6,13.6,0.0,0.0,0.0
2018,3,6,19,15,0.0,0.0,0.55,13.55,0.0,0.0,0.0
2018,3,6,19,30,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2018,3,6,19,45,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2018,3,6,20,0,0.0,0.0,0.3,13.5,0.0,0.0,0.0
2018,3,6,20,15,0.0,0.0,0.25,13.4,0.0,0.0,0.0
2018,3,6,20,30,0.0,0.0,0.2,13.3,0.0,0.0,0.0
2018,3,6,20,45,0.0,0.0,0.2,13.25,0.0,0.0,0.0
2018,3,6,21,0,0.0,0.0,0.2,13.2,0.0,0.0,0.0
2018,3,6,21,15,0.0,0.0,0.2,13.1,0.0,0.0,0.0
2018,3,6,21,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2018,3,6,21,45,0.0,0.0,0.2,12.9,0.0,0.0,0.0
2018,3,6,22,0,0.0,0.0,0.2,12.8,0.0,0.0,0.0
2018,3,6,22,15,0.0,0.0,0.25,12.7,0.0,0.0,0.0
2018,3,6,22,30,0.0,0.0,0.3,12.6,0.0,0.0,0.0
2018,3,6,22,45,0.0,0.0,0.4,12.55,0.0,0.0,0.0
2018,3,6,23,0,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2018,3,6,23,15,0.0,0.0,0.6,12.35,0.0,0.0,0.0
2018,3,6,23,30,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,3,6,23,45,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,3,7,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,3,7,0,15,0.0,0.0,0.9,12.05,0.0,0.0,0.0
2018,3,7,0,30,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,3,7,0,45,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,3,7,1,0,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,3,7,1,15,0.0,0.0,0.9,12.15,0.0,0.0,0.0
2018,3,7,1,30,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,3,7,1,45,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,3,7,2,0,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,3,7,2,15,0.0,0.0,0.95,12.15,0.0,0.0,0.0
2018,3,7,2,30,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,3,7,2,45,0.0,0.0,1.0,12.05,0.0,0.0,0.0
2018,3,7,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,3,7,3,15,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,3,7,3,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,3,7,3,45,0.0,0.0,1.05,11.7,0.0,0.0,0.0
2018,3,7,4,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,3,7,4,15,0.0,0.0,1.1,11.45,0.0,0.0,0.0
2018,3,7,4,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,3,7,4,45,0.0,0.0,1.15,11.1,0.0,0.0,0.0
2018,3,7,5,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,3,7,5,15,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,3,7,5,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,3,7,5,45,0.0,0.0,1.2,10.55,0.0,0.0,0.0
2018,3,7,6,0,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,3,7,6,15,4.5,1.5,1.15,10.6,1.5,0.0,0.0
2018,3,7,6,30,9.0,3.0,1.1,10.8,3.0,2.86,0.0
2018,3,7,6,45,4.5,10.0,1.05,11.0,10.0,9.39,0.0
2018,3,7,7,0,0.0,17.0,1.0,11.2,17.0,15.76,7.48
2018,3,7,7,15,0.0,26.5,1.05,11.85,26.5,24.59,16.1
2018,3,7,7,30,0.0,36.0,1.1,12.5,36.0,33.43,24.31
2018,3,7,7,45,1.5,50.5,1.2,13.2,51.0,46.94,36.54
2018,3,7,8,0,3.0,65.0,1.3,13.9,66.0,60.11,48.24
2018,3,7,8,15,11.0,66.5,1.5,14.6,70.5,61.9,49.65
2018,3,7,8,30,19.0,68.0,1.7,15.3,75.0,61.69,49.22
2018,3,7,8,45,9.5,72.0,1.9,16.0,75.5,67.56,51.2
2018,3,7,9,0,0.0,76.0,2.1,16.7,76.0,70.75,53.85
2018,3,7,9,15,12.5,126.5,2.3,17.55,133.5,117.43,91.44
2018,3,7,9,30,25.0,177.0,2.5,18.4,191.0,159.51,124.52
2018,3,7,9,45,186.0,209.5,2.65,19.2,322.5,227.86,173.63
2018,3,7,10,0,347.0,242.0,2.8,20.0,454.0,313.09,237.08
2018,3,7,10,15,427.5,235.0,2.85,20.5,509.5,354.87,269.55
2018,3,7,10,30,508.0,228.0,2.9,21.0,565.0,407.26,310.58
2018,3,7,10,45,600.0,206.0,2.95,21.5,618.0,458.82,350.98
2018,3,7,11,0,692.0,184.0,3.0,22.0,671.0,515.7,395.22
2018,3,7,11,15,825.0,135.5,3.05,22.25,729.5,578.37,444.18
2018,3,7,11,30,958.0,87.0,3.1,22.5,788.0,646.06,496.46
2018,3,7,11,45,960.5,87.0,3.15,22.8,797.0,682.88,524.4
2018,3,7,12,0,963.0,87.0,3.2,23.1,806.0,717.14,550.1
2018,3,7,12,15,964.0,87.0,3.2,23.2,807.0,747.69,572.67
2018,3,7,12,30,965.0,87.0,3.2,23.3,808.0,775.3,591.76
2018,3,7,12,45,965.5,85.5,3.2,23.4,800.5,797.98,607.4
2018,3,7,13,0,966.0,84.0,3.2,23.5,793.0,817.45,620.88
2018,3,7,13,15,963.0,83.0,3.15,23.45,777.5,831.44,630.75
2018,3,7,13,30,960.0,82.0,3.1,23.4,762.0,841.98,638.37
2018,3,7,13,45,954.0,81.0,3.05,23.35,738.0,846.67,642.11
2018,3,7,14,0,948.0,80.0,3.0,23.3,714.0,847.84,643.61
2018,3,7,14,15,938.0,78.5,2.9,23.1,682.0,841.79,640.33
2018,3,7,14,30,928.0,77.0,2.8,22.9,650.0,832.31,634.87
2018,3,7,14,45,914.5,76.0,2.75,22.7,612.0,817.36,626.04
2018,3,7,15,0,901.0,75.0,2.7,22.5,574.0,799.33,615.15
2018,3,7,15,15,882.5,72.5,2.7,22.5,529.5,772.77,598.08
2018,3,7,15,30,864.0,70.0,2.7,22.5,485.0,743.63,579.09
2018,3,7,15,45,838.0,67.5,2.4,21.6,436.5,712.46,558.68
2018,3,7,16,0,812.0,65.0,2.1,20.7,388.0,673.71,532.24
2018,3,7,16,15,774.0,61.0,1.9,19.55,336.0,623.37,497.55
2018,3,7,16,30,736.0,57.0,1.7,18.4,284.0,572.56,460.61
2018,3,7,16,45,672.0,53.0,1.45,17.25,231.0,505.34,408.3
2018,3,7,17,0,608.0,49.0,1.2,16.1,178.0,444.82,358.67
2018,3,7,17,15,502.5,41.5,1.25,15.3,128.5,356.04,285.15
2018,3,7,17,30,397.0,34.0,1.3,14.5,79.0,274.13,211.5
2018,3,7,17,45,232.5,21.5,1.35,13.75,44.5,156.58,48.07
2018,3,7,18,0,68.0,9.0,1.4,13.0,10.0,37.98,0.0
2018,3,7,18,15,34.0,4.5,1.35,12.8,5.0,0.0,0.0
2018,3,7,18,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,3,7,18,45,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,3,7,19,0,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,3,7,19,15,0.0,0.0,1.25,12.05,0.0,0.0,0.0
2018,3,7,19,30,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,3,7,19,45,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,3,7,20,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,3,7,20,15,0.0,0.0,1.15,11.65,0.0,0.0,0.0
2018,3,7,20,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,3,7,20,45,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,3,7,21,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,3,7,21,15,0.0,0.0,1.1,11.65,0.0,0.0,0.0
2018,3,7,21,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,3,7,21,45,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,3,7,22,0,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,3,7,22,15,0.0,0.0,1.05,11.75,0.0,0.0,0.0
2018,3,7,22,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,3,7,22,45,0.0,0.0,1.0,11.85,0.0,0.0,0.0
2018,3,7,23,0,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,3,7,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,3,7,23,30,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,3,7,23,45,0.0,0.0,0.95,12.2,0.0,0.0,0.0
2018,3,8,0,0,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,3,8,0,15,0.0,0.0,0.95,12.2,0.0,0.0,0.0
2018,3,8,0,30,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,3,8,0,45,0.0,0.0,1.0,12.05,0.0,0.0,0.0
2018,3,8,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,3,8,1,15,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,3,8,1,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,3,8,1,45,0.0,0.0,1.0,11.75,0.0,0.0,0.0
2018,3,8,2,0,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,3,8,2,15,0.0,0.0,1.0,11.75,0.0,0.0,0.0
2018,3,8,2,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,3,8,2,45,0.0,0.0,1.0,11.85,0.0,0.0,0.0
2018,3,8,3,0,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,3,8,3,15,0.0,0.0,0.95,11.9,0.0,0.0,0.0
2018,3,8,3,30,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,3,8,3,45,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,3,8,4,0,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,3,8,4,15,0.0,0.0,0.9,11.95,0.0,0.0,0.0
2018,3,8,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,3,8,4,45,0.0,0.0,0.85,12.05,0.0,0.0,0.0
2018,3,8,5,0,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,3,8,5,15,0.0,0.0,0.75,12.25,0.0,0.0,0.0
2018,3,8,5,30,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,3,8,5,45,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2018,3,8,6,0,0.0,0.0,0.6,12.6,0.0,0.0,0.0
2018,3,8,6,15,15.0,4.0,0.5,13.1,4.0,0.0,0.0
2018,3,8,6,30,30.0,8.0,0.4,13.6,8.0,7.63,0.0
2018,3,8,6,45,86.5,23.0,0.35,14.05,30.5,18.99,0.0
2018,3,8,7,0,143.0,38.0,0.3,14.5,53.0,30.96,20.19
2018,3,8,7,15,195.5,54.5,0.3,14.95,87.5,43.7,32.61
2018,3,8,7,30,248.0,71.0,0.3,15.4,122.0,53.08,41.36
2018,3,8,7,45,292.0,87.5,0.3,15.9,163.5,64.01,51.19
2018,3,8,8,0,336.0,104.0,0.3,16.4,205.0,74.44,60.3
2018,3,8,8,15,344.0,123.0,0.5,16.95,242.5,86.12,70.27
2018,3,8,8,30,352.0,142.0,0.7,17.5,280.0,106.14,87.24
2018,3,8,8,45,372.0,158.5,0.9,18.05,321.0,135.86,94.63
2018,3,8,9,0,392.0,175.0,1.1,18.6,362.0,174.72,121.01
2018,3,8,9,15,492.5,166.5,1.25,19.1,423.5,210.38,144.74
2018,3,8,9,30,593.0,158.0,1.4,19.6,485.0,255.81,178.77
2018,3,8,9,45,669.0,146.0,1.55,20.05,538.5,300.41,214.79
2018,3,8,10,0,745.0,134.0,1.7,20.5,592.0,352.02,257.08
2018,3,8,10,15,814.0,117.0,1.8,20.8,641.0,406.41,301.85
2018,3,8,10,30,883.0,100.0,1.9,21.1,690.0,464.84,349.31
2018,3,8,10,45,906.0,96.0,2.0,21.45,720.0,513.55,389.07
2018,3,8,11,0,929.0,92.0,2.1,21.8,750.0,562.14,427.84
2018,3,8,11,15,935.0,92.0,2.2,22.05,767.5,604.6,461.38
2018,3,8,11,30,941.0,92.0,2.3,22.3,785.0,645.15,492.8
2018,3,8,11,45,945.0,91.0,2.4,22.55,794.0,681.42,520.54
2018,3,8,12,0,949.0,90.0,2.5,22.8,803.0,715.25,546.04
2018,3,8,12,15,949.5,90.0,2.6,22.8,803.5,745.06,568.5
2018,3,8,12,30,950.0,90.0,2.7,22.8,804.0,771.95,587.74
2018,3,8,12,45,949.0,89.5,2.75,22.85,796.5,794.21,603.41
2018,3,8,13,0,948.0,89.0,2.8,22.9,789.0,813.28,616.97
2018,3,8,13,15,945.0,88.0,2.8,22.8,773.5,827.01,627.01
2018,3,8,13,30,942.0,87.0,2.8,22.7,758.0,837.34,634.88
2018,3,8,13,45,936.0,86.0,2.75,22.65,734.5,841.88,638.47
2018,3,8,14,0,930.0,85.0,2.7,22.6,711.0,842.96,639.86
2018,3,8,14,15,921.0,84.0,2.65,22.4,680.0,838.23,637.78
2018,3,8,14,30,912.0,83.0,2.6,22.2,649.0,830.15,633.57
2018,3,8,14,45,897.5,81.5,2.55,22.0,610.5,813.9,623.81
2018,3,8,15,0,883.0,80.0,2.5,21.8,572.0,794.63,612.03
2018,3,8,15,15,864.0,78.0,2.5,21.8,528.5,768.45,595.26
2018,3,8,15,30,845.0,76.0,2.5,21.8,485.0,745.67,580.84
2018,3,8,15,45,819.5,72.5,2.25,21.1,436.5,708.11,555.54
2018,3,8,16,0,794.0,69.0,2.0,20.4,388.0,668.75,528.53
2018,3,8,16,15,759.5,65.0,1.75,19.5,337.5,621.09,495.03
2018,3,8,16,30,725.0,61.0,1.5,18.6,287.0,572.76,459.21
2018,3,8,16,45,621.0,60.5,1.25,17.65,229.0,488.95,393.77
2018,3,8,17,0,517.0,60.0,1.0,16.7,171.0,406.08,326.9
2018,3,8,17,15,338.0,50.5,1.0,15.95,115.0,274.02,219.52
2018,3,8,17,30,159.0,41.0,1.0,15.2,59.0,149.43,114.58
2018,3,8,17,45,126.5,26.0,1.0,14.45,36.0,113.76,44.22
2018,3,8,18,0,94.0,11.0,1.0,13.7,13.0,51.39,0.0
2018,3,8,18,15,47.0,5.5,1.0,13.45,6.5,0.0,0.0
2018,3,8,18,30,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,3,8,18,45,0.0,0.0,1.0,12.95,0.0,0.0,0.0
2018,3,8,19,0,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,3,8,19,15,0.0,0.0,1.0,12.55,0.0,0.0,0.0
2018,3,8,19,30,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,3,8,19,45,0.0,0.0,1.0,12.25,0.0,0.0,0.0
2018,3,8,20,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,3,8,20,15,0.0,0.0,0.95,12.1,0.0,0.0,0.0
2018,3,8,20,30,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,3,8,20,45,0.0,0.0,0.9,12.15,0.0,0.0,0.0
2018,3,8,21,0,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,3,8,21,15,0.0,0.0,0.85,12.25,0.0,0.0,0.0
2018,3,8,21,30,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,3,8,21,45,0.0,0.0,0.8,12.35,0.0,0.0,0.0
2018,3,8,22,0,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,3,8,22,15,0.0,0.0,0.75,12.4,0.0,0.0,0.0
2018,3,8,22,30,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,3,8,22,45,0.0,0.0,0.7,12.45,0.0,0.0,0.0
2018,3,8,23,0,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,3,8,23,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,3,8,23,30,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,3,8,23,45,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,3,9,0,0,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,3,9,0,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,3,9,0,30,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,3,9,0,45,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2018,3,9,1,0,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2018,3,9,1,15,0.0,0.0,0.65,12.45,0.0,0.0,0.0
2018,3,9,1,30,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,3,9,1,45,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,3,9,2,0,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,3,9,2,15,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,3,9,2,30,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,3,9,2,45,0.0,0.0,0.7,12.15,0.0,0.0,0.0
2018,3,9,3,0,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,3,9,3,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,3,9,3,30,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,3,9,3,45,0.0,0.0,0.75,11.85,0.0,0.0,0.0
2018,3,9,4,0,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,3,9,4,15,0.0,0.0,0.75,11.65,0.0,0.0,0.0
2018,3,9,4,30,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,3,9,4,45,0.0,0.0,0.65,11.4,0.0,0.0,0.0
2018,3,9,5,0,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,3,9,5,15,0.0,0.0,0.6,11.25,0.0,0.0,0.0
2018,3,9,5,30,0.0,0.0,0.6,11.2,0.0,0.0,0.0
2018,3,9,5,45,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,3,9,6,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2018,3,9,6,15,42.5,5.0,0.75,11.45,5.5,0.0,0.0
2018,3,9,6,30,85.0,10.0,0.9,11.9,11.0,9.53,0.0
2018,3,9,6,45,237.0,21.5,1.05,12.3,43.5,17.68,0.0
2018,3,9,7,0,389.0,33.0,1.2,12.7,76.0,26.24,16.59
2018,3,9,7,15,486.0,40.5,1.1,13.35,123.5,30.69,21.44
2018,3,9,7,30,583.0,48.0,1.0,14.0,171.0,35.05,25.65
2018,3,9,7,45,339.0,54.5,0.95,14.7,130.5,37.63,28.06
2018,3,9,8,0,95.0,61.0,0.9,15.4,90.0,47.77,37.05
2018,3,9,8,15,48.5,84.5,1.0,16.05,99.5,74.71,60.63
2018,3,9,8,30,2.0,108.0,1.1,16.7,109.0,97.16,76.08
2018,3,9,8,45,11.5,129.0,1.25,17.35,134.5,116.21,90.94
2018,3,9,9,0,21.0,150.0,1.4,18.0,160.0,136.47,106.41
2018,3,9,9,15,67.0,187.5,1.5,18.4,224.0,171.78,132.43
2018,3,9,9,30,113.0,225.0,1.6,18.8,288.0,211.82,162.33
2018,3,9,9,45,123.0,243.5,1.75,19.25,316.0,238.46,183.11
2018,3,9,10,0,133.0,262.0,1.9,19.7,344.0,266.28,204.82
2018,3,9,10,15,215.5,269.5,1.85,19.9,411.0,314.09,240.89
2018,3,9,10,30,298.0,277.0,1.8,20.1,478.0,365.91,280.3
2018,3,9,10,45,388.0,271.5,1.8,20.35,542.5,421.67,322.82
2018,3,9,11,0,478.0,266.0,1.8,20.6,607.0,483.07,369.35
2018,3,9,11,15,609.0,222.0,1.85,20.75,666.5,542.19,414.82
2018,3,9,11,30,740.0,178.0,1.9,20.9,726.0,607.65,464.76
2018,3,9,11,45,783.0,162.5,2.0,21.1,748.5,650.36,497.18
2018,3,9,12,0,826.0,147.0,2.1,21.3,771.0,693.45,529.66
2018,3,9,12,15,681.0,207.5,2.2,21.35,722.0,678.89,518.15
2018,3,9,12,30,536.0,268.0,2.3,21.4,673.0,653.03,498.37
2018,3,9,12,45,482.5,285.0,2.35,21.45,647.0,647.05,494.11
2018,3,9,13,0,429.0,302.0,2.4,21.5,621.0,637.43,486.92
2018,3,9,13,15,447.0,289.0,2.4,21.35,615.0,650.84,498.07
2018,3,9,13,30,465.0,276.0,2.4,21.2,609.0,662.68,507.98
2018,3,9,13,45,456.5,270.0,2.4,21.0,588.0,658.69,506.17
2018,3,9,14,0,448.0,264.0,2.4,20.8,567.0,652.62,503.01
2018,3,9,14,15,402.5,262.5,2.35,20.55,525.5,609.53,472.45
2018,3,9,14,30,357.0,261.0,2.3,20.3,484.0,574.66,447.53
2018,3,9,14,45,287.0,256.0,2.25,20.1,428.5,515.42,403.67
2018,3,9,15,0,217.0,251.0,2.2,19.9,373.0,444.64,350.56
2018,3,9,15,15,205.0,231.0,2.2,19.9,339.0,413.85,328.33
2018,3,9,15,30,193.0,211.0,2.2,19.9,305.0,382.36,305.03
2018,3,9,15,45,204.5,188.5,2.1,19.2,279.5,364.74,293.38
2018,3,9,16,0,216.0,166.0,2.0,18.5,254.0,357.09,289.0
2018,3,9,16,15,184.0,146.0,1.8,17.75,214.0,297.71,242.55
2018,3,9,16,30,152.0,126.0,1.6,17.0,174.0,250.83,205.06
2018,3,9,16,45,121.5,104.5,1.45,16.25,138.5,204.08,166.75
2018,3,9,17,0,91.0,83.0,1.3,15.5,103.0,158.55,128.44
2018,3,9,17,15,67.5,63.0,1.2,15.0,75.5,120.61,95.57
2018,3,9,17,30,44.0,43.0,1.1,14.5,48.0,83.53,62.49
2018,3,9,17,45,30.5,26.5,1.05,13.95,29.0,54.13,22.34
2018,3,9,18,0,17.0,10.0,1.0,13.4,10.0,16.98,0.0
2018,3,9,18,15,8.5,5.0,0.95,13.25,5.0,0.0,0.0
2018,3,9,18,30,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,3,9,18,45,0.0,0.0,0.85,12.9,0.0,0.0,0.0
2018,3,9,19,0,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,3,9,19,15,0.0,0.0,0.75,12.6,0.0,0.0,0.0
2018,3,9,19,30,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,3,9,19,45,0.0,0.0,0.7,12.45,0.0,0.0,0.0
2018,3,9,20,0,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,3,9,20,15,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,3,9,20,30,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,3,9,20,45,0.0,0.0,0.65,12.15,0.0,0.0,0.0
2018,3,9,21,0,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,3,9,21,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2018,3,9,21,30,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,3,9,21,45,0.0,0.0,0.7,11.75,0.0,0.0,0.0
2018,3,9,22,0,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,3,9,22,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,3,9,22,30,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,3,9,22,45,0.0,0.0,0.75,11.35,0.0,0.0,0.0
2018,3,9,23,0,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,3,9,23,15,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,3,9,23,30,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,3,9,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,3,10,0,0,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,3,10,0,15,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,3,10,0,30,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,3,10,0,45,0.0,0.0,0.85,10.65,0.0,0.0,0.0
2018,3,10,1,0,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,3,10,1,15,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,3,10,1,30,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,3,10,1,45,0.0,0.0,0.95,10.6,0.0,0.0,0.0
2018,3,10,2,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,3,10,2,15,0.0,0.0,1.0,10.65,0.0,0.0,0.0
2018,3,10,2,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,3,10,2,45,0.0,0.0,1.05,10.75,0.0,0.0,0.0
2018,3,10,3,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,3,10,3,15,0.0,0.0,1.05,10.9,0.0,0.0,0.0
2018,3,10,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,3,10,3,45,0.0,0.0,0.95,11.05,0.0,0.0,0.0
2018,3,10,4,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,3,10,4,15,0.0,0.0,0.85,11.1,0.0,0.0,0.0
2018,3,10,4,30,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,3,10,4,45,0.0,0.0,0.75,11.1,0.0,0.0,0.0
2018,3,10,5,0,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,3,10,5,15,0.0,0.0,0.65,11.15,0.0,0.0,0.0
2018,3,10,5,30,0.0,0.0,0.6,11.2,0.0,0.0,0.0
2018,3,10,5,45,0.0,0.0,0.5,11.2,0.0,0.0,0.0
2018,3,10,6,0,0.0,0.0,0.4,11.2,0.0,0.0,0.0
2018,3,10,6,15,0.0,1.0,0.35,11.35,1.0,0.0,0.0
2018,3,10,6,30,0.0,2.0,0.3,11.5,2.0,1.91,0.0
2018,3,10,6,45,0.0,5.5,0.2,11.7,5.5,5.09,0.0
2018,3,10,7,0,0.0,9.0,0.1,11.9,9.0,8.33,1.54
2018,3,10,7,15,0.0,12.5,0.25,12.1,12.5,11.57,4.7
2018,3,10,7,30,0.0,16.0,0.4,12.3,16.0,14.82,7.75
2018,3,10,7,45,0.0,40.0,0.55,12.55,40.0,37.14,27.95
2018,3,10,8,0,0.0,64.0,0.7,12.8,64.0,59.46,47.92
2018,3,10,8,15,1.0,93.0,0.85,13.05,93.5,84.21,69.72
2018,3,10,8,30,2.0,122.0,1.0,13.3,123.0,108.35,86.42
2018,3,10,8,45,1.5,102.0,1.1,13.55,102.5,93.48,73.61
2018,3,10,9,0,1.0,82.0,1.2,13.8,82.0,76.48,59.15
2018,3,10,9,15,0.5,72.5,1.3,14.15,72.5,67.58,51.49
2018,3,10,9,30,0.0,63.0,1.4,14.5,63.0,58.64,43.82
2018,3,10,9,45,0.0,55.5,1.5,14.85,55.5,51.65,37.82
2018,3,10,10,0,0.0,48.0,1.6,15.2,48.0,44.67,31.85
2018,3,10,10,15,1.5,85.0,1.7,15.4,86.0,79.82,60.87
2018,3,10,10,30,3.0,122.0,1.8,15.6,124.0,114.5,89.07
2018,3,10,10,45,4.5,148.5,1.9,15.8,151.5,139.56,109.14
2018,3,10,11,0,6.0,175.0,2.0,16.0,179.0,164.84,129.23
2018,3,10,11,15,3.0,136.0,2.05,16.25,138.0,128.11,99.43
2018,3,10,11,30,0.0,97.0,2.1,16.5,97.0,90.51,68.83
2018,3,10,11,45,1.0,124.5,2.15,16.7,125.5,116.69,90.03
2018,3,10,12,0,2.0,152.0,2.2,16.9,154.0,143.05,111.12
2018,3,10,12,15,4.0,174.0,2.15,16.95,177.5,165.23,128.8
2018,3,10,12,30,6.0,196.0,2.1,17.0,201.0,187.74,146.66
2018,3,10,12,45,3.0,158.5,2.0,17.1,161.0,150.63,116.99
2018,3,10,13,0,0.0,121.0,1.9,17.2,121.0,113.15,86.9
2018,3,10,13,15,0.0,110.0,1.85,17.05,110.0,102.82,78.72
2018,3,10,13,30,0.0,99.0,1.8,16.9,99.0,92.44,70.43
2018,3,10,13,45,0.0,91.5,1.75,16.75,91.5,85.36,64.8
2018,3,10,14,0,0.0,84.0,1.7,16.6,84.0,78.32,59.19
2018,3,10,14,15,0.0,90.0,1.7,16.5,90.0,83.92,63.92
2018,3,10,14,30,0.0,96.0,1.7,16.4,96.0,89.57,68.71
2018,3,10,14,45,0.0,94.5,1.65,16.25,94.5,88.16,67.73
2018,3,10,15,0,0.0,93.0,1.6,16.1,93.0,86.76,66.79
2018,3,10,15,15,0.0,95.5,1.6,16.1,95.5,89.3,69.09
2018,3,10,15,30,0.0,98.0,1.6,16.1,98.0,92.0,71.53
2018,3,10,15,45,0.0,91.0,1.35,15.75,91.0,85.37,66.31
2018,3,10,16,0,0.0,84.0,1.1,15.4,84.0,78.78,61.08
2018,3,10,16,15,0.0,70.5,0.95,15.1,70.5,65.6,50.21
2018,3,10,16,30,0.0,57.0,0.8,14.8,57.0,52.99,39.68
2018,3,10,16,45,0.0,34.5,0.65,14.5,34.5,32.02,21.85
2018,3,10,17,0,0.0,12.0,0.5,14.2,12.0,11.11,3.89
2018,3,10,17,15,0.0,9.5,0.5,14.0,9.5,8.79,1.82
2018,3,10,17,30,0.0,7.0,0.5,13.8,7.0,6.48,0.0
2018,3,10,17,45,5.0,5.0,0.5,13.65,5.0,7.1,0.0
2018,3,10,18,0,10.0,3.0,0.5,13.5,3.0,7.27,0.0
2018,3,10,18,15,5.0,1.5,0.5,13.4,1.5,0.0,0.0
2018,3,10,18,30,0.0,0.0,0.5,13.3,0.0,0.0,0.0
2018,3,10,18,45,0.0,0.0,0.55,13.15,0.0,0.0,0.0
2018,3,10,19,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2018,3,10,19,15,0.0,0.0,0.65,12.85,0.0,0.0,0.0
2018,3,10,19,30,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,3,10,19,45,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2018,3,10,20,0,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,3,10,20,15,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,3,10,20,30,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,3,10,20,45,0.0,0.0,0.85,11.7,0.0,0.0,0.0
2018,3,10,21,0,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,3,10,21,15,0.0,0.0,0.85,11.45,0.0,0.0,0.0
2018,3,10,21,30,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,3,10,21,45,0.0,0.0,0.75,11.35,0.0,0.0,0.0
2018,3,10,22,0,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,3,10,22,15,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,3,10,22,30,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,3,10,22,45,0.0,0.0,0.65,11.25,0.0,0.0,0.0
2018,3,10,23,0,0.0,0.0,0.6,11.2,0.0,0.0,0.0
2018,3,10,23,15,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,3,10,23,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2018,3,10,23,45,0.0,0.0,0.6,10.9,0.0,0.0,0.0
2018,3,11,0,0,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,3,11,0,15,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,3,11,0,30,0.0,0.0,0.6,10.6,0.0,0.0,0.0
2018,3,11,0,45,0.0,0.0,0.55,10.55,0.0,0.0,0.0
2018,3,11,1,0,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2018,3,11,1,15,0.0,0.0,0.5,10.4,0.0,0.0,0.0
2018,3,11,1,30,0.0,0.0,0.5,10.3,0.0,0.0,0.0
2018,3,11,1,45,0.0,0.0,0.45,10.2,0.0,0.0,0.0
2018,3,11,2,0,0.0,0.0,0.4,10.1,0.0,0.0,0.0
2018,3,11,2,15,0.0,0.0,0.5,10.1,0.0,0.0,0.0
2018,3,11,2,30,0.0,0.0,0.6,10.1,0.0,0.0,0.0
2018,3,11,2,45,0.0,0.0,0.65,10.1,0.0,0.0,0.0
2018,3,11,3,0,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,3,11,3,15,0.0,0.0,0.8,10.05,0.0,0.0,0.0
2018,3,11,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,3,11,3,45,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,3,11,4,0,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,3,11,4,15,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,3,11,4,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,3,11,4,45,0.0,0.0,1.15,9.8,0.0,0.0,0.0
2018,3,11,5,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,3,11,5,15,0.0,0.0,1.25,9.85,0.0,0.0,0.0
2018,3,11,5,30,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,3,11,5,45,0.0,0.0,1.35,9.95,0.0,0.0,0.0
2018,3,11,6,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,3,11,6,15,41.5,6.0,1.45,10.3,7.0,0.0,0.0
2018,3,11,6,30,83.0,12.0,1.5,10.6,14.0,11.44,0.0
2018,3,11,6,45,208.0,25.5,1.5,10.85,46.5,21.12,6.14
2018,3,11,7,0,333.0,39.0,1.5,11.1,79.0,31.38,21.49
2018,3,11,7,15,400.0,46.5,1.5,11.6,118.0,35.42,25.9
2018,3,11,7,30,467.0,54.0,1.5,12.1,157.0,39.42,29.82
2018,3,11,7,45,233.5,75.5,1.5,12.6,127.0,59.13,47.58
2018,3,11,8,0,0.0,97.0,1.5,13.1,97.0,86.33,71.68
2018,3,11,8,15,16.0,124.0,1.45,13.85,130.5,108.39,90.72
2018,3,11,8,30,32.0,151.0,1.4,14.6,164.0,124.7,99.09
2018,3,11,8,45,99.0,163.0,1.35,15.35,210.5,137.61,105.84
2018,3,11,9,0,166.0,175.0,1.3,16.1,257.0,164.16,123.22
2018,3,11,9,15,359.5,168.5,1.15,17.05,366.0,194.68,139.14
2018,3,11,9,30,553.0,162.0,1.0,18.0,475.0,258.44,183.81
2018,3,11,9,45,715.0,128.0,0.85,18.9,560.5,308.55,220.78
2018,3,11,10,0,877.0,94.0,0.7,19.8,646.0,382.37,276.8
2018,3,11,10,15,897.0,92.5,0.6,20.3,681.5,433.34,318.11
2018,3,11,10,30,917.0,91.0,0.5,20.8,717.0,484.51,358.16
2018,3,11,10,45,923.5,92.5,0.4,21.25,741.5,531.75,393.88
2018,3,11,11,0,930.0,94.0,0.3,21.7,766.0,577.56,427.05
2018,3,11,11,15,934.0,94.5,0.35,22.0,782.5,619.42,458.2
2018,3,11,11,30,938.0,95.0,0.4,22.3,799.0,659.22,487.19
2018,3,11,11,45,939.5,96.5,0.45,22.55,808.0,696.15,513.64
2018,3,11,12,0,941.0,98.0,0.5,22.8,817.0,730.56,537.9
2018,3,11,12,15,890.5,120.5,0.55,22.95,801.0,746.02,548.6
2018,3,11,12,30,840.0,143.0,0.6,23.1,785.0,759.37,557.74
2018,3,11,12,45,777.5,169.0,0.65,23.25,758.5,762.06,559.47
2018,3,11,13,0,715.0,195.0,0.7,23.4,732.0,759.14,557.47
2018,3,11,13,15,713.0,190.0,0.7,23.4,716.0,768.22,564.43
2018,3,11,13,30,711.0,185.0,0.7,23.4,700.0,774.49,569.39
2018,3,11,13,45,717.5,174.0,0.7,23.45,679.5,778.55,573.1
2018,3,11,14,0,724.0,163.0,0.7,23.5,659.0,779.65,574.48
2018,3,11,14,15,708.5,158.0,0.7,23.3,625.0,766.27,566.97
2018,3,11,14,30,693.0,153.0,0.7,23.1,591.0,750.05,557.81
2018,3,11,14,45,650.5,155.5,0.65,22.95,547.5,717.54,536.71
2018,3,11,15,0,608.0,158.0,0.6,22.8,504.0,682.96,513.7
2018,3,11,15,15,574.5,153.0,0.6,22.8,460.0,645.78,489.32
2018,3,11,15,30,541.0,148.0,0.6,22.8,416.0,602.55,460.42
2018,3,11,15,45,622.0,119.0,0.65,22.15,398.0,627.39,482.65
2018,3,11,16,0,703.0,90.0,0.7,21.5,380.0,640.15,495.14
2018,3,11,16,15,648.0,86.0,0.7,20.75,326.5,580.28,453.83
2018,3,11,16,30,593.0,82.0,0.7,20.0,273.0,521.12,411.74
2018,3,11,16,45,548.5,73.5,0.7,19.25,226.0,464.65,369.87
2018,3,11,17,0,504.0,65.0,0.7,18.5,179.0,409.25,326.5
2018,3,11,17,15,412.5,55.0,0.7,17.9,132.0,326.89,259.47
2018,3,11,17,30,321.0,45.0,0.7,17.3,85.0,252.03,194.96
2018,3,11,17,45,198.5,29.5,0.7,16.65,50.5,157.98,90.41
2018,3,11,18,0,76.0,14.0,0.7,16.0,16.0,47.06,0.0
2018,3,11,18,15,38.0,7.0,0.7,15.8,8.0,0.0,0.0
2018,3,11,18,30,0.0,0.0,0.7,15.6,0.0,0.0,0.0
2018,3,11,18,45,0.0,0.0,0.65,15.4,0.0,0.0,0.0
2018,3,11,19,0,0.0,0.0,0.6,15.2,0.0,0.0,0.0
2018,3,11,19,15,0.0,0.0,0.55,15.15,0.0,0.0,0.0
2018,3,11,19,30,0.0,0.0,0.5,15.1,0.0,0.0,0.0
2018,3,11,19,45,0.0,0.0,0.45,15.1,0.0,0.0,0.0
2018,3,11,20,0,0.0,0.0,0.4,15.1,0.0,0.0,0.0
2018,3,11,20,15,0.0,0.0,0.4,15.05,0.0,0.0,0.0
2018,3,11,20,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2018,3,11,20,45,0.0,0.0,0.35,14.9,0.0,0.0,0.0
2018,3,11,21,0,0.0,0.0,0.3,14.8,0.0,0.0,0.0
2018,3,11,21,15,0.0,0.0,0.35,14.65,0.0,0.0,0.0
2018,3,11,21,30,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2018,3,11,21,45,0.0,0.0,0.45,14.3,0.0,0.0,0.0
2018,3,11,22,0,0.0,0.0,0.5,14.1,0.0,0.0,0.0
2018,3,11,22,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2018,3,11,22,30,0.0,0.0,0.5,13.9,0.0,0.0,0.0
2018,3,11,22,45,0.0,0.0,0.55,13.8,0.0,0.0,0.0
2018,3,11,23,0,0.0,0.0,0.6,13.7,0.0,0.0,0.0
2018,3,11,23,15,0.0,0.0,0.6,13.7,0.0,0.0,0.0
2018,3,11,23,30,0.0,0.0,0.6,13.7,0.0,0.0,0.0
2018,3,11,23,45,0.0,0.0,0.6,13.65,0.0,0.0,0.0
2018,3,12,0,0,0.0,0.0,0.6,13.6,0.0,0.0,0.0
2018,3,12,0,15,0.0,0.0,0.65,13.55,0.0,0.0,0.0
2018,3,12,0,30,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,3,12,0,45,0.0,0.0,0.75,13.45,0.0,0.0,0.0
2018,3,12,1,0,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,3,12,1,15,0.0,0.0,0.8,13.25,0.0,0.0,0.0
2018,3,12,1,30,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,3,12,1,45,0.0,0.0,0.85,12.9,0.0,0.0,0.0
2018,3,12,2,0,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,3,12,2,15,0.0,0.0,0.95,12.6,0.0,0.0,0.0
2018,3,12,2,30,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,3,12,2,45,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,3,12,3,0,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,3,12,3,15,0.0,0.0,1.05,12.15,0.0,0.0,0.0
2018,3,12,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,3,12,3,45,0.0,0.0,1.1,11.85,0.0,0.0,0.0
2018,3,12,4,0,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,3,12,4,15,0.0,0.0,1.1,11.55,0.0,0.0,0.0
2018,3,12,4,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,3,12,4,45,0.0,0.0,1.1,11.25,0.0,0.0,0.0
2018,3,12,5,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,3,12,5,15,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,3,12,5,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,3,12,5,45,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,3,12,6,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,3,12,6,15,32.0,5.0,1.35,12.45,6.0,0.0,0.0
2018,3,12,6,30,64.0,10.0,1.6,13.4,12.0,9.53,0.0
2018,3,12,6,45,159.0,23.0,1.85,14.35,40.0,18.01,5.84
2018,3,12,7,0,254.0,36.0,2.1,15.3,68.0,27.68,18.05
2018,3,12,7,15,215.0,54.0,2.4,16.05,90.0,40.65,30.0
2018,3,12,7,30,176.0,72.0,2.7,16.8,112.0,56.62,44.33
2018,3,12,7,45,204.5,95.5,2.95,17.5,153.0,73.29,59.04
2018,3,12,8,0,233.0,119.0,3.2,18.2,194.0,89.26,72.83
2018,3,12,8,15,199.0,133.5,3.45,18.8,205.0,98.37,80.44
2018,3,12,8,30,165.0,148.0,3.7,19.4,216.0,120.39,91.59
2018,3,12,8,45,145.0,167.0,3.9,19.95,232.0,144.95,108.41
2018,3,12,9,0,125.0,186.0,4.1,20.5,248.0,167.51,126.12
2018,3,12,9,15,221.5,201.0,4.2,20.9,322.5,200.94,148.7
2018,3,12,9,30,318.0,216.0,4.3,21.3,397.0,251.48,186.17
2018,3,12,9,45,266.0,232.0,4.4,21.7,390.5,268.92,202.85
2018,3,12,10,0,214.0,248.0,4.5,22.1,384.0,281.01,214.55
2018,3,12,10,15,134.0,249.0,4.5,22.35,335.5,269.09,207.08
2018,3,12,10,30,54.0,250.0,4.5,22.6,287.0,246.86,190.45
2018,3,12,10,45,164.5,285.5,4.5,22.9,404.0,333.33,257.13
2018,3,12,11,0,275.0,321.0,4.5,23.2,521.0,430.97,331.5
2018,3,12,11,15,300.0,301.0,4.45,23.35,523.5,443.85,341.82
2018,3,12,11,30,325.0,281.0,4.4,23.5,526.0,457.08,352.7
2018,3,12,11,45,232.0,322.0,4.4,23.65,498.0,450.21,346.25
2018,3,12,12,0,139.0,363.0,4.4,23.8,470.0,435.26,333.25
2018,3,12,12,15,215.5,348.5,4.35,23.8,514.5,484.2,371.54
2018,3,12,12,30,292.0,334.0,4.3,23.8,559.0,540.57,414.87
2018,3,12,12,45,348.0,324.0,4.25,23.8,589.0,584.76,448.58
2018,3,12,13,0,404.0,314.0,4.2,23.8,619.0,629.8,482.74
2018,3,12,13,15,326.5,319.0,4.15,23.7,562.0,584.8,448.95
2018,3,12,13,30,249.0,324.0,4.1,23.6,505.0,536.6,412.72
2018,3,12,13,45,181.0,321.0,4.1,23.5,450.5,476.06,367.32
2018,3,12,14,0,113.0,318.0,4.1,23.4,396.0,412.54,318.9
2018,3,12,14,15,79.0,291.0,4.0,23.2,344.5,359.36,278.73
2018,3,12,14,30,45.0,264.0,3.9,23.0,293.0,305.35,237.23
2018,3,12,14,45,27.5,213.0,3.85,22.8,230.5,238.05,185.41
2018,3,12,15,0,10.0,162.0,3.8,22.6,168.0,163.23,126.54
2018,3,12,15,15,27.0,155.5,3.8,22.6,169.5,178.41,139.73
2018,3,12,15,30,44.0,149.0,3.8,22.6,171.0,185.77,146.56
2018,3,12,15,45,30.5,122.5,3.6,21.85,137.0,147.08,115.81
2018,3,12,16,0,17.0,96.0,3.4,21.1,103.0,108.66,84.76
2018,3,12,16,15,40.0,83.5,3.15,20.5,97.0,111.87,88.55
2018,3,12,16,30,63.0,71.0,2.9,19.9,91.0,121.83,97.65
2018,3,12,16,45,120.5,72.0,2.7,19.25,102.5,170.54,138.94
2018,3,12,17,0,178.0,73.0,2.5,18.6,114.0,207.09,168.84
2018,3,12,17,15,112.0,51.0,2.5,18.1,74.5,136.59,108.73
2018,3,12,17,30,46.0,29.0,2.5,17.6,35.0,60.47,44.01
2018,3,12,17,45,38.5,18.0,2.5,17.15,21.5,42.28,22.12
2018,3,12,18,0,31.0,7.0,2.5,16.7,8.0,20.51,0.0
2018,3,12,18,15,15.5,3.5,2.6,16.5,4.0,0.0,0.0
2018,3,12,18,30,0.0,0.0,2.7,16.3,0.0,0.0,0.0
2018,3,12,18,45,0.0,0.0,2.75,16.15,0.0,0.0,0.0
2018,3,12,19,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2018,3,12,19,15,0.0,0.0,2.75,15.85,0.0,0.0,0.0
2018,3,12,19,30,0.0,0.0,2.7,15.7,0.0,0.0,0.0
2018,3,12,19,45,0.0,0.0,2.65,15.55,0.0,0.0,0.0
2018,3,12,20,0,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,3,12,20,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2018,3,12,20,30,0.0,0.0,2.9,15.6,0.0,0.0,0.0
2018,3,12,20,45,0.0,0.0,3.1,15.65,0.0,0.0,0.0
2018,3,12,21,0,0.0,0.0,3.3,15.7,0.0,0.0,0.0
2018,3,12,21,15,0.0,0.0,3.3,15.7,0.0,0.0,0.0
2018,3,12,21,30,0.0,0.0,3.3,15.7,0.0,0.0,0.0
2018,3,12,21,45,0.0,0.0,3.35,15.7,0.0,0.0,0.0
2018,3,12,22,0,0.0,0.0,3.4,15.7,0.0,0.0,0.0
2018,3,12,22,15,0.0,0.0,3.25,15.6,0.0,0.0,0.0
2018,3,12,22,30,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2018,3,12,22,45,0.0,0.0,3.0,15.4,0.0,0.0,0.0
2018,3,12,23,0,0.0,0.0,2.9,15.3,0.0,0.0,0.0
2018,3,12,23,15,0.0,0.0,2.8,15.25,0.0,0.0,0.0
2018,3,12,23,30,0.0,0.0,2.7,15.2,0.0,0.0,0.0
2018,3,12,23,45,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,3,13,0,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,3,13,0,15,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,3,13,0,30,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,3,13,0,45,0.0,0.0,2.2,14.75,0.0,0.0,0.0
2018,3,13,1,0,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,3,13,1,15,0.0,0.0,1.95,14.55,0.0,0.0,0.0
2018,3,13,1,30,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,3,13,1,45,0.0,0.0,1.7,14.25,0.0,0.0,0.0
2018,3,13,2,0,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,3,13,2,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2018,3,13,2,30,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,3,13,2,45,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,3,13,3,0,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,3,13,3,15,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,3,13,3,30,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,3,13,3,45,0.0,0.0,1.45,13.65,0.0,0.0,0.0
2018,3,13,4,0,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,3,13,4,15,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,3,13,4,30,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,3,13,4,45,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,3,13,5,0,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,3,13,5,15,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,3,13,5,30,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,3,13,5,45,0.0,0.0,1.45,13.95,0.0,0.0,0.0
2018,3,13,6,0,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,3,13,6,15,0.0,1.0,1.8,14.6,1.0,0.0,0.0
2018,3,13,6,30,0.0,2.0,2.1,15.1,2.0,1.91,0.0
2018,3,13,6,45,0.0,5.5,2.4,15.55,5.5,5.09,0.0
2018,3,13,7,0,0.0,9.0,2.7,16.0,9.0,8.33,1.5
2018,3,13,7,15,0.0,10.0,2.95,16.25,10.0,9.26,2.49
2018,3,13,7,30,0.0,11.0,3.2,16.5,11.0,10.19,3.39
2018,3,13,7,45,0.0,14.0,3.45,16.75,14.0,12.97,5.9
2018,3,13,8,0,0.0,17.0,3.7,17.0,17.0,15.76,8.38
2018,3,13,8,15,0.0,38.5,3.9,17.2,38.5,35.75,26.05
2018,3,13,8,30,0.0,60.0,4.1,17.4,60.0,55.79,41.42
2018,3,13,8,45,1.5,103.5,4.3,17.6,104.5,95.0,73.82
2018,3,13,9,0,3.0,147.0,4.5,17.8,149.0,132.49,104.29
2018,3,13,9,15,3.0,153.5,4.65,17.9,155.5,139.26,109.45
2018,3,13,9,30,3.0,160.0,4.8,18.0,162.0,145.91,114.55
2018,3,13,9,45,3.5,161.0,4.9,18.1,163.5,147.89,115.84
2018,3,13,10,0,4.0,162.0,5.0,18.2,165.0,149.76,117.08
2018,3,13,10,15,11.0,204.0,5.0,18.1,211.5,190.16,149.34
2018,3,13,10,30,18.0,246.0,5.0,18.0,258.0,231.39,181.98
2018,3,13,10,45,12.0,219.0,5.0,17.95,227.0,206.59,162.1
2018,3,13,11,0,6.0,192.0,5.0,17.9,196.0,180.38,141.08
2018,3,13,11,15,5.0,182.0,4.95,17.85,185.5,171.43,133.85
2018,3,13,11,30,4.0,172.0,4.9,17.8,175.0,162.21,126.4
2018,3,13,11,45,7.5,202.5,4.9,17.7,208.5,193.07,151.13
2018,3,13,12,0,11.0,233.0,4.9,17.6,242.0,224.45,176.11
2018,3,13,12,15,14.5,225.5,4.8,17.5,237.0,220.9,173.41
2018,3,13,12,30,18.0,218.0,4.7,17.4,232.0,217.39,170.84
2018,3,13,12,45,14.0,213.0,4.65,17.3,224.0,210.57,165.44
2018,3,13,13,0,10.0,208.0,4.6,17.2,216.0,203.48,159.83
2018,3,13,13,15,21.0,218.0,4.5,17.1,233.5,227.7,179.66
2018,3,13,13,30,32.0,228.0,4.4,17.0,251.0,248.22,196.5
2018,3,13,13,45,81.0,262.5,4.3,16.95,319.0,325.32,259.01
2018,3,13,14,0,130.0,297.0,4.2,16.9,387.0,414.5,329.71
2018,3,13,14,15,81.0,263.5,4.1,16.85,318.5,331.71,264.29
2018,3,13,14,30,32.0,230.0,4.0,16.8,250.0,257.98,205.24
2018,3,13,14,45,33.0,215.0,3.95,16.8,235.0,244.72,195.35
2018,3,13,15,0,34.0,200.0,3.9,16.8,220.0,231.16,185.05
2018,3,13,15,15,36.0,175.5,3.9,16.8,195.0,207.53,166.66
2018,3,13,15,30,38.0,151.0,3.9,16.8,170.0,183.39,147.67
2018,3,13,15,45,23.5,121.5,3.65,16.5,133.0,140.69,112.73
2018,3,13,16,0,9.0,92.0,3.4,16.2,96.0,93.4,73.4
2018,3,13,16,15,23.5,84.0,3.0,15.75,92.0,100.79,80.42
2018,3,13,16,30,38.0,76.0,2.6,15.3,88.0,102.38,82.38
2018,3,13,16,45,19.0,62.5,2.25,14.9,68.5,75.03,58.79
2018,3,13,17,0,0.0,49.0,1.9,14.5,49.0,45.55,33.21
2018,3,13,17,15,11.5,36.0,1.7,13.85,37.5,41.75,29.96
2018,3,13,17,30,23.0,23.0,1.5,13.2,26.0,39.57,27.52
2018,3,13,17,45,20.0,14.5,1.3,12.55,16.5,27.74,13.76
2018,3,13,18,0,17.0,6.0,1.1,11.9,7.0,13.36,0.0
2018,3,13,18,15,8.5,3.0,1.05,11.7,3.5,0.0,0.0
2018,3,13,18,30,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,3,13,18,45,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,3,13,19,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,3,13,19,15,0.0,0.0,1.0,10.95,0.0,0.0,0.0
2018,3,13,19,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,3,13,19,45,0.0,0.0,1.05,10.6,0.0,0.0,0.0
2018,3,13,20,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,3,13,20,15,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,3,13,20,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,3,13,20,45,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,3,13,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,3,13,21,15,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,3,13,21,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,3,13,21,45,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,3,13,22,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,3,13,22,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,3,13,22,30,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,3,13,22,45,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,3,13,23,0,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,3,13,23,15,0.0,0.0,1.1,9.15,0.0,0.0,0.0
2018,3,13,23,30,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,3,13,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,3,14,0,0,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,3,14,0,15,0.0,0.0,1.05,8.95,0.0,0.0,0.0
2018,3,14,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,3,14,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,3,14,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,3,14,1,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,3,14,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,3,14,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,3,14,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,3,14,2,15,0.0,0.0,1.0,8.95,0.0,0.0,0.0
2018,3,14,2,30,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,3,14,2,45,0.0,0.0,0.95,8.85,0.0,0.0,0.0
2018,3,14,3,0,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,3,14,3,15,0.0,0.0,0.9,8.85,0.0,0.0,0.0
2018,3,14,3,30,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,3,14,3,45,0.0,0.0,0.9,8.95,0.0,0.0,0.0
2018,3,14,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,3,14,4,15,0.0,0.0,0.85,8.95,0.0,0.0,0.0
2018,3,14,4,30,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,3,14,4,45,0.0,0.0,0.8,8.85,0.0,0.0,0.0
2018,3,14,5,0,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,3,14,5,15,0.0,0.0,0.8,8.85,0.0,0.0,0.0
