Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,14,5,30,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,3,14,5,45,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,3,14,6,0,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,3,14,6,15,6.0,3.5,1.0,9.35,3.5,0.0,0.0
2018,3,14,6,30,12.0,7.0,1.2,9.8,7.0,6.67,0.0
2018,3,14,6,45,6.0,15.5,1.4,10.3,15.5,14.57,5.38
2018,3,14,7,0,0.0,24.0,1.6,10.8,24.0,22.27,13.92
2018,3,14,7,15,0.5,37.0,1.75,11.15,37.0,34.37,25.16
2018,3,14,7,30,1.0,50.0,1.9,11.5,50.0,46.48,36.3
2018,3,14,7,45,0.5,36.5,2.05,11.85,36.5,33.88,25.04
2018,3,14,8,0,0.0,23.0,2.2,12.2,23.0,21.33,13.67
2018,3,14,8,15,0.0,25.5,2.3,12.45,25.5,23.66,15.73
2018,3,14,8,30,0.0,28.0,2.4,12.7,28.0,25.99,16.73
2018,3,14,8,45,0.0,29.0,2.55,12.95,29.0,26.93,17.45
2018,3,14,9,0,0.0,30.0,2.7,13.2,30.0,27.87,18.16
2018,3,14,9,15,0.0,37.5,2.7,13.25,37.5,34.86,24.02
2018,3,14,9,30,0.0,45.0,2.7,13.3,45.0,41.86,29.85
2018,3,14,9,45,0.0,64.5,2.75,13.35,64.5,60.06,45.05
2018,3,14,10,0,0.0,84.0,2.8,13.4,84.0,78.3,60.14
2018,3,14,10,15,0.0,98.5,2.75,13.5,98.5,91.78,71.16
2018,3,14,10,30,0.0,113.0,2.7,13.6,113.0,105.07,81.94
2018,3,14,10,45,3.5,154.5,2.65,13.7,157.0,144.67,114.18
2018,3,14,11,0,7.0,196.0,2.6,13.8,201.0,184.6,146.25
2018,3,14,11,15,7.0,194.5,2.55,13.85,199.5,184.02,145.55
2018,3,14,11,30,7.0,193.0,2.5,13.9,198.0,183.37,144.91
2018,3,14,11,45,11.5,216.5,2.5,14.0,225.0,208.64,165.11
2018,3,14,12,0,16.0,240.0,2.5,14.1,252.0,234.44,185.56
2018,3,14,12,15,73.5,285.0,2.5,14.1,342.0,321.53,255.43
2018,3,14,12,30,131.0,330.0,2.5,14.1,432.0,415.91,329.31
2018,3,14,12,45,96.5,327.5,2.55,14.15,402.0,388.25,307.07
2018,3,14,13,0,62.0,325.0,2.6,14.2,372.0,363.48,287.37
2018,3,14,13,15,96.0,311.0,2.55,14.2,382.5,380.38,301.92
2018,3,14,13,30,130.0,297.0,2.5,14.2,393.0,406.09,323.05
2018,3,14,13,45,212.5,292.5,2.5,14.15,443.0,473.65,377.54
2018,3,14,14,0,295.0,288.0,2.5,14.1,493.0,551.71,438.82
2018,3,14,14,15,292.5,272.5,2.5,14.05,468.5,537.67,428.78
2018,3,14,14,30,290.0,257.0,2.5,14.0,444.0,522.12,418.18
2018,3,14,14,45,443.5,212.0,2.5,13.95,478.5,612.37,491.33
2018,3,14,15,0,597.0,167.0,2.5,13.9,513.0,690.97,553.99
2018,3,14,15,15,554.0,162.0,2.5,13.9,464.5,641.09,516.96
2018,3,14,15,30,511.0,157.0,2.5,13.9,416.0,595.58,483.47
2018,3,14,15,45,429.0,155.0,2.5,13.65,358.0,523.53,428.56
2018,3,14,16,0,347.0,153.0,2.5,13.4,300.0,440.84,364.21
2018,3,14,16,15,476.0,116.0,2.25,12.95,290.0,494.94,410.32
2018,3,14,16,30,605.0,79.0,2.0,12.5,280.0,531.89,440.88
2018,3,14,16,45,604.0,67.5,1.75,12.05,239.0,499.19,413.7
2018,3,14,17,0,603.0,56.0,1.5,11.6,198.0,464.63,383.81
2018,3,14,17,15,518.5,48.5,1.35,10.95,148.5,385.21,316.31
2018,3,14,17,30,434.0,41.0,1.2,10.3,99.0,310.76,249.85
2018,3,14,17,45,288.5,29.0,1.1,9.7,60.5,205.99,141.58
2018,3,14,18,0,143.0,17.0,1.0,9.1,22.0,80.85,0.0
2018,3,14,18,15,71.5,8.5,1.0,8.85,11.0,0.0,0.0
2018,3,14,18,30,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,3,14,18,45,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,3,14,19,0,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,3,14,19,15,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,3,14,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,3,14,19,45,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,3,14,20,0,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,3,14,20,15,0.0,0.0,1.0,7.75,0.0,0.0,0.0
2018,3,14,20,30,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,3,14,20,45,0.0,0.0,1.05,7.65,0.0,0.0,0.0
2018,3,14,21,0,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,3,14,21,15,0.0,0.0,1.1,7.55,0.0,0.0,0.0
2018,3,14,21,30,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,3,14,21,45,0.0,0.0,1.1,7.45,0.0,0.0,0.0
2018,3,14,22,0,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,3,14,22,15,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,3,14,22,30,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,3,14,22,45,0.0,0.0,1.15,7.1,0.0,0.0,0.0
2018,3,14,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,3,14,23,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2018,3,14,23,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,3,14,23,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,3,15,0,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,3,15,0,15,0.0,0.0,1.55,6.95,0.0,0.0,0.0
2018,3,15,0,30,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,3,15,0,45,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,3,15,1,0,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,3,15,1,15,0.0,0.0,1.6,6.85,0.0,0.0,0.0
2018,3,15,1,30,0.0,0.0,1.6,6.8,0.0,0.0,0.0
2018,3,15,1,45,0.0,0.0,1.55,6.7,0.0,0.0,0.0
2018,3,15,2,0,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,3,15,2,15,0.0,0.0,1.45,6.55,0.0,0.0,0.0
2018,3,15,2,30,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,3,15,2,45,0.0,0.0,1.35,6.4,0.0,0.0,0.0
2018,3,15,3,0,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,3,15,3,15,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,3,15,3,30,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,3,15,3,45,0.0,0.0,1.05,5.7,0.0,0.0,0.0
2018,3,15,4,0,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2018,3,15,4,15,0.0,0.0,1.0,5.35,0.0,0.0,0.0
2018,3,15,4,30,0.0,0.0,1.0,5.2,0.0,0.0,0.0
2018,3,15,4,45,0.0,0.0,0.95,5.05,0.0,0.0,0.0
2018,3,15,5,0,0.0,0.0,0.9,4.9,0.0,0.0,0.0
2018,3,15,5,15,0.0,0.0,0.9,4.95,0.0,0.0,0.0
2018,3,15,5,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2018,3,15,5,45,0.0,0.0,0.95,5.1,0.0,0.0,0.0
2018,3,15,6,0,0.0,0.0,1.0,5.2,0.0,0.0,0.0
2018,3,15,6,15,86.5,9.5,1.15,6.0,13.0,0.0,0.0
2018,3,15,6,30,173.0,19.0,1.3,6.8,26.0,18.11,0.0
2018,3,15,6,45,296.5,29.5,1.5,7.6,62.5,23.97,13.45
2018,3,15,7,0,420.0,40.0,1.7,8.4,99.0,31.21,22.08
2018,3,15,7,15,532.5,47.0,1.85,9.05,154.0,35.02,26.02
2018,3,15,7,30,645.0,54.0,2.0,9.7,209.0,38.81,29.65
2018,3,15,7,45,697.5,58.5,2.1,10.35,262.5,44.29,34.64
2018,3,15,8,0,750.0,63.0,2.2,11.0,316.0,46.07,36.14
2018,3,15,8,15,783.0,67.0,2.25,11.5,368.0,47.37,37.16
2018,3,15,8,30,816.0,71.0,2.3,12.0,420.0,81.74,43.68
2018,3,15,8,45,839.5,74.5,2.35,12.5,469.5,133.69,72.65
2018,3,15,9,0,863.0,78.0,2.4,13.0,519.0,187.86,113.67
2018,3,15,9,15,879.0,80.5,2.5,13.35,563.0,247.68,164.75
2018,3,15,9,30,895.0,83.0,2.6,13.7,607.0,302.03,213.33
2018,3,15,9,45,906.0,85.5,2.7,14.05,645.0,355.4,261.59
2018,3,15,10,0,917.0,88.0,2.8,14.4,683.0,408.63,309.09
2018,3,15,10,15,925.5,90.0,2.9,14.6,715.0,460.02,354.32
2018,3,15,10,30,934.0,92.0,3.0,14.8,747.0,510.56,397.74
2018,3,15,10,45,938.5,93.5,3.1,15.0,770.5,557.58,437.35
2018,3,15,11,0,943.0,95.0,3.2,15.2,794.0,602.94,474.69
2018,3,15,11,15,828.0,143.0,3.35,15.3,766.5,617.91,487.53
2018,3,15,11,30,713.0,191.0,3.5,15.4,739.0,623.64,492.43
2018,3,15,11,45,486.0,279.0,3.65,15.5,654.5,583.35,460.14
2018,3,15,12,0,259.0,367.0,3.8,15.6,570.0,526.27,413.69
2018,3,15,12,15,236.0,372.5,3.95,15.6,557.5,524.65,412.98
2018,3,15,12,30,213.0,378.0,4.1,15.6,545.0,523.49,412.22
2018,3,15,12,45,186.0,371.5,4.25,15.55,516.0,505.98,399.23
2018,3,15,13,0,159.0,365.0,4.4,15.5,487.0,486.49,384.67
2018,3,15,13,15,132.0,346.0,4.45,15.4,446.0,452.69,358.97
2018,3,15,13,30,105.0,327.0,4.5,15.3,405.0,408.44,324.99
2018,3,15,13,45,120.0,321.0,4.6,15.15,407.5,428.06,341.6
2018,3,15,14,0,135.0,315.0,4.7,15.0,410.0,438.79,351.26
2018,3,15,14,15,71.5,241.5,4.7,14.75,291.5,300.99,242.29
2018,3,15,14,30,8.0,168.0,4.7,14.5,173.0,166.33,132.41
2018,3,15,14,45,57.5,194.0,4.7,14.3,227.5,242.35,196.77
2018,3,15,15,0,107.0,220.0,4.7,14.1,282.0,324.16,264.77
2018,3,15,15,15,135.5,213.0,4.7,14.1,286.0,341.03,279.71
2018,3,15,15,30,164.0,206.0,4.7,14.1,290.0,356.84,293.95
2018,3,15,15,45,136.0,183.0,4.5,13.45,248.0,308.87,255.65
2018,3,15,16,0,108.0,160.0,4.3,12.8,206.0,261.2,217.06
2018,3,15,16,15,328.0,120.0,4.05,12.45,235.0,395.47,333.11
2018,3,15,16,30,548.0,80.0,3.8,12.1,264.0,496.02,417.97
2018,3,15,16,45,524.0,72.5,3.55,11.75,224.0,454.93,383.25
2018,3,15,17,0,500.0,65.0,3.3,11.4,184.0,413.67,347.51
2018,3,15,17,15,303.5,53.0,3.05,11.15,120.0,263.42,219.47
2018,3,15,17,30,107.0,41.0,2.8,10.9,56.0,120.67,96.09
2018,3,15,17,45,66.5,26.5,2.55,10.65,34.5,80.45,54.32
2018,3,15,18,0,26.0,12.0,2.3,10.4,13.0,23.26,0.0
2018,3,15,18,15,13.0,6.0,2.2,10.25,6.5,0.0,0.0
2018,3,15,18,30,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,3,15,18,45,0.0,0.0,2.05,9.95,0.0,0.0,0.0
2018,3,15,19,0,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,3,15,19,15,0.0,0.0,2.1,9.85,0.0,0.0,0.0
2018,3,15,19,30,0.0,0.0,2.2,9.9,0.0,0.0,0.0
2018,3,15,19,45,0.0,0.0,2.3,9.95,0.0,0.0,0.0
2018,3,15,20,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,3,15,20,15,0.0,0.0,2.45,10.05,0.0,0.0,0.0
2018,3,15,20,30,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,3,15,20,45,0.0,0.0,2.6,10.15,0.0,0.0,0.0
2018,3,15,21,0,0.0,0.0,2.7,10.2,0.0,0.0,0.0
2018,3,15,21,15,0.0,0.0,2.7,10.2,0.0,0.0,0.0
2018,3,15,21,30,0.0,0.0,2.7,10.2,0.0,0.0,0.0
2018,3,15,21,45,0.0,0.0,2.7,10.2,0.0,0.0,0.0
2018,3,15,22,0,0.0,0.0,2.7,10.2,0.0,0.0,0.0
2018,3,15,22,15,0.0,0.0,2.6,10.1,0.0,0.0,0.0
2018,3,15,22,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,3,15,22,45,0.0,0.0,2.45,9.9,0.0,0.0,0.0
2018,3,15,23,0,0.0,0.0,2.4,9.8,0.0,0.0,0.0
2018,3,15,23,15,0.0,0.0,2.4,9.85,0.0,0.0,0.0
2018,3,15,23,30,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,3,15,23,45,0.0,0.0,2.4,9.95,0.0,0.0,0.0
2018,3,16,0,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,3,16,0,15,0.0,0.0,2.4,10.05,0.0,0.0,0.0
2018,3,16,0,30,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,3,16,0,45,0.0,0.0,2.4,10.15,0.0,0.0,0.0
2018,3,16,1,0,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,3,16,1,15,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,3,16,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,3,16,1,45,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,3,16,2,0,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,3,16,2,15,0.0,0.0,1.95,9.7,0.0,0.0,0.0
2018,3,16,2,30,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,3,16,2,45,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,3,16,3,0,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,3,16,3,15,0.0,0.0,1.85,9.3,0.0,0.0,0.0
2018,3,16,3,30,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,3,16,3,45,0.0,0.0,1.8,9.15,0.0,0.0,0.0
2018,3,16,4,0,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,3,16,4,15,0.0,0.0,1.75,9.15,0.0,0.0,0.0
2018,3,16,4,30,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,3,16,4,45,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,3,16,5,0,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,3,16,5,15,0.0,0.0,1.8,9.35,0.0,0.0,0.0
2018,3,16,5,30,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,3,16,5,45,0.0,0.0,1.95,9.65,0.0,0.0,0.0
2018,3,16,6,0,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,3,16,6,15,0.0,1.0,2.15,10.05,1.0,0.95,0.0
2018,3,16,6,30,0.0,2.0,2.3,10.3,2.0,1.91,0.0
2018,3,16,6,45,0.0,5.0,2.5,10.55,5.0,4.62,0.0
2018,3,16,7,0,0.0,8.0,2.7,10.8,8.0,7.4,0.89
2018,3,16,7,15,0.0,12.0,2.85,11.0,12.0,11.11,4.35
2018,3,16,7,30,0.0,16.0,3.0,11.2,16.0,14.82,7.79
2018,3,16,7,45,0.0,30.0,3.15,11.35,30.0,27.83,19.62
2018,3,16,8,0,0.0,44.0,3.3,11.5,44.0,40.87,31.37
2018,3,16,8,15,0.0,59.0,3.4,11.65,59.0,54.86,43.84
2018,3,16,8,30,0.0,74.0,3.5,11.8,74.0,68.87,53.5
2018,3,16,8,45,1.0,85.5,3.6,11.95,86.0,79.6,62.35
2018,3,16,9,0,2.0,97.0,3.7,12.1,98.0,90.17,70.98
2018,3,16,9,15,11.5,147.0,3.8,12.15,153.5,135.91,108.61
2018,3,16,9,30,21.0,197.0,3.9,12.2,209.0,182.12,146.16
2018,3,16,9,45,23.0,211.5,3.95,12.3,225.5,197.42,158.32
2018,3,16,10,0,25.0,226.0,4.0,12.4,242.0,208.34,166.94
2018,3,16,10,15,31.5,251.0,4.1,12.4,272.5,235.13,188.46
2018,3,16,10,30,38.0,276.0,4.2,12.4,303.0,262.94,210.69
2018,3,16,10,45,26.5,251.5,4.3,12.4,270.5,240.3,192.41
2018,3,16,11,0,15.0,227.0,4.4,12.4,238.0,217.03,173.56
2018,3,16,11,15,101.0,273.0,4.5,12.4,351.0,309.09,248.69
2018,3,16,11,30,187.0,319.0,4.6,12.4,464.0,411.02,330.49
2018,3,16,11,45,183.5,315.0,4.7,12.45,458.5,415.37,334.05
2018,3,16,12,0,180.0,311.0,4.8,12.5,453.0,418.78,337.12
2018,3,16,12,15,121.5,289.5,4.85,12.5,385.5,364.98,293.97
2018,3,16,12,30,63.0,268.0,4.9,12.5,318.0,302.15,243.02
2018,3,16,12,45,51.0,266.0,5.0,12.5,306.0,294.26,236.72
2018,3,16,13,0,39.0,264.0,5.1,12.5,294.0,285.66,229.7
2018,3,16,13,15,46.0,265.0,5.1,12.45,299.5,294.81,237.56
2018,3,16,13,30,53.0,266.0,5.1,12.4,305.0,304.09,245.54
2018,3,16,13,45,134.5,276.0,5.1,12.35,371.5,393.67,319.98
2018,3,16,14,0,216.0,286.0,5.1,12.3,438.0,476.01,387.61
2018,3,16,14,15,171.5,265.5,5.05,12.2,383.0,420.66,343.35
2018,3,16,14,30,127.0,245.0,5.0,12.1,328.0,364.22,298.02
2018,3,16,14,45,117.0,228.5,4.9,11.95,301.5,340.14,279.3
2018,3,16,15,0,107.0,212.0,4.8,11.8,275.0,315.47,259.89
2018,3,16,15,15,249.0,195.0,4.8,11.8,327.0,424.15,352.7
2018,3,16,15,30,391.0,178.0,4.8,11.8,379.0,528.73,440.04
2018,3,16,15,45,410.0,158.0,4.55,11.5,350.5,515.43,430.63
2018,3,16,16,0,429.0,138.0,4.3,11.2,322.0,499.36,419.22
2018,3,16,16,15,480.5,114.0,3.9,10.85,296.0,498.84,420.34
2018,3,16,16,30,532.0,90.0,3.5,10.5,270.0,498.57,420.98
2018,3,16,16,45,467.5,81.5,3.1,10.15,220.0,429.9,363.67
2018,3,16,17,0,403.0,73.0,2.7,9.8,170.0,360.95,304.88
2018,3,16,17,15,345.0,59.5,2.3,9.1,128.0,297.55,249.34
2018,3,16,17,30,287.0,46.0,1.9,8.4,86.0,238.18,195.12
2018,3,16,17,45,214.5,32.0,1.5,7.75,55.0,176.13,128.43
2018,3,16,18,0,142.0,18.0,1.1,7.1,24.0,82.14,0.0
2018,3,16,18,15,71.0,9.0,1.1,6.9,12.0,0.0,0.0
2018,3,16,18,30,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,3,16,18,45,0.0,0.0,1.05,6.45,0.0,0.0,0.0
2018,3,16,19,0,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,3,16,19,15,0.0,0.0,1.0,6.1,0.0,0.0,0.0
2018,3,16,19,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2018,3,16,19,45,0.0,0.0,1.0,5.9,0.0,0.0,0.0
2018,3,16,20,0,0.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,3,16,20,15,0.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,3,16,20,30,0.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,3,16,20,45,0.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,3,16,21,0,0.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,3,16,21,15,0.0,0.0,0.95,5.95,0.0,0.0,0.0
2018,3,16,21,30,0.0,0.0,0.9,6.1,0.0,0.0,0.0
2018,3,16,21,45,0.0,0.0,0.9,6.25,0.0,0.0,0.0
2018,3,16,22,0,0.0,0.0,0.9,6.4,0.0,0.0,0.0
2018,3,16,22,15,0.0,0.0,0.85,6.5,0.0,0.0,0.0
2018,3,16,22,30,0.0,0.0,0.8,6.6,0.0,0.0,0.0
2018,3,16,22,45,0.0,0.0,0.75,6.75,0.0,0.0,0.0
2018,3,16,23,0,0.0,0.0,0.7,6.9,0.0,0.0,0.0
2018,3,16,23,15,0.0,0.0,0.7,6.95,0.0,0.0,0.0
2018,3,16,23,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2018,3,16,23,45,0.0,0.0,0.7,7.05,0.0,0.0,0.0
2018,3,17,0,0,0.0,0.0,0.7,7.1,0.0,0.0,0.0
2018,3,17,0,15,0.0,0.0,0.7,7.1,0.0,0.0,0.0
2018,3,17,0,30,0.0,0.0,0.7,7.1,0.0,0.0,0.0
2018,3,17,0,45,0.0,0.0,0.7,7.15,0.0,0.0,0.0
2018,3,17,1,0,0.0,0.0,0.7,7.2,0.0,0.0,0.0
2018,3,17,1,15,0.0,0.0,0.65,7.2,0.0,0.0,0.0
2018,3,17,1,30,0.0,0.0,0.6,7.2,0.0,0.0,0.0
2018,3,17,1,45,0.0,0.0,0.6,7.15,0.0,0.0,0.0
2018,3,17,2,0,0.0,0.0,0.6,7.1,0.0,0.0,0.0
2018,3,17,2,15,0.0,0.0,0.6,7.15,0.0,0.0,0.0
2018,3,17,2,30,0.0,0.0,0.6,7.2,0.0,0.0,0.0
2018,3,17,2,45,0.0,0.0,0.6,7.2,0.0,0.0,0.0
2018,3,17,3,0,0.0,0.0,0.6,7.2,0.0,0.0,0.0
2018,3,17,3,15,0.0,0.0,0.6,7.2,0.0,0.0,0.0
2018,3,17,3,30,0.0,0.0,0.6,7.2,0.0,0.0,0.0
2018,3,17,3,45,0.0,0.0,0.6,7.15,0.0,0.0,0.0
2018,3,17,4,0,0.0,0.0,0.6,7.1,0.0,0.0,0.0
2018,3,17,4,15,0.0,0.0,0.65,7.1,0.0,0.0,0.0
2018,3,17,4,30,0.0,0.0,0.7,7.1,0.0,0.0,0.0
2018,3,17,4,45,0.0,0.0,0.7,7.1,0.0,0.0,0.0
2018,3,17,5,0,0.0,0.0,0.7,7.1,0.0,0.0,0.0
2018,3,17,5,15,0.0,0.0,0.75,7.2,0.0,0.0,0.0
2018,3,17,5,30,0.0,0.0,0.8,7.3,0.0,0.0,0.0
2018,3,17,5,45,0.0,0.0,0.8,7.35,0.0,0.0,0.0
2018,3,17,6,0,0.0,0.0,0.8,7.4,0.0,0.0,0.0
2018,3,17,6,15,0.0,1.5,1.05,7.7,1.5,1.43,0.0
2018,3,17,6,30,0.0,3.0,1.3,8.0,3.0,2.77,0.0
2018,3,17,6,45,0.0,6.0,1.55,8.3,6.0,5.55,0.0
2018,3,17,7,0,0.0,9.0,1.8,8.6,9.0,8.33,1.8
2018,3,17,7,15,0.0,13.0,1.9,8.8,13.0,12.04,5.3
2018,3,17,7,30,0.0,17.0,2.0,9.0,17.0,15.75,8.77
2018,3,17,7,45,3.5,30.5,2.1,9.2,31.5,28.31,20.27
2018,3,17,8,0,7.0,44.0,2.2,9.4,46.0,40.89,31.68
2018,3,17,8,15,71.0,109.5,2.2,9.6,140.0,88.44,74.39
2018,3,17,8,30,135.0,175.0,2.2,9.8,234.0,142.62,112.44
2018,3,17,8,45,319.5,170.5,2.2,10.0,331.5,163.8,119.83
2018,3,17,9,0,504.0,166.0,2.2,10.2,429.0,204.38,144.4
2018,3,17,9,15,535.0,174.0,2.15,10.4,474.0,247.91,180.62
2018,3,17,9,30,566.0,182.0,2.1,10.6,519.0,294.39,220.38
2018,3,17,9,45,612.5,178.5,2.05,10.8,564.0,338.88,258.49
2018,3,17,10,0,659.0,175.0,2.0,11.0,609.0,387.23,299.64
2018,3,17,10,15,697.5,171.0,1.95,11.2,649.5,435.48,340.34
2018,3,17,10,30,736.0,167.0,1.9,11.4,690.0,486.2,382.17
2018,3,17,10,45,676.0,190.5,1.85,11.55,683.0,512.76,404.62
2018,3,17,11,0,616.0,214.0,1.8,11.7,676.0,533.18,421.32
2018,3,17,11,15,540.0,247.5,1.8,11.85,659.0,546.63,431.83
2018,3,17,11,30,464.0,281.0,1.8,12.0,642.0,553.7,436.8
2018,3,17,11,45,352.0,262.5,1.8,12.1,538.0,483.7,383.99
2018,3,17,12,0,240.0,244.0,1.8,12.2,434.0,401.17,320.51
2018,3,17,12,15,150.5,248.0,1.85,12.2,367.0,347.41,277.96
2018,3,17,12,30,61.0,252.0,1.9,12.2,300.0,285.65,227.8
2018,3,17,12,45,34.5,201.0,1.95,12.2,228.0,218.85,174.67
2018,3,17,13,0,8.0,150.0,2.0,12.2,156.0,146.95,116.2
2018,3,17,13,15,4.5,120.5,2.1,12.15,124.0,116.42,91.42
2018,3,17,13,30,1.0,91.0,2.2,12.1,92.0,85.75,66.15
2018,3,17,13,45,121.0,151.0,2.25,12.0,237.0,260.82,213.53
2018,3,17,14,0,241.0,211.0,2.3,11.9,382.0,428.08,348.32
2018,3,17,14,15,325.5,230.5,2.3,11.75,450.5,523.38,423.25
2018,3,17,14,30,410.0,250.0,2.3,11.6,519.0,629.49,504.84
2018,3,17,14,45,383.0,235.5,2.35,11.45,475.0,580.93,468.98
2018,3,17,15,0,356.0,221.0,2.4,11.3,431.0,542.42,441.1
2018,3,17,15,15,263.5,185.5,2.4,11.3,334.5,425.74,350.22
2018,3,17,15,30,171.0,150.0,2.4,11.3,238.0,309.79,257.1
2018,3,17,15,45,197.5,128.0,2.3,11.05,220.5,303.43,254.14
2018,3,17,16,0,224.0,106.0,2.2,10.8,203.0,294.66,248.59
2018,3,17,16,15,408.0,94.5,1.95,10.5,244.0,423.68,357.11
2018,3,17,16,30,592.0,83.0,1.7,10.2,285.0,533.72,445.29
2018,3,17,16,45,565.0,72.5,1.5,9.9,239.5,485.39,404.95
2018,3,17,17,0,538.0,62.0,1.3,9.6,194.0,437.09,364.26
2018,3,17,17,15,477.0,53.5,1.2,9.1,149.5,371.61,308.12
2018,3,17,17,30,416.0,45.0,1.1,8.6,105.0,309.28,251.86
2018,3,17,17,45,275.0,32.0,1.0,8.1,65.0,206.3,152.85
2018,3,17,18,0,134.0,19.0,0.9,7.6,25.0,79.8,0.0
2018,3,17,18,15,67.0,9.5,0.9,7.4,12.5,0.0,0.0
2018,3,17,18,30,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,3,17,18,45,0.0,0.0,0.9,7.05,0.0,0.0,0.0
2018,3,17,19,0,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,3,17,19,15,0.0,0.0,0.9,6.75,0.0,0.0,0.0
2018,3,17,19,30,0.0,0.0,0.9,6.6,0.0,0.0,0.0
2018,3,17,19,45,0.0,0.0,0.9,6.45,0.0,0.0,0.0
2018,3,17,20,0,0.0,0.0,0.9,6.3,0.0,0.0,0.0
2018,3,17,20,15,0.0,0.0,0.9,6.2,0.0,0.0,0.0
2018,3,17,20,30,0.0,0.0,0.9,6.1,0.0,0.0,0.0
2018,3,17,20,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2018,3,17,21,0,0.0,0.0,1.0,5.9,0.0,0.0,0.0
2018,3,17,21,15,0.0,0.0,1.0,5.85,0.0,0.0,0.0
2018,3,17,21,30,0.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,3,17,21,45,0.0,0.0,1.0,5.75,0.0,0.0,0.0
2018,3,17,22,0,0.0,0.0,1.0,5.7,0.0,0.0,0.0
2018,3,17,22,15,0.0,0.0,1.0,5.65,0.0,0.0,0.0
2018,3,17,22,30,0.0,0.0,1.0,5.6,0.0,0.0,0.0
2018,3,17,22,45,0.0,0.0,1.0,5.6,0.0,0.0,0.0
2018,3,17,23,0,0.0,0.0,1.0,5.6,0.0,0.0,0.0
2018,3,17,23,15,0.0,0.0,0.95,5.55,0.0,0.0,0.0
2018,3,17,23,30,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2018,3,17,23,45,0.0,0.0,0.85,5.45,0.0,0.0,0.0
2018,3,18,0,0,0.0,0.0,0.8,5.4,0.0,0.0,0.0
2018,3,18,0,15,0.0,0.0,0.8,5.4,0.0,0.0,0.0
2018,3,18,0,30,0.0,0.0,0.8,5.4,0.0,0.0,0.0
2018,3,18,0,45,0.0,0.0,0.75,5.4,0.0,0.0,0.0
2018,3,18,1,0,0.0,0.0,0.7,5.4,0.0,0.0,0.0
2018,3,18,1,15,0.0,0.0,0.65,5.45,0.0,0.0,0.0
2018,3,18,1,30,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2018,3,18,1,45,0.0,0.0,0.55,5.5,0.0,0.0,0.0
2018,3,18,2,0,0.0,0.0,0.5,5.5,0.0,0.0,0.0
2018,3,18,2,15,0.0,0.0,0.55,5.55,0.0,0.0,0.0
2018,3,18,2,30,0.0,0.0,0.6,5.6,0.0,0.0,0.0
2018,3,18,2,45,0.0,0.0,0.65,5.65,0.0,0.0,0.0
2018,3,18,3,0,0.0,0.0,0.7,5.7,0.0,0.0,0.0
2018,3,18,3,15,0.0,0.0,0.65,5.65,0.0,0.0,0.0
2018,3,18,3,30,0.0,0.0,0.6,5.6,0.0,0.0,0.0
2018,3,18,3,45,0.0,0.0,0.6,5.55,0.0,0.0,0.0
2018,3,18,4,0,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2018,3,18,4,15,0.0,0.0,0.65,5.45,0.0,0.0,0.0
2018,3,18,4,30,0.0,0.0,0.7,5.4,0.0,0.0,0.0
2018,3,18,4,45,0.0,0.0,0.7,5.35,0.0,0.0,0.0
2018,3,18,5,0,0.0,0.0,0.7,5.3,0.0,0.0,0.0
2018,3,18,5,15,0.0,0.0,0.7,5.35,0.0,0.0,0.0
2018,3,18,5,30,0.0,0.0,0.7,5.4,0.0,0.0,0.0
2018,3,18,5,45,0.0,0.0,0.65,5.45,0.0,0.0,0.0
2018,3,18,6,0,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2018,3,18,6,15,60.0,11.5,0.7,5.85,14.5,10.96,0.0
2018,3,18,6,30,120.0,23.0,0.8,6.2,29.0,18.35,0.0
2018,3,18,6,45,203.0,37.5,0.85,6.6,62.5,29.29,19.39
2018,3,18,7,0,286.0,52.0,0.9,7.0,96.0,39.76,30.14
2018,3,18,7,15,407.0,63.5,1.0,7.55,153.0,47.52,37.66
2018,3,18,7,30,528.0,75.0,1.1,8.1,210.0,55.76,45.34
2018,3,18,7,45,463.0,95.5,1.15,8.65,233.0,68.33,56.71
2018,3,18,8,0,398.0,116.0,1.2,9.2,256.0,80.94,67.86
2018,3,18,8,15,516.5,116.0,1.25,9.75,326.5,78.99,65.79
2018,3,18,8,30,635.0,116.0,1.3,10.3,397.0,113.77,71.74
2018,3,18,8,45,725.0,108.0,1.3,10.85,463.0,154.82,94.02
2018,3,18,9,0,815.0,100.0,1.3,11.4,529.0,210.63,135.08
2018,3,18,9,15,716.0,134.5,1.25,11.95,534.0,257.98,180.36
2018,3,18,9,30,617.0,169.0,1.2,12.5,539.0,300.31,221.13
2018,3,18,9,45,527.0,212.5,1.15,13.0,542.5,341.93,259.18
2018,3,18,10,0,437.0,256.0,1.1,13.5,546.0,374.08,287.65
2018,3,18,10,15,385.5,285.5,1.1,13.8,550.0,405.75,313.9
2018,3,18,10,30,334.0,315.0,1.1,14.1,554.0,428.43,332.14
2018,3,18,10,45,257.5,340.0,1.1,14.35,528.0,429.86,333.61
2018,3,18,11,0,181.0,365.0,1.1,14.6,502.0,426.47,330.7
2018,3,18,11,15,299.0,342.5,1.05,14.6,574.0,488.72,378.54
2018,3,18,11,30,417.0,320.0,1.0,14.6,646.0,560.66,432.41
2018,3,18,11,45,458.5,310.0,0.9,14.65,671.5,599.89,460.36
2018,3,18,12,0,500.0,300.0,0.8,14.7,697.0,640.26,488.89
2018,3,18,12,15,430.0,326.5,0.8,14.6,668.0,633.64,483.14
2018,3,18,12,30,360.0,353.0,0.8,14.5,639.0,618.65,471.83
2018,3,18,12,45,268.5,363.0,0.75,14.4,575.0,570.46,436.06
2018,3,18,13,0,177.0,373.0,0.7,14.3,511.0,511.03,391.93
2018,3,18,13,15,110.5,346.0,0.75,14.25,431.5,436.96,337.8
2018,3,18,13,30,44.0,319.0,0.8,14.2,352.0,350.99,273.12
2018,3,18,13,45,37.5,300.5,0.85,14.1,328.0,329.69,258.08
2018,3,18,14,0,31.0,282.0,0.9,14.0,304.0,307.78,241.92
2018,3,18,14,15,24.0,258.0,0.9,13.9,274.5,269.23,212.56
2018,3,18,14,30,17.0,234.0,0.9,13.8,245.0,240.29,190.4
2018,3,18,14,45,13.5,214.5,0.95,13.75,223.0,218.68,173.87
2018,3,18,15,0,10.0,195.0,1.0,13.7,201.0,196.92,157.0
2018,3,18,15,15,8.0,183.0,1.0,13.7,187.5,184.13,147.13
2018,3,18,15,30,6.0,171.0,1.0,13.7,174.0,171.38,137.21
2018,3,18,15,45,4.5,149.5,0.75,13.2,151.5,148.94,119.36
2018,3,18,16,0,3.0,128.0,0.5,12.7,129.0,126.4,101.22
2018,3,18,16,15,3.0,108.5,0.5,12.4,109.5,107.0,85.54
2018,3,18,16,30,3.0,89.0,0.5,12.1,90.0,87.46,69.43
2018,3,18,16,45,1.5,64.0,0.55,11.8,64.5,60.9,46.96
2018,3,18,17,0,0.0,39.0,0.6,11.5,39.0,36.21,25.72
2018,3,18,17,15,0.0,29.0,0.65,11.2,29.0,26.9,17.55
2018,3,18,17,30,0.0,19.0,0.7,10.9,19.0,17.61,9.3
2018,3,18,17,45,12.0,15.5,0.75,10.6,16.0,20.65,10.72
2018,3,18,18,0,24.0,12.0,0.8,10.3,13.0,26.05,0.0
2018,3,18,18,15,12.0,6.0,0.85,10.15,6.5,5.72,0.0
2018,3,18,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,3,18,18,45,0.0,0.0,0.9,9.85,0.0,0.0,0.0
2018,3,18,19,0,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,3,18,19,15,0.0,0.0,0.9,9.55,0.0,0.0,0.0
2018,3,18,19,30,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,3,18,19,45,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,3,18,20,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,3,18,20,15,0.0,0.0,0.85,8.95,0.0,0.0,0.0
2018,3,18,20,30,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,3,18,20,45,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,3,18,21,0,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,3,18,21,15,0.0,0.0,0.7,8.95,0.0,0.0,0.0
2018,3,18,21,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2018,3,18,21,45,0.0,0.0,0.55,9.05,0.0,0.0,0.0
2018,3,18,22,0,0.0,0.0,0.5,9.1,0.0,0.0,0.0
2018,3,18,22,15,0.0,0.0,0.45,8.95,0.0,0.0,0.0
2018,3,18,22,30,0.0,0.0,0.4,8.8,0.0,0.0,0.0
2018,3,18,22,45,0.0,0.0,0.4,8.7,0.0,0.0,0.0
2018,3,18,23,0,0.0,0.0,0.4,8.6,0.0,0.0,0.0
2018,3,18,23,15,0.0,0.0,0.4,8.4,0.0,0.0,0.0
2018,3,18,23,30,0.0,0.0,0.4,8.2,0.0,0.0,0.0
2018,3,18,23,45,0.0,0.0,0.4,8.05,0.0,0.0,0.0
2018,3,19,0,0,0.0,0.0,0.4,7.9,0.0,0.0,0.0
2018,3,19,0,15,0.0,0.0,0.4,7.65,0.0,0.0,0.0
2018,3,19,0,30,0.0,0.0,0.4,7.4,0.0,0.0,0.0
2018,3,19,0,45,0.0,0.0,0.4,7.2,0.0,0.0,0.0
2018,3,19,1,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2018,3,19,1,15,0.0,0.0,0.45,6.85,0.0,0.0,0.0
2018,3,19,1,30,0.0,0.0,0.5,6.7,0.0,0.0,0.0
2018,3,19,1,45,0.0,0.0,0.55,6.6,0.0,0.0,0.0
2018,3,19,2,0,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2018,3,19,2,15,0.0,0.0,0.7,6.3,0.0,0.0,0.0
2018,3,19,2,30,0.0,0.0,0.8,6.1,0.0,0.0,0.0
2018,3,19,2,45,0.0,0.0,0.85,5.9,0.0,0.0,0.0
2018,3,19,3,0,0.0,0.0,0.9,5.7,0.0,0.0,0.0
2018,3,19,3,15,0.0,0.0,0.95,5.55,0.0,0.0,0.0
2018,3,19,3,30,0.0,0.0,1.0,5.4,0.0,0.0,0.0
2018,3,19,3,45,0.0,0.0,1.05,5.25,0.0,0.0,0.0
2018,3,19,4,0,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,3,19,4,15,0.0,0.0,1.1,4.95,0.0,0.0,0.0
2018,3,19,4,30,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,3,19,4,45,0.0,0.0,1.1,4.65,0.0,0.0,0.0
2018,3,19,5,0,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2018,3,19,5,15,0.0,0.0,1.1,4.55,0.0,0.0,0.0
2018,3,19,5,30,0.0,0.0,1.1,4.6,0.0,0.0,0.0
2018,3,19,5,45,0.0,0.0,1.05,4.65,0.0,0.0,0.0
2018,3,19,6,0,0.0,0.0,1.0,4.7,0.0,0.0,0.0
2018,3,19,6,15,102.5,11.5,1.15,5.7,17.5,10.96,0.0
2018,3,19,6,30,205.0,23.0,1.3,6.7,35.0,19.27,0.0
2018,3,19,6,45,345.5,34.0,1.5,7.7,79.0,27.22,17.78
2018,3,19,7,0,486.0,45.0,1.7,8.7,123.0,34.78,25.53
2018,3,19,7,15,554.5,53.0,1.85,9.5,173.0,39.25,29.92
2018,3,19,7,30,623.0,61.0,2.0,10.3,223.0,43.55,33.93
2018,3,19,7,45,579.5,80.0,2.15,11.1,256.5,56.32,45.38
2018,3,19,8,0,536.0,99.0,2.3,11.9,290.0,68.48,56.06
2018,3,19,8,15,553.0,112.5,2.5,12.75,335.5,76.42,62.77
2018,3,19,8,30,570.0,126.0,2.7,13.6,381.0,121.15,78.12
2018,3,19,8,45,717.0,106.0,2.9,14.45,462.5,155.95,93.94
2018,3,19,9,0,864.0,86.0,3.1,15.3,544.0,211.42,132.54
2018,3,19,9,15,883.5,87.5,3.15,15.9,589.5,271.49,184.09
2018,3,19,9,30,903.0,89.0,3.2,16.5,635.0,326.54,232.81
2018,3,19,9,45,826.0,119.0,3.25,17.1,642.0,369.72,274.14
2018,3,19,10,0,749.0,149.0,3.3,17.7,649.0,405.83,307.99
2018,3,19,10,15,806.0,137.0,3.35,18.1,697.5,463.21,355.44
2018,3,19,10,30,863.0,125.0,3.4,18.5,746.0,520.03,401.73
2018,3,19,10,45,911.5,109.5,3.45,18.85,784.5,575.12,446.03
2018,3,19,11,0,960.0,94.0,3.5,19.2,823.0,629.05,488.68
2018,3,19,11,15,952.0,100.0,3.6,19.45,835.5,669.71,520.55
2018,3,19,11,30,944.0,106.0,3.7,19.7,848.0,707.46,549.59
2018,3,19,11,45,870.0,141.0,3.75,19.9,830.0,725.51,562.56
2018,3,19,12,0,796.0,176.0,3.8,20.1,812.0,736.98,570.32
2018,3,19,12,15,681.0,226.0,3.75,20.05,770.0,727.57,562.02
2018,3,19,12,30,566.0,276.0,3.7,20.0,728.0,708.41,546.44
2018,3,19,12,45,579.0,267.5,3.65,19.95,725.5,728.15,561.75
2018,3,19,13,0,592.0,259.0,3.6,19.9,723.0,746.13,575.51
2018,3,19,13,15,478.5,293.0,3.45,19.85,663.0,701.02,540.65
2018,3,19,13,30,365.0,327.0,3.3,19.8,603.0,643.8,497.11
2018,3,19,13,45,551.5,248.0,3.1,19.7,650.0,735.92,569.03
2018,3,19,14,0,738.0,169.0,2.9,19.6,697.0,821.73,632.8
2018,3,19,14,15,763.5,150.5,2.75,19.65,675.5,827.52,636.11
2018,3,19,14,30,789.0,132.0,2.6,19.7,654.0,826.07,635.09
2018,3,19,14,45,707.5,147.0,2.45,19.7,595.0,776.35,600.38
2018,3,19,15,0,626.0,162.0,2.3,19.7,536.0,721.17,561.59
2018,3,19,15,15,511.5,176.5,2.3,19.7,467.5,633.07,497.46
2018,3,19,15,30,397.0,191.0,2.3,19.7,399.0,552.37,437.16
2018,3,19,15,45,476.0,153.0,1.9,19.25,379.0,565.22,449.63
2018,3,19,16,0,555.0,115.0,1.5,18.8,359.0,577.35,460.07
2018,3,19,16,15,633.5,93.0,1.3,18.15,339.0,595.77,475.49
2018,3,19,16,30,712.0,71.0,1.1,17.5,319.0,606.45,484.0
2018,3,19,16,45,651.0,64.0,0.9,16.8,262.0,535.56,429.75
2018,3,19,17,0,590.0,57.0,0.7,16.1,205.0,466.91,375.68
2018,3,19,17,15,489.5,50.5,0.7,15.6,153.5,378.3,304.57
2018,3,19,17,30,389.0,44.0,0.7,15.1,102.0,295.99,235.34
2018,3,19,17,45,260.5,32.0,0.75,14.6,64.0,200.81,148.95
2018,3,19,18,0,132.0,20.0,0.8,14.1,26.0,102.01,0.0
2018,3,19,18,15,66.0,10.0,0.75,13.9,13.0,37.49,0.0
2018,3,19,18,30,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,3,19,18,45,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,3,19,19,0,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,3,19,19,15,0.0,0.0,0.7,13.15,0.0,0.0,0.0
2018,3,19,19,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,3,19,19,45,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,3,19,20,0,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,3,19,20,15,0.0,0.0,0.75,12.35,0.0,0.0,0.0
2018,3,19,20,30,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,3,19,20,45,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,3,19,21,0,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,3,19,21,15,0.0,0.0,1.0,11.35,0.0,0.0,0.0
2018,3,19,21,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,3,19,21,45,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,3,19,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,3,19,22,15,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,3,19,22,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,3,19,22,45,0.0,0.0,1.0,10.65,0.0,0.0,0.0
2018,3,19,23,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,3,19,23,15,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,3,19,23,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,3,19,23,45,0.0,0.0,1.0,10.15,0.0,0.0,0.0
2018,3,20,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,3,20,0,15,0.0,0.0,1.0,10.05,0.0,0.0,0.0
2018,3,20,0,30,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,3,20,0,45,0.0,0.0,0.95,10.1,0.0,0.0,0.0
2018,3,20,1,0,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,3,20,1,15,0.0,0.0,0.95,10.2,0.0,0.0,0.0
2018,3,20,1,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,3,20,1,45,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,3,20,2,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,3,20,2,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2018,3,20,2,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,3,20,2,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,3,20,3,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,3,20,3,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2018,3,20,3,30,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,3,20,3,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,3,20,4,0,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,3,20,4,15,0.0,0.0,1.2,10.45,0.0,0.0,0.0
2018,3,20,4,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,3,20,4,45,0.0,0.0,1.25,10.35,0.0,0.0,0.0
2018,3,20,5,0,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,3,20,5,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,3,20,5,30,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,3,20,5,45,0.0,0.0,2.25,10.9,0.0,0.0,0.0
2018,3,20,6,0,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,3,20,6,15,0.0,2.0,2.75,11.15,2.0,1.91,0.0
2018,3,20,6,30,0.0,4.0,2.9,11.2,4.0,3.7,0.0
2018,3,20,6,45,0.0,5.5,3.05,11.25,5.5,5.09,0.0
2018,3,20,7,0,0.0,7.0,3.2,11.3,7.0,6.48,0.11
2018,3,20,7,15,0.0,8.5,3.0,11.3,8.5,7.87,1.45
2018,3,20,7,30,0.0,10.0,2.8,11.3,10.0,9.26,2.76
2018,3,20,7,45,0.0,12.5,2.65,11.3,12.5,11.58,4.88
2018,3,20,8,0,0.0,15.0,2.5,11.3,15.0,13.91,6.98
2018,3,20,8,15,0.0,18.5,2.65,11.4,18.5,17.16,9.89
2018,3,20,8,30,0.0,22.0,2.8,11.5,22.0,20.42,11.98
2018,3,20,8,45,0.0,28.0,2.95,11.6,28.0,26.01,16.72
2018,3,20,9,0,0.0,34.0,3.1,11.7,34.0,31.6,21.42
2018,3,20,9,15,0.0,42.5,3.25,11.85,42.5,39.53,28.07
2018,3,20,9,30,0.0,51.0,3.4,12.0,51.0,47.46,34.67
2018,3,20,9,45,0.0,52.0,3.55,12.15,52.0,48.41,35.35
2018,3,20,10,0,0.0,53.0,3.7,12.3,53.0,49.36,36.04
2018,3,20,10,15,0.0,76.0,3.85,12.4,76.0,70.86,53.94
2018,3,20,10,30,0.0,99.0,4.0,12.5,99.0,92.3,71.63
2018,3,20,10,45,0.0,97.5,4.1,12.65,97.5,90.95,70.35
2018,3,20,11,0,0.0,96.0,4.2,12.8,96.0,89.58,69.1
2018,3,20,11,15,0.0,84.0,4.3,12.95,84.0,78.41,59.76
2018,3,20,11,30,0.0,72.0,4.4,13.1,72.0,67.19,50.4
2018,3,20,11,45,0.0,69.5,4.5,13.2,69.5,64.86,48.43
2018,3,20,12,0,0.0,67.0,4.6,13.3,67.0,62.53,46.46
2018,3,20,12,15,0.0,68.0,4.65,13.45,68.0,63.46,47.21
2018,3,20,12,30,0.0,69.0,4.7,13.6,69.0,64.4,47.96
2018,3,20,12,45,0.0,67.0,4.75,13.7,67.0,62.52,46.4
2018,3,20,13,0,0.0,65.0,4.8,13.8,65.0,60.64,44.86
2018,3,20,13,15,0.0,68.5,4.65,13.8,68.5,63.91,47.6
2018,3,20,13,30,0.0,72.0,4.5,13.8,72.0,67.17,50.35
2018,3,20,13,45,0.0,70.0,4.4,13.85,70.0,65.28,48.84
2018,3,20,14,0,0.0,68.0,4.3,13.9,68.0,63.4,47.34
2018,3,20,14,15,0.0,66.0,4.2,13.9,66.0,61.51,45.86
2018,3,20,14,30,0.0,64.0,4.1,13.9,64.0,59.62,44.38
2018,3,20,14,45,0.0,63.0,3.95,13.85,63.0,58.67,43.71
2018,3,20,15,0,0.0,62.0,3.8,13.8,62.0,57.72,43.04
2018,3,20,15,15,0.0,69.5,3.8,13.8,69.5,64.71,49.03
2018,3,20,15,30,0.0,77.0,3.8,13.8,77.0,71.7,55.06
2018,3,20,15,45,0.5,92.5,3.65,13.65,92.5,87.01,68.18
2018,3,20,16,0,1.0,108.0,3.5,13.5,108.0,103.65,82.45
2018,3,20,16,15,4.0,109.0,3.45,13.4,110.0,108.09,86.55
2018,3,20,16,30,7.0,110.0,3.4,13.3,112.0,113.25,91.21
2018,3,20,16,45,6.5,88.0,3.35,13.2,90.0,90.39,71.94
2018,3,20,17,0,6.0,66.0,3.3,13.1,68.0,67.27,52.17
2018,3,20,17,15,3.0,49.0,3.2,12.95,50.0,48.1,35.48
2018,3,20,17,30,0.0,32.0,3.1,12.8,32.0,29.72,19.37
2018,3,20,17,45,5.0,21.0,3.0,12.7,21.5,22.05,11.94
2018,3,20,18,0,10.0,10.0,2.9,12.6,11.0,14.08,0.0
2018,3,20,18,15,5.0,5.0,2.85,12.6,5.5,6.9,0.0
2018,3,20,18,30,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,3,20,18,45,0.0,0.0,2.75,12.55,0.0,0.0,0.0
2018,3,20,19,0,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,3,20,19,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,3,20,19,30,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,3,20,19,45,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2018,3,20,20,0,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,3,20,20,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,3,20,20,30,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,3,20,20,45,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2018,3,20,21,0,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,3,20,21,15,0.0,0.0,2.35,12.45,0.0,0.0,0.0
2018,3,20,21,30,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,3,20,21,45,0.0,0.0,2.0,12.35,0.0,0.0,0.0
2018,3,20,22,0,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,3,20,22,15,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,3,20,22,30,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,3,20,22,45,0.0,0.0,1.5,12.05,0.0,0.0,0.0
2018,3,20,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,3,20,23,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2018,3,20,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,3,20,23,45,0.0,0.0,1.5,12.05,0.0,0.0,0.0
2018,3,21,0,0,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,3,21,0,15,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,3,21,0,30,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,3,21,0,45,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,3,21,1,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,3,21,1,15,0.0,0.0,1.15,12.2,0.0,0.0,0.0
2018,3,21,1,30,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,3,21,1,45,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,3,21,2,0,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,3,21,2,15,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,3,21,2,30,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,3,21,2,45,0.0,0.0,1.75,13.1,0.0,0.0,0.0
2018,3,21,3,0,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,3,21,3,15,0.0,0.0,2.0,13.45,0.0,0.0,0.0
2018,3,21,3,30,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,3,21,3,45,0.0,0.0,2.15,13.8,0.0,0.0,0.0
2018,3,21,4,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,3,21,4,15,0.0,0.0,2.2,14.05,0.0,0.0,0.0
2018,3,21,4,30,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,3,21,4,45,0.0,0.0,2.15,14.15,0.0,0.0,0.0
2018,3,21,5,0,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,3,21,5,15,0.0,0.0,2.0,14.25,0.0,0.0,0.0
2018,3,21,5,30,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,3,21,5,45,4.0,1.0,1.85,14.35,1.0,0.0,0.0
2018,3,21,6,0,8.0,2.0,1.8,14.4,2.0,0.0,0.0
2018,3,21,6,15,8.0,9.5,1.95,14.55,10.0,9.05,0.0
2018,3,21,6,30,8.0,17.0,2.1,14.7,18.0,15.83,2.57
2018,3,21,6,45,4.0,31.5,2.3,14.85,32.0,29.01,19.07
2018,3,21,7,0,0.0,46.0,2.5,15.0,46.0,42.02,31.27
2018,3,21,7,15,1.0,60.5,2.65,15.15,61.0,54.95,43.13
2018,3,21,7,30,2.0,75.0,2.8,15.3,76.0,67.8,54.7
2018,3,21,7,45,1.0,80.0,2.95,15.4,80.5,72.9,59.23
2018,3,21,8,0,0.0,85.0,3.1,15.5,85.0,77.84,63.47
2018,3,21,8,15,1.5,108.0,3.2,15.65,108.5,97.49,76.71
2018,3,21,8,30,3.0,131.0,3.3,15.8,132.0,117.59,93.03
2018,3,21,8,45,20.0,172.5,3.35,16.0,183.0,154.69,122.37
2018,3,21,9,0,37.0,214.0,3.4,16.2,234.0,186.36,146.9
2018,3,21,9,15,56.5,242.0,3.45,16.35,275.5,217.25,170.74
2018,3,21,9,30,76.0,270.0,3.5,16.5,317.0,250.67,196.69
2018,3,21,9,45,74.5,283.5,3.55,16.7,331.5,268.33,210.64
2018,3,21,10,0,73.0,297.0,3.6,16.9,346.0,285.77,224.33
2018,3,21,10,15,69.0,310.0,3.7,17.05,358.0,301.55,236.66
2018,3,21,10,30,65.0,323.0,3.8,17.2,370.0,316.95,248.55
2018,3,21,10,45,50.0,317.5,3.9,17.35,354.5,310.54,243.38
2018,3,21,11,0,35.0,312.0,4.0,17.5,339.0,302.26,236.67
2018,3,21,11,15,46.5,330.5,4.0,17.6,367.0,329.74,257.97
2018,3,21,11,30,58.0,349.0,4.0,17.7,395.0,358.43,280.04
2018,3,21,11,45,101.5,369.0,4.05,17.8,450.5,411.53,321.41
2018,3,21,12,0,145.0,389.0,4.1,17.9,506.0,470.25,366.61
2018,3,21,12,15,236.5,380.0,4.1,17.95,571.0,538.95,420.26
2018,3,21,12,30,328.0,371.0,4.1,18.0,636.0,616.2,479.54
2018,3,21,12,45,237.5,367.0,4.05,18.05,557.5,553.5,431.11
2018,3,21,13,0,147.0,363.0,4.0,18.1,479.0,479.16,373.81
2018,3,21,13,15,99.5,343.5,4.05,18.15,421.5,418.8,327.64
2018,3,21,13,30,52.0,324.0,4.1,18.2,364.0,363.3,284.31
2018,3,21,13,45,54.0,318.5,4.1,18.2,358.5,362.71,284.49
2018,3,21,14,0,56.0,313.0,4.1,18.2,353.0,361.98,284.45
2018,3,21,14,15,52.5,293.0,4.15,18.2,329.5,340.85,268.61
2018,3,21,14,30,49.0,273.0,4.2,18.2,306.0,319.18,252.34
2018,3,21,14,45,42.5,255.5,4.2,18.2,283.0,297.27,235.6
2018,3,21,15,0,36.0,238.0,4.2,18.2,260.0,275.09,218.54
2018,3,21,15,15,25.5,205.5,4.2,18.2,220.5,222.02,176.62
2018,3,21,15,30,15.0,173.0,4.2,18.2,181.0,180.51,143.43
2018,3,21,15,45,44.5,175.5,3.85,17.95,196.0,218.22,175.57
2018,3,21,16,0,74.0,178.0,3.5,17.7,211.0,246.65,199.92
2018,3,21,16,15,48.0,137.5,3.2,17.4,158.0,180.5,146.02
2018,3,21,16,30,22.0,97.0,2.9,17.1,105.0,115.45,92.07
2018,3,21,16,45,13.0,83.0,2.6,16.75,87.5,89.01,69.96
2018,3,21,17,0,4.0,69.0,2.3,16.4,70.0,69.29,53.14
2018,3,21,17,15,2.0,52.0,2.25,16.15,52.5,50.84,37.31
2018,3,21,17,30,0.0,35.0,2.2,15.9,35.0,32.51,21.46
2018,3,21,17,45,5.0,23.5,2.15,15.6,24.0,24.39,13.76
2018,3,21,18,0,10.0,12.0,2.1,15.3,13.0,15.99,0.0
2018,3,21,18,15,5.0,6.0,2.1,15.15,6.5,7.86,0.0
2018,3,21,18,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2018,3,21,18,45,0.0,0.0,2.05,14.85,0.0,0.0,0.0
2018,3,21,19,0,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,3,21,19,15,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,3,21,19,30,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,3,21,19,45,0.0,0.0,1.65,14.35,0.0,0.0,0.0
2018,3,21,20,0,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,3,21,20,15,0.0,0.0,1.45,14.15,0.0,0.0,0.0
2018,3,21,20,30,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,3,21,20,45,0.0,0.0,1.35,14.05,0.0,0.0,0.0
2018,3,21,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,3,21,21,15,0.0,0.0,1.55,14.05,0.0,0.0,0.0
2018,3,21,21,30,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,3,21,21,45,0.0,0.0,2.05,14.1,0.0,0.0,0.0
2018,3,21,22,0,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,3,21,22,15,0.0,0.0,2.35,14.05,0.0,0.0,0.0
2018,3,21,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,3,21,22,45,0.0,0.0,2.45,13.9,0.0,0.0,0.0
2018,3,21,23,0,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,3,21,23,15,0.0,0.0,2.45,13.75,0.0,0.0,0.0
2018,3,21,23,30,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,3,21,23,45,0.0,0.0,2.35,13.6,0.0,0.0,0.0
2018,3,22,0,0,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,3,22,0,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2018,3,22,0,30,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,3,22,0,45,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,3,22,1,0,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,3,22,1,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2018,3,22,1,30,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,3,22,1,45,0.0,0.0,2.5,13.45,0.0,0.0,0.0
2018,3,22,2,0,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,3,22,2,15,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,3,22,2,30,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,3,22,2,45,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,3,22,3,0,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,3,22,3,15,0.0,0.0,2.55,13.35,0.0,0.0,0.0
2018,3,22,3,30,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,3,22,3,45,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,3,22,4,0,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,3,22,4,15,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,3,22,4,30,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,3,22,4,45,0.0,0.0,2.85,13.35,0.0,0.0,0.0
2018,3,22,5,0,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,3,22,5,15,0.0,0.0,2.95,13.4,0.0,0.0,0.0
2018,3,22,5,30,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,3,22,5,45,4.5,1.0,3.1,13.45,1.0,0.0,0.0
2018,3,22,6,0,9.0,2.0,3.2,13.5,2.0,0.0,0.0
2018,3,22,6,15,9.0,4.0,3.3,13.6,4.5,3.81,0.0
2018,3,22,6,30,9.0,6.0,3.4,13.7,7.0,5.68,0.0
2018,3,22,6,45,4.5,8.5,3.5,13.8,9.0,7.98,1.21
2018,3,22,7,0,0.0,11.0,3.6,13.9,11.0,10.18,3.36
2018,3,22,7,15,0.0,12.5,3.7,14.05,12.5,11.58,4.71
2018,3,22,7,30,0.0,14.0,3.8,14.2,14.0,12.97,6.0
2018,3,22,7,45,0.0,21.0,3.9,14.35,21.0,19.47,11.84
2018,3,22,8,0,0.0,28.0,4.0,14.5,28.0,25.98,17.63
2018,3,22,8,15,0.0,38.5,4.15,14.8,38.5,35.76,24.86
2018,3,22,8,30,0.0,49.0,4.3,15.1,49.0,45.55,33.02
2018,3,22,8,45,0.0,69.5,4.45,15.4,69.5,64.68,48.94
2018,3,22,9,0,0.0,90.0,4.6,15.7,90.0,83.82,64.66
2018,3,22,9,15,5.0,119.0,4.65,16.0,122.0,110.89,86.58
2018,3,22,9,30,10.0,148.0,4.7,16.3,154.0,138.41,108.66
2018,3,22,9,45,7.0,139.0,4.8,16.6,143.5,130.44,101.91
2018,3,22,10,0,4.0,130.0,4.9,16.9,133.0,121.86,94.7
2018,3,22,10,15,4.0,139.5,4.85,16.95,142.5,130.82,101.81
2018,3,22,10,30,4.0,149.0,4.8,17.0,152.0,139.82,108.92
2018,3,22,10,45,21.0,219.0,4.75,17.05,235.0,210.33,165.43
2018,3,22,11,0,38.0,289.0,4.7,17.1,318.0,284.22,223.7
2018,3,22,11,15,80.0,325.0,4.6,17.05,388.0,345.86,272.2
2018,3,22,11,30,122.0,361.0,4.5,17.0,458.0,411.78,323.52
2018,3,22,11,45,168.0,360.0,4.45,17.0,495.5,451.18,354.51
2018,3,22,12,0,214.0,359.0,4.4,17.0,533.0,493.06,387.36
2018,3,22,12,15,182.5,357.0,4.3,16.9,505.0,478.01,375.39
2018,3,22,12,30,151.0,355.0,4.2,16.8,477.0,460.58,361.69
2018,3,22,12,45,180.5,343.0,4.1,16.7,487.5,479.91,377.65
2018,3,22,13,0,210.0,331.0,4.0,16.6,498.0,499.45,393.69
2018,3,22,13,15,191.5,343.0,3.95,16.4,493.0,503.23,396.42
2018,3,22,13,30,173.0,355.0,3.9,16.2,488.0,506.31,398.71
2018,3,22,13,45,134.5,340.5,3.8,16.0,442.0,464.18,366.38
2018,3,22,14,0,96.0,326.0,3.7,15.8,396.0,410.17,324.82
2018,3,22,14,15,84.5,300.5,3.7,15.55,360.0,376.46,299.59
2018,3,22,14,30,73.0,275.0,3.7,15.3,324.0,341.95,273.37
2018,3,22,14,45,42.0,223.0,3.7,15.0,251.0,261.4,209.67
2018,3,22,15,0,11.0,171.0,3.7,14.7,178.0,173.07,138.15
2018,3,22,15,15,50.5,178.5,3.7,14.7,206.0,223.12,180.96
2018,3,22,15,30,90.0,186.0,3.7,14.7,234.0,276.63,225.95
2018,3,22,15,45,147.0,169.5,3.75,13.8,239.5,303.61,251.0
2018,3,22,16,0,204.0,153.0,3.8,12.9,245.0,339.66,283.3
2018,3,22,16,15,336.0,130.0,3.8,12.45,259.5,420.58,352.86
2018,3,22,16,30,468.0,107.0,3.8,12.0,274.0,478.62,402.76
2018,3,22,16,45,435.0,93.5,3.75,11.6,229.5,426.84,360.43
2018,3,22,17,0,402.0,80.0,3.7,11.2,185.0,375.98,317.81
2018,3,22,17,15,329.5,66.5,3.6,10.8,139.5,302.72,254.48
2018,3,22,17,30,257.0,53.0,3.5,10.4,94.0,234.63,193.75
2018,3,22,17,45,172.0,37.5,3.35,10.05,60.5,163.33,127.18
2018,3,22,18,0,87.0,22.0,3.2,9.7,27.0,79.16,5.86
2018,3,22,18,15,43.5,11.0,3.1,9.45,13.5,29.22,0.0
2018,3,22,18,30,0.0,0.0,3.0,9.2,0.0,0.0,0.0
2018,3,22,18,45,0.0,0.0,2.85,8.95,0.0,0.0,0.0
2018,3,22,19,0,0.0,0.0,2.7,8.7,0.0,0.0,0.0
2018,3,22,19,15,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2018,3,22,19,30,0.0,0.0,2.6,8.3,0.0,0.0,0.0
2018,3,22,19,45,0.0,0.0,2.55,8.1,0.0,0.0,0.0
2018,3,22,20,0,0.0,0.0,2.5,7.9,0.0,0.0,0.0
2018,3,22,20,15,0.0,0.0,2.35,7.6,0.0,0.0,0.0
2018,3,22,20,30,0.0,0.0,2.2,7.3,0.0,0.0,0.0
2018,3,22,20,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2018,3,22,21,0,0.0,0.0,1.9,6.7,0.0,0.0,0.0
2018,3,22,21,15,0.0,0.0,1.8,6.4,0.0,0.0,0.0
2018,3,22,21,30,0.0,0.0,1.7,6.1,0.0,0.0,0.0
2018,3,22,21,45,0.0,0.0,1.6,5.8,0.0,0.0,0.0
2018,3,22,22,0,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2018,3,22,22,15,0.0,0.0,1.45,5.3,0.0,0.0,0.0
2018,3,22,22,30,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,3,22,22,45,0.0,0.0,1.35,4.9,0.0,0.0,0.0
2018,3,22,23,0,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,3,22,23,15,0.0,0.0,1.25,4.55,0.0,0.0,0.0
2018,3,22,23,30,0.0,0.0,1.2,4.4,0.0,0.0,0.0
2018,3,22,23,45,0.0,0.0,1.2,4.3,0.0,0.0,0.0
2018,3,23,0,0,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,3,23,0,15,0.0,0.0,1.15,4.1,0.0,0.0,0.0
2018,3,23,0,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2018,3,23,0,45,0.0,0.0,1.1,3.95,0.0,0.0,0.0
2018,3,23,1,0,0.0,0.0,1.1,3.9,0.0,0.0,0.0
2018,3,23,1,15,0.0,0.0,1.1,3.85,0.0,0.0,0.0
2018,3,23,1,30,0.0,0.0,1.1,3.8,0.0,0.0,0.0
2018,3,23,1,45,0.0,0.0,1.1,3.75,0.0,0.0,0.0
2018,3,23,2,0,0.0,0.0,1.1,3.7,0.0,0.0,0.0
2018,3,23,2,15,0.0,0.0,1.1,3.65,0.0,0.0,0.0
2018,3,23,2,30,0.0,0.0,1.1,3.6,0.0,0.0,0.0
2018,3,23,2,45,0.0,0.0,1.1,3.6,0.0,0.0,0.0
2018,3,23,3,0,0.0,0.0,1.1,3.6,0.0,0.0,0.0
2018,3,23,3,15,0.0,0.0,1.1,3.6,0.0,0.0,0.0
2018,3,23,3,30,0.0,0.0,1.1,3.6,0.0,0.0,0.0
2018,3,23,3,45,0.0,0.0,1.1,3.65,0.0,0.0,0.0
2018,3,23,4,0,0.0,0.0,1.1,3.7,0.0,0.0,0.0
2018,3,23,4,15,0.0,0.0,1.05,3.75,0.0,0.0,0.0
2018,3,23,4,30,0.0,0.0,1.0,3.8,0.0,0.0,0.0
2018,3,23,4,45,0.0,0.0,1.0,3.85,0.0,0.0,0.0
2018,3,23,5,0,0.0,0.0,1.0,3.9,0.0,0.0,0.0
2018,3,23,5,15,0.0,0.0,0.95,4.15,0.0,0.0,0.0
2018,3,23,5,30,0.0,0.0,0.9,4.4,0.0,0.0,0.0
2018,3,23,5,45,8.0,1.0,0.85,4.7,1.0,0.0,0.0
2018,3,23,6,0,16.0,2.0,0.8,5.0,2.0,0.0,0.0
2018,3,23,6,15,144.5,16.5,1.05,5.8,27.0,15.73,0.0
2018,3,23,6,30,273.0,31.0,1.3,6.6,52.0,26.25,12.94
2018,3,23,6,45,405.0,40.5,1.55,7.35,99.5,32.31,22.94
2018,3,23,7,0,537.0,50.0,1.8,8.1,147.0,38.26,28.95
2018,3,23,7,15,612.5,56.5,2.0,8.65,201.5,41.3,32.01
2018,3,23,7,30,688.0,63.0,2.2,9.2,256.0,44.31,34.81
2018,3,23,7,45,737.0,67.0,2.35,9.7,311.5,49.79,39.71
2018,3,23,8,0,786.0,71.0,2.5,10.2,367.0,50.9,40.56
2018,3,23,8,15,818.0,74.5,2.5,10.7,421.0,69.78,41.39
2018,3,23,8,30,850.0,78.0,2.5,11.2,475.0,122.27,65.68
2018,3,23,8,45,873.5,80.5,2.5,11.7,525.5,176.16,104.0
2018,3,23,9,0,897.0,83.0,2.5,12.2,576.0,238.53,155.82
2018,3,23,9,15,912.5,84.5,2.4,12.65,620.5,293.42,204.52
2018,3,23,9,30,928.0,86.0,2.3,13.1,665.0,348.98,254.32
2018,3,23,9,45,939.0,88.0,2.2,13.5,703.5,403.84,303.03
2018,3,23,10,0,950.0,90.0,2.1,13.9,742.0,458.45,350.24
2018,3,23,10,15,957.5,91.5,2.05,14.25,773.5,510.6,394.28
2018,3,23,10,30,965.0,93.0,2.0,14.6,805.0,561.7,436.04
2018,3,23,10,45,970.5,94.5,2.0,14.95,829.5,610.45,474.89
2018,3,23,11,0,976.0,96.0,2.0,15.3,854.0,657.55,511.32
2018,3,23,11,15,980.0,96.0,2.05,15.55,870.0,700.49,544.26
2018,3,23,11,30,984.0,96.0,2.1,15.8,886.0,741.22,574.88
2018,3,23,11,45,983.5,96.0,2.2,16.05,892.0,776.44,600.8
2018,3,23,12,0,983.0,96.0,2.3,16.3,898.0,808.81,623.29
2018,3,23,12,15,982.5,96.0,2.45,16.4,897.0,838.2,644.42
2018,3,23,12,30,982.0,96.0,2.6,16.5,896.0,864.49,663.46
2018,3,23,12,45,980.0,95.5,2.7,16.6,886.5,885.87,678.8
2018,3,23,13,0,978.0,95.0,2.8,16.7,877.0,903.89,691.95
2018,3,23,13,15,973.0,94.5,2.9,16.65,858.5,915.96,701.55
2018,3,23,13,30,968.0,94.0,3.0,16.6,840.0,924.48,708.89
2018,3,23,13,45,961.0,92.5,3.05,16.6,813.5,926.67,711.53
2018,3,23,14,0,954.0,91.0,3.1,16.6,787.0,925.26,711.89
2018,3,23,14,15,945.0,89.5,3.1,16.4,754.0,918.6,708.96
2018,3,23,14,30,936.0,88.0,3.1,16.2,721.0,908.5,703.8
2018,3,23,14,45,854.0,106.0,3.15,16.05,658.5,861.63,672.97
2018,3,23,15,0,772.0,124.0,3.2,15.9,596.0,810.42,638.84
2018,3,23,15,15,547.5,168.0,3.2,15.9,490.5,660.25,528.85
2018,3,23,15,30,323.0,212.0,3.2,15.9,385.0,509.01,411.06
2018,3,23,15,45,272.5,198.5,3.25,15.3,335.0,450.43,367.35
2018,3,23,16,0,222.0,185.0,3.3,14.7,285.0,393.09,322.98
2018,3,23,16,15,258.5,159.5,3.15,14.15,262.5,387.05,320.69
2018,3,23,16,30,295.0,134.0,3.0,13.6,240.0,377.48,314.92
2018,3,23,16,45,259.0,115.0,2.85,13.1,197.5,323.41,270.81
2018,3,23,17,0,223.0,96.0,2.7,12.6,155.0,270.82,226.83
2018,3,23,17,15,182.5,77.5,2.45,11.8,118.5,218.06,181.48
2018,3,23,17,30,142.0,59.0,2.2,11.0,82.0,167.88,137.09
2018,3,23,17,45,143.0,40.0,1.95,10.2,56.0,141.28,109.99
2018,3,23,18,0,144.0,21.0,1.7,9.4,30.0,113.1,25.76
2018,3,23,18,15,72.0,10.5,1.7,9.15,15.0,41.18,0.0
2018,3,23,18,30,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,3,23,18,45,0.0,0.0,1.65,8.65,0.0,0.0,0.0
2018,3,23,19,0,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,3,23,19,15,0.0,0.0,1.55,8.2,0.0,0.0,0.0
2018,3,23,19,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,3,23,19,45,0.0,0.0,1.45,7.8,0.0,0.0,0.0
2018,3,23,20,0,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,3,23,20,15,0.0,0.0,1.35,7.45,0.0,0.0,0.0
2018,3,23,20,30,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,3,23,20,45,0.0,0.0,1.25,7.15,0.0,0.0,0.0
2018,3,23,21,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,3,23,21,15,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,3,23,21,30,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,3,23,21,45,0.0,0.0,1.15,6.75,0.0,0.0,0.0
2018,3,23,22,0,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,3,23,22,15,0.0,0.0,1.1,6.65,0.0,0.0,0.0
2018,3,23,22,30,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,3,23,22,45,0.0,0.0,1.1,6.55,0.0,0.0,0.0
2018,3,23,23,0,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,3,23,23,15,0.0,0.0,1.1,6.45,0.0,0.0,0.0
2018,3,23,23,30,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,3,23,23,45,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,3,24,0,0,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,3,24,0,15,0.0,0.0,1.1,6.35,0.0,0.0,0.0
2018,3,24,0,30,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,3,24,0,45,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,3,24,1,0,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,3,24,1,15,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,3,24,1,30,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,3,24,1,45,0.0,0.0,1.1,6.25,0.0,0.0,0.0
2018,3,24,2,0,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,3,24,2,15,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,3,24,2,30,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,3,24,2,45,0.0,0.0,1.1,6.15,0.0,0.0,0.0
2018,3,24,3,0,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,3,24,3,15,0.0,0.0,1.15,6.15,0.0,0.0,0.0
2018,3,24,3,30,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,3,24,3,45,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,3,24,4,0,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,3,24,4,15,0.0,0.0,1.2,6.25,0.0,0.0,0.0
2018,3,24,4,30,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,3,24,4,45,0.0,0.0,1.2,6.35,0.0,0.0,0.0
2018,3,24,5,0,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,3,24,5,15,0.0,0.0,1.15,6.65,0.0,0.0,0.0
2018,3,24,5,30,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,3,24,5,45,5.5,1.0,1.05,7.15,1.0,0.0,0.0
2018,3,24,6,0,11.0,2.0,1.0,7.4,2.0,0.0,0.0
2018,3,24,6,15,98.5,17.5,1.2,7.9,25.0,16.68,0.0
2018,3,24,6,30,186.0,33.0,1.4,8.4,48.0,26.08,13.98
2018,3,24,6,45,256.5,47.5,1.6,8.95,85.0,36.69,26.74
2018,3,24,7,0,327.0,62.0,1.8,9.5,122.0,46.84,36.51
2018,3,24,7,15,404.0,71.5,1.85,9.85,170.0,52.71,42.16
2018,3,24,7,30,481.0,81.0,1.9,10.2,218.0,58.64,47.62
2018,3,24,7,45,358.5,114.5,1.95,10.55,228.0,80.64,67.3
2018,3,24,8,0,236.0,148.0,2.0,10.9,238.0,107.88,91.28
2018,3,24,8,15,269.0,166.0,2.1,11.15,282.5,128.36,98.83
2018,3,24,8,30,302.0,184.0,2.2,11.4,327.0,162.89,120.3
2018,3,24,8,45,231.0,212.5,2.25,11.65,328.5,194.1,147.08
2018,3,24,9,0,160.0,241.0,2.3,11.9,330.0,224.68,174.97
2018,3,24,9,15,143.5,254.0,2.45,12.15,338.5,243.31,191.02
