Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,13,6,15,0.0,22.5,2.15,14.05,22.5,20.86,13.05
2018,5,13,6,30,0.0,29.0,2.1,14.5,29.0,26.9,18.51
2018,5,13,6,45,0.0,48.0,2.05,14.9,48.0,44.59,34.27
2018,5,13,7,0,0.0,67.0,2.0,15.3,67.0,62.33,49.83
2018,5,13,7,15,0.0,87.0,1.95,15.9,87.0,80.32,65.31
2018,5,13,7,30,0.0,107.0,1.9,16.5,107.0,97.86,76.39
2018,5,13,7,45,1.5,127.0,1.85,17.1,128.0,115.61,90.42
2018,5,13,8,0,3.0,147.0,1.8,17.7,149.0,133.6,104.41
2018,5,13,8,15,14.0,192.0,1.8,18.3,201.0,174.67,136.32
2018,5,13,8,30,25.0,237.0,1.8,18.9,253.0,216.82,168.5
2018,5,13,8,45,127.5,268.5,1.75,19.55,359.5,263.77,201.91
2018,5,13,9,0,230.0,300.0,1.7,20.2,466.0,328.89,249.93
2018,5,13,9,15,512.0,223.5,1.75,20.8,620.0,398.27,300.77
2018,5,13,9,30,794.0,147.0,1.8,21.4,774.0,499.95,377.09
2018,5,13,9,45,843.5,129.0,1.8,22.0,820.0,554.47,418.52
2018,5,13,10,0,893.0,111.0,1.8,22.6,866.0,608.37,458.89
2018,5,13,10,15,899.5,112.0,1.9,23.1,893.0,654.45,493.03
2018,5,13,10,30,906.0,113.0,2.0,23.6,920.0,699.43,525.58
2018,5,13,10,45,911.0,113.5,2.05,24.1,940.0,741.65,555.08
2018,5,13,11,0,916.0,114.0,2.1,24.6,960.0,782.29,581.24
2018,5,13,11,15,918.5,114.5,2.2,24.9,972.0,819.24,605.5
2018,5,13,11,30,921.0,115.0,2.3,25.2,984.0,854.11,628.27
2018,5,13,11,45,921.5,115.5,2.4,25.5,988.5,885.09,648.38
2018,5,13,12,0,922.0,116.0,2.5,25.8,993.0,913.62,666.85
2018,5,13,12,15,913.5,121.0,2.6,25.9,987.5,935.78,681.71
2018,5,13,12,30,905.0,126.0,2.7,26.0,982.0,954.97,694.75
2018,5,13,12,45,892.5,132.0,2.8,26.15,968.0,968.39,703.99
2018,5,13,13,0,880.0,138.0,2.9,26.3,954.0,978.68,711.36
2018,5,13,13,15,875.0,137.5,3.0,26.25,935.0,986.67,717.92
2018,5,13,13,30,870.0,137.0,3.1,26.2,916.0,991.58,722.62
2018,5,13,13,45,862.5,136.0,3.2,26.2,890.0,990.46,723.39
2018,5,13,14,0,855.0,135.0,3.3,26.2,864.0,986.26,722.31
2018,5,13,14,15,845.5,133.0,3.35,26.0,831.0,976.05,717.59
2018,5,13,14,30,836.0,131.0,3.4,25.8,798.0,971.58,716.81
2018,5,13,14,45,823.0,129.0,3.45,25.6,759.5,952.25,706.21
2018,5,13,15,0,810.0,127.0,3.5,25.4,721.0,930.24,693.91
2018,5,13,15,15,795.0,124.0,3.5,25.4,678.0,902.69,677.0
2018,5,13,15,30,780.0,121.0,3.5,25.4,635.0,872.85,658.5
2018,5,13,15,45,758.0,118.5,3.55,24.75,587.5,835.19,636.36
2018,5,13,16,0,736.0,116.0,3.6,24.1,540.0,800.58,616.01
2018,5,13,16,15,707.5,112.0,3.6,23.65,489.5,753.17,585.35
2018,5,13,16,30,679.0,108.0,3.6,23.2,439.0,705.17,553.69
2018,5,13,16,45,642.5,102.5,3.55,22.7,387.5,648.84,514.97
2018,5,13,17,0,606.0,97.0,3.5,22.2,336.0,593.1,475.55
2018,5,13,17,15,558.0,90.0,3.45,21.55,285.0,528.37,427.1
2018,5,13,17,30,510.0,83.0,3.4,20.9,234.0,465.76,378.52
2018,5,13,17,45,442.5,73.5,3.3,20.2,186.0,387.45,315.52
2018,5,13,18,0,375.0,64.0,3.2,19.5,138.0,319.13,258.16
2018,5,13,18,15,280.5,51.0,3.05,18.75,97.0,237.5,188.27
2018,5,13,18,30,186.0,38.0,2.9,18.0,56.0,165.27,121.16
2018,5,13,18,45,103.5,22.5,2.7,17.25,31.5,89.0,0.0
2018,5,13,19,0,21.0,7.0,2.5,16.5,7.0,14.95,0.0
2018,5,13,19,15,10.5,3.5,2.45,16.1,3.5,0.0,0.0
2018,5,13,19,30,0.0,0.0,2.4,15.7,0.0,0.0,0.0
2018,5,13,19,45,0.0,0.0,2.35,15.3,0.0,0.0,0.0
2018,5,13,20,0,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,5,13,20,15,0.0,0.0,2.2,14.65,0.0,0.0,0.0
2018,5,13,20,30,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,5,13,20,45,0.0,0.0,2.0,14.15,0.0,0.0,0.0
2018,5,13,21,0,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,5,13,21,15,0.0,0.0,1.9,13.75,0.0,0.0,0.0
2018,5,13,21,30,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,5,13,21,45,0.0,0.0,1.9,13.45,0.0,0.0,0.0
2018,5,13,22,0,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,5,13,22,15,0.0,0.0,1.95,13.2,0.0,0.0,0.0
2018,5,13,22,30,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,5,13,22,45,0.0,0.0,2.0,13.05,0.0,0.0,0.0
2018,5,13,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,5,13,23,15,0.0,0.0,2.05,12.95,0.0,0.0,0.0
2018,5,13,23,30,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,5,13,23,45,0.0,0.0,2.15,12.85,0.0,0.0,0.0
2018,5,14,0,0,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,5,14,0,15,0.0,0.0,2.2,12.75,0.0,0.0,0.0
2018,5,14,0,30,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,5,14,0,45,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,5,14,1,0,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,5,14,1,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,5,14,1,30,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,5,14,1,45,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2018,5,14,2,0,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,5,14,2,15,0.0,0.0,2.25,12.45,0.0,0.0,0.0
2018,5,14,2,30,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,5,14,2,45,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,5,14,3,0,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,5,14,3,15,0.0,0.0,2.1,12.35,0.0,0.0,0.0
2018,5,14,3,30,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,5,14,3,45,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,5,14,4,0,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,5,14,4,15,0.0,0.0,1.75,12.3,0.0,0.0,0.0
2018,5,14,4,30,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,5,14,4,45,1.0,0.5,1.65,12.35,0.5,0.0,0.0
2018,5,14,5,0,2.0,1.0,1.6,12.4,1.0,0.95,0.0
2018,5,14,5,15,1.0,5.5,1.55,12.6,5.5,5.24,0.0
2018,5,14,5,30,0.0,10.0,1.5,12.8,10.0,9.26,1.54
2018,5,14,5,45,0.0,17.5,1.45,13.05,17.5,16.22,8.52
2018,5,14,6,0,0.0,25.0,1.4,13.3,25.0,23.18,15.01
2018,5,14,6,15,0.0,33.0,1.25,13.7,33.0,30.62,21.85
2018,5,14,6,30,0.0,41.0,1.1,14.1,41.0,38.07,28.57
2018,5,14,6,45,0.0,57.0,1.0,14.55,57.0,52.99,41.81
2018,5,14,7,0,0.0,73.0,0.9,15.0,73.0,67.92,54.82
2018,5,14,7,15,0.0,79.0,0.75,15.65,79.0,73.51,56.55
2018,5,14,7,30,0.0,85.0,0.6,16.3,85.0,79.06,60.79
2018,5,14,7,45,0.0,92.0,0.5,16.95,92.0,85.46,65.66
2018,5,14,8,0,0.0,99.0,0.4,17.6,99.0,91.86,70.44
2018,5,14,8,15,0.0,113.5,0.45,18.45,113.5,104.89,80.49
2018,5,14,8,30,0.0,128.0,0.5,19.3,128.0,117.95,90.39
2018,5,14,8,45,0.5,142.5,0.5,20.15,143.0,131.22,100.28
2018,5,14,9,0,1.0,157.0,0.5,21.0,158.0,144.59,110.11
2018,5,14,9,15,4.5,185.0,0.65,21.7,188.5,171.27,130.29
2018,5,14,9,30,8.0,213.0,0.8,22.4,219.0,198.38,150.51
2018,5,14,9,45,15.5,259.5,1.0,23.05,272.0,244.27,184.77
2018,5,14,10,0,23.0,306.0,1.2,23.7,325.0,291.03,219.08
2018,5,14,10,15,57.0,358.5,1.3,24.25,408.5,354.73,265.57
2018,5,14,10,30,91.0,411.0,1.4,24.8,492.0,427.54,317.66
2018,5,14,10,45,342.5,346.5,1.5,25.35,661.5,549.72,408.49
2018,5,14,11,0,594.0,282.0,1.6,25.9,831.0,694.05,511.54
2018,5,14,11,15,745.0,206.0,1.75,26.15,904.0,770.04,565.99
2018,5,14,11,30,896.0,130.0,1.9,26.4,977.0,848.45,618.59
2018,5,14,11,45,896.5,131.0,2.05,26.7,981.5,879.26,638.47
2018,5,14,12,0,897.0,132.0,2.2,27.0,986.0,907.71,657.25
2018,5,14,12,15,894.0,133.0,2.35,27.1,982.0,930.58,672.95
2018,5,14,12,30,891.0,134.0,2.5,27.2,978.0,950.7,686.97
2018,5,14,12,45,885.5,135.5,2.6,27.3,966.0,966.13,697.62
2018,5,14,13,0,880.0,137.0,2.7,27.4,954.0,978.59,706.49
2018,5,14,13,15,876.0,135.5,2.85,27.3,935.0,986.51,713.56
2018,5,14,13,30,872.0,134.0,3.0,27.2,916.0,991.34,718.77
2018,5,14,13,45,865.5,132.5,3.1,27.15,890.5,990.64,719.97
2018,5,14,14,0,859.0,131.0,3.2,27.1,865.0,986.84,719.32
2018,5,14,14,15,850.5,129.5,3.3,26.85,833.0,978.05,716.08
2018,5,14,14,30,842.0,128.0,3.4,26.6,801.0,974.9,716.67
2018,5,14,14,45,830.5,125.0,3.5,26.35,762.5,955.81,706.74
2018,5,14,15,0,819.0,122.0,3.6,26.1,724.0,933.97,695.04
2018,5,14,15,15,804.0,119.5,3.6,26.1,681.0,906.83,678.44
2018,5,14,15,30,789.0,117.0,3.6,26.1,638.0,877.38,660.26
2018,5,14,15,45,770.0,113.5,3.7,25.3,591.0,841.09,639.75
2018,5,14,16,0,751.0,110.0,3.8,24.5,544.0,803.08,617.61
2018,5,14,16,15,727.0,105.0,3.8,23.95,494.0,761.9,591.68
2018,5,14,16,30,703.0,100.0,3.8,23.4,444.0,715.77,561.61
2018,5,14,16,45,669.5,94.5,3.85,22.8,392.5,661.01,524.66
2018,5,14,17,0,636.0,89.0,3.9,22.2,341.0,606.65,486.87
2018,5,14,17,15,591.5,83.0,3.8,21.35,290.5,544.57,441.19
2018,5,14,17,30,547.0,77.0,3.7,20.5,240.0,484.37,394.67
2018,5,14,17,45,481.5,68.5,3.65,19.7,191.5,410.28,335.06
2018,5,14,18,0,416.0,60.0,3.6,18.9,143.0,340.56,276.65
2018,5,14,18,15,320.5,48.5,3.45,18.1,101.5,255.57,203.82
2018,5,14,18,30,225.0,37.0,3.3,17.3,60.0,182.71,135.98
2018,5,14,18,45,128.0,22.5,3.15,16.55,34.0,100.52,0.0
2018,5,14,19,0,31.0,8.0,3.0,15.8,8.0,19.9,0.0
2018,5,14,19,15,15.5,4.0,2.95,15.4,4.0,0.0,0.0
2018,5,14,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,5,14,19,45,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,5,14,20,0,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,5,14,20,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2018,5,14,20,30,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,5,14,20,45,0.0,0.0,2.55,13.6,0.0,0.0,0.0
2018,5,14,21,0,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,5,14,21,15,0.0,0.0,2.45,13.3,0.0,0.0,0.0
2018,5,14,21,30,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,5,14,21,45,0.0,0.0,2.35,13.1,0.0,0.0,0.0
2018,5,14,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,5,14,22,15,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,5,14,22,30,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,5,14,22,45,0.0,0.0,2.25,12.7,0.0,0.0,0.0
2018,5,14,23,0,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,5,14,23,15,0.0,0.0,2.2,12.55,0.0,0.0,0.0
2018,5,14,23,30,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,5,14,23,45,0.0,0.0,2.2,12.45,0.0,0.0,0.0
2018,5,15,0,0,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,5,15,0,15,0.0,0.0,2.15,12.4,0.0,0.0,0.0
2018,5,15,0,30,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,5,15,0,45,0.0,0.0,2.1,12.35,0.0,0.0,0.0
2018,5,15,1,0,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,5,15,1,15,0.0,0.0,2.05,12.25,0.0,0.0,0.0
2018,5,15,1,30,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,5,15,1,45,0.0,0.0,1.95,12.15,0.0,0.0,0.0
2018,5,15,2,0,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,5,15,2,15,0.0,0.0,1.85,12.1,0.0,0.0,0.0
2018,5,15,2,30,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,5,15,2,45,0.0,0.0,1.75,12.05,0.0,0.0,0.0
2018,5,15,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,5,15,3,15,0.0,0.0,1.65,11.95,0.0,0.0,0.0
2018,5,15,3,30,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,5,15,3,45,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,5,15,4,0,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,5,15,4,15,0.0,0.0,1.6,11.95,0.0,0.0,0.0
2018,5,15,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,5,15,4,45,0.0,0.5,1.55,12.05,0.5,0.0,0.0
2018,5,15,5,0,0.0,1.0,1.5,12.1,1.0,0.95,0.0
2018,5,15,5,15,0.0,5.0,1.5,12.4,5.0,4.77,0.0
2018,5,15,5,30,0.0,9.0,1.5,12.7,9.0,8.33,0.93
2018,5,15,5,45,0.0,15.0,1.5,12.95,15.0,13.89,6.51
2018,5,15,6,0,0.0,21.0,1.5,13.2,21.0,19.46,11.72
2018,5,15,6,15,0.0,30.0,1.4,13.6,30.0,27.83,19.36
2018,5,15,6,30,0.0,39.0,1.3,14.0,39.0,36.21,26.91
2018,5,15,6,45,0.0,61.0,1.15,14.4,61.0,56.73,45.15
2018,5,15,7,0,0.0,83.0,1.0,14.8,83.0,76.42,62.33
2018,5,15,7,15,0.0,95.5,0.8,15.35,95.5,87.52,68.29
2018,5,15,7,30,0.0,108.0,0.6,15.9,108.0,98.76,77.14
2018,5,15,7,45,0.0,115.5,0.4,16.45,115.5,105.79,82.36
2018,5,15,8,0,0.0,123.0,0.2,17.0,123.0,112.79,87.44
2018,5,15,8,15,1.0,142.5,0.35,17.85,143.0,130.35,100.97
2018,5,15,8,30,2.0,162.0,0.5,18.7,163.0,148.09,114.41
2018,5,15,8,45,5.0,185.5,0.6,19.55,189.0,170.11,130.95
2018,5,15,9,0,8.0,209.0,0.7,20.4,215.0,192.55,147.59
2018,5,15,9,15,15.0,246.0,0.85,21.1,257.5,228.73,174.67
2018,5,15,9,30,22.0,283.0,1.0,21.8,300.0,265.79,201.98
2018,5,15,9,45,43.5,330.5,1.15,22.55,366.5,313.39,236.8
2018,5,15,10,0,65.0,378.0,1.3,23.3,433.0,370.05,277.72
2018,5,15,10,15,235.0,366.5,1.4,23.9,575.0,462.69,346.36
2018,5,15,10,30,405.0,355.0,1.5,24.5,717.0,577.05,428.81
2018,5,15,10,45,654.5,238.5,1.6,25.05,838.0,672.01,498.72
2018,5,15,11,0,904.0,122.0,1.7,25.6,959.0,782.78,576.67
2018,5,15,11,15,906.0,123.0,1.8,25.85,971.0,819.34,599.89
2018,5,15,11,30,908.0,124.0,1.9,26.1,983.0,853.85,622.34
2018,5,15,11,45,908.5,124.0,2.0,26.4,987.0,884.0,641.76
2018,5,15,12,0,909.0,124.0,2.1,26.7,991.0,911.75,659.62
2018,5,15,12,15,906.0,125.0,2.2,26.75,986.5,934.76,675.09
2018,5,15,12,30,903.0,126.0,2.3,26.8,982.0,955.0,688.89
2018,5,15,12,45,897.5,128.0,2.4,26.85,970.5,970.99,700.06
2018,5,15,13,0,892.0,130.0,2.5,26.9,959.0,984.0,709.45
2018,5,15,13,15,872.5,137.0,2.65,26.8,934.5,985.45,712.43
2018,5,15,13,30,853.0,144.0,2.8,26.7,910.0,983.72,713.54
2018,5,15,13,45,754.5,187.5,2.95,26.55,851.0,948.3,692.84
2018,5,15,14,0,656.0,231.0,3.1,26.4,792.0,908.48,669.15
2018,5,15,14,15,756.5,175.5,3.25,26.05,799.0,944.52,696.39
2018,5,15,14,30,857.0,120.0,3.4,25.7,806.0,973.09,718.24
2018,5,15,14,45,847.0,117.0,3.55,25.35,768.0,955.19,709.38
2018,5,15,15,0,837.0,114.0,3.7,25.0,730.0,942.8,704.57
2018,5,15,15,15,822.5,111.5,3.7,25.0,687.0,915.8,687.94
2018,5,15,15,30,808.0,109.0,3.7,25.0,644.0,886.44,669.76
2018,5,15,15,45,791.5,105.5,3.95,24.05,597.5,851.97,651.58
2018,5,15,16,0,775.0,102.0,4.2,23.1,551.0,815.63,631.5
2018,5,15,16,15,753.0,97.5,4.25,22.45,501.5,771.82,603.9
2018,5,15,16,30,731.0,93.0,4.3,21.8,452.0,726.91,574.89
2018,5,15,16,45,699.5,87.5,4.35,21.15,400.0,676.57,541.02
2018,5,15,17,0,668.0,82.0,4.4,20.5,348.0,622.65,503.52
2018,5,15,17,15,624.5,76.5,4.35,19.8,297.0,560.76,458.06
2018,5,15,17,30,581.0,71.0,4.3,19.1,246.0,500.69,411.14
2018,5,15,17,45,517.0,63.5,4.3,18.35,197.0,427.44,351.79
2018,5,15,18,0,453.0,56.0,4.3,17.6,148.0,358.49,293.51
2018,5,15,18,15,343.5,46.5,4.15,16.95,104.5,267.43,214.93
2018,5,15,18,30,234.0,37.0,4.0,16.3,61.0,187.07,141.02
2018,5,15,18,45,125.0,22.0,3.9,15.7,34.0,99.11,4.73
2018,5,15,19,0,16.0,7.0,3.8,15.1,7.0,13.03,0.0
2018,5,15,19,15,8.0,3.5,3.7,14.8,3.5,0.0,0.0
2018,5,15,19,30,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2018,5,15,19,45,0.0,0.0,3.45,14.2,0.0,0.0,0.0
2018,5,15,20,0,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,5,15,20,15,0.0,0.0,3.2,13.75,0.0,0.0,0.0
2018,5,15,20,30,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,5,15,20,45,0.0,0.0,2.95,13.45,0.0,0.0,0.0
2018,5,15,21,0,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,5,15,21,15,0.0,0.0,2.75,13.2,0.0,0.0,0.0
2018,5,15,21,30,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,5,15,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,5,15,22,0,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,5,15,22,15,0.0,0.0,2.7,12.85,0.0,0.0,0.0
2018,5,15,22,30,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,5,15,22,45,0.0,0.0,2.7,12.75,0.0,0.0,0.0
2018,5,15,23,0,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,5,15,23,15,0.0,0.0,2.7,12.65,0.0,0.0,0.0
2018,5,15,23,30,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,5,15,23,45,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2018,5,16,0,0,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,5,16,0,15,0.0,0.0,2.55,12.35,0.0,0.0,0.0
2018,5,16,0,30,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,5,16,0,45,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,5,16,1,0,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,5,16,1,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,5,16,1,30,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,5,16,1,45,0.0,0.0,2.2,11.85,0.0,0.0,0.0
2018,5,16,2,0,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,5,16,2,15,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,5,16,2,30,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,5,16,2,45,0.0,0.0,1.8,11.45,0.0,0.0,0.0
2018,5,16,3,0,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,5,16,3,15,0.0,0.0,1.6,11.15,0.0,0.0,0.0
2018,5,16,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,5,16,3,45,0.0,0.0,1.45,10.8,0.0,0.0,0.0
2018,5,16,4,0,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,5,16,4,15,0.0,0.0,1.45,10.7,0.0,0.0,0.0
2018,5,16,4,30,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,5,16,4,45,13.5,2.5,1.5,10.9,2.5,0.0,0.0
2018,5,16,5,0,27.0,5.0,1.5,11.0,5.0,4.77,0.0
2018,5,16,5,15,121.5,19.0,1.7,11.45,29.0,15.14,0.0
2018,5,16,5,30,216.0,33.0,1.9,11.9,53.0,25.88,15.11
2018,5,16,5,45,317.5,44.0,2.05,12.35,94.0,33.78,23.95
2018,5,16,6,0,419.0,55.0,2.2,12.8,135.0,42.01,31.78
2018,5,16,6,15,509.5,61.5,2.2,13.25,188.0,44.89,34.62
2018,5,16,6,30,600.0,68.0,2.2,13.7,241.0,47.73,37.22
2018,5,16,6,45,647.0,73.5,2.2,14.15,294.0,49.54,38.77
2018,5,16,7,0,694.0,79.0,2.2,14.6,347.0,51.25,40.13
2018,5,16,7,15,727.0,83.5,2.2,15.1,400.0,69.12,44.71
2018,5,16,7,30,760.0,88.0,2.2,15.6,453.0,113.84,62.85
2018,5,16,7,45,784.0,91.5,2.15,16.1,504.0,160.53,93.53
2018,5,16,8,0,808.0,95.0,2.1,16.6,555.0,209.99,132.53
2018,5,16,8,15,826.5,98.0,2.1,17.1,603.5,260.4,175.53
2018,5,16,8,30,845.0,101.0,2.1,17.6,652.0,312.63,221.02
2018,5,16,8,45,791.5,128.5,2.15,18.1,672.5,362.75,266.23
2018,5,16,9,0,738.0,156.0,2.2,18.6,693.0,402.28,301.66
2018,5,16,9,15,539.0,195.0,2.3,19.0,598.5,387.7,295.96
2018,5,16,9,30,340.0,234.0,2.4,19.4,504.0,355.36,274.01
2018,5,16,9,45,253.5,302.5,2.5,19.8,508.5,390.35,300.69
2018,5,16,10,0,167.0,371.0,2.6,20.2,513.0,418.11,320.28
2018,5,16,10,15,152.5,358.5,2.7,20.5,491.0,410.25,314.3
2018,5,16,10,30,138.0,346.0,2.8,20.8,469.0,400.31,306.78
2018,5,16,10,45,128.0,373.5,2.95,21.1,489.5,426.32,325.69
2018,5,16,11,0,118.0,401.0,3.1,21.4,510.0,451.96,343.95
2018,5,16,11,15,304.5,366.5,3.25,21.55,653.5,573.87,437.6
2018,5,16,11,30,491.0,332.0,3.4,21.7,797.0,710.42,538.98
2018,5,16,11,45,542.5,296.0,3.5,21.9,812.0,741.78,562.18
2018,5,16,12,0,594.0,260.0,3.6,22.1,827.0,772.99,585.9
2018,5,16,12,15,600.0,262.5,3.75,22.1,833.5,801.01,606.29
2018,5,16,12,30,606.0,265.0,3.9,22.1,840.0,827.55,625.61
2018,5,16,12,45,599.0,271.5,4.0,22.15,834.5,844.05,637.31
2018,5,16,13,0,592.0,278.0,4.1,22.2,829.0,858.33,647.57
2018,5,16,13,15,652.5,250.0,4.15,22.1,846.5,901.44,679.94
2018,5,16,13,30,713.0,222.0,4.2,22.0,864.0,942.24,709.07
2018,5,16,13,45,724.0,210.5,4.25,21.9,846.5,949.04,714.71
2018,5,16,14,0,735.0,199.0,4.3,21.8,829.0,952.88,718.72
2018,5,16,14,15,741.0,189.0,4.3,21.65,803.5,950.41,718.44
2018,5,16,14,30,747.0,179.0,4.3,21.5,778.0,944.9,716.26
2018,5,16,14,45,749.5,169.0,4.25,21.3,746.0,932.96,709.66
2018,5,16,15,0,752.0,159.0,4.2,21.1,714.0,918.03,701.13
2018,5,16,15,15,773.5,141.5,4.2,21.1,683.0,904.31,693.26
2018,5,16,15,30,795.0,124.0,4.2,21.1,652.0,892.46,686.8
2018,5,16,15,45,792.0,115.0,4.15,20.65,608.5,864.23,669.73
2018,5,16,16,0,789.0,106.0,4.1,20.2,565.0,833.39,650.78
2018,5,16,16,15,766.5,101.0,4.1,19.8,514.0,788.19,621.26
2018,5,16,16,30,744.0,96.0,4.1,19.4,463.0,745.94,593.43
2018,5,16,16,45,713.0,90.5,4.1,19.0,410.5,691.77,556.0
2018,5,16,17,0,682.0,85.0,4.1,18.6,358.0,637.74,517.7
2018,5,16,17,15,637.5,79.0,3.95,18.1,305.5,573.93,470.26
2018,5,16,17,30,593.0,73.0,3.8,17.6,253.0,511.97,421.45
2018,5,16,17,45,529.0,65.5,3.7,17.05,203.0,438.1,361.27
2018,5,16,18,0,465.0,58.0,3.6,16.5,153.0,368.44,302.2
2018,5,16,18,15,368.0,47.5,3.4,15.9,109.5,282.28,227.65
2018,5,16,18,30,271.0,37.0,3.2,15.3,66.0,205.28,156.43
2018,5,16,18,45,158.0,23.0,2.95,14.7,38.0,116.06,20.01
2018,5,16,19,0,45.0,9.0,2.7,14.1,10.0,26.53,0.0
2018,5,16,19,15,22.5,4.5,2.65,13.8,5.0,0.0,0.0
2018,5,16,19,30,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,5,16,19,45,0.0,0.0,2.55,13.2,0.0,0.0,0.0
2018,5,16,20,0,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,5,16,20,15,0.0,0.0,2.55,12.8,0.0,0.0,0.0
2018,5,16,20,30,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,5,16,20,45,0.0,0.0,2.6,12.55,0.0,0.0,0.0
2018,5,16,21,0,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,5,16,21,15,0.0,0.0,2.45,12.2,0.0,0.0,0.0
2018,5,16,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,5,16,21,45,0.0,0.0,2.1,11.85,0.0,0.0,0.0
2018,5,16,22,0,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,5,16,22,15,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,5,16,22,30,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,5,16,22,45,0.0,0.0,2.15,11.7,0.0,0.0,0.0
2018,5,16,23,0,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,5,16,23,15,0.0,0.0,2.2,11.65,0.0,0.0,0.0
2018,5,16,23,30,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,5,16,23,45,0.0,0.0,2.2,11.55,0.0,0.0,0.0
2018,5,17,0,0,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,5,17,0,15,0.0,0.0,2.15,11.45,0.0,0.0,0.0
2018,5,17,0,30,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,5,17,0,45,0.0,0.0,2.05,11.35,0.0,0.0,0.0
2018,5,17,1,0,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,5,17,1,15,0.0,0.0,2.0,11.25,0.0,0.0,0.0
2018,5,17,1,30,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,5,17,1,45,0.0,0.0,1.95,11.15,0.0,0.0,0.0
2018,5,17,2,0,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,5,17,2,15,0.0,0.0,1.95,11.1,0.0,0.0,0.0
2018,5,17,2,30,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,5,17,2,45,0.0,0.0,2.0,11.05,0.0,0.0,0.0
2018,5,17,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,5,17,3,15,0.0,0.0,1.95,10.95,0.0,0.0,0.0
2018,5,17,3,30,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,5,17,3,45,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,5,17,4,0,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,5,17,4,15,0.0,0.0,1.95,10.95,0.0,0.0,0.0
2018,5,17,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,5,17,4,45,14.5,3.0,2.05,11.1,3.0,0.0,0.0
2018,5,17,5,0,29.0,6.0,2.1,11.2,6.0,5.72,0.0
2018,5,17,5,15,133.5,21.0,2.15,11.5,32.0,16.78,0.0
2018,5,17,5,30,238.0,36.0,2.2,11.8,58.0,28.32,17.31
2018,5,17,5,45,338.5,47.0,2.3,12.15,100.0,36.15,26.07
2018,5,17,6,0,439.0,58.0,2.4,12.5,142.0,44.68,34.21
2018,5,17,6,15,506.5,65.5,2.4,13.1,191.0,48.24,37.65
2018,5,17,6,30,574.0,73.0,2.4,13.7,240.0,51.68,40.75
2018,5,17,6,45,620.5,79.0,2.4,14.25,292.0,53.67,42.42
2018,5,17,7,0,667.0,85.0,2.4,14.8,344.0,55.54,43.89
2018,5,17,7,15,701.0,90.0,2.35,15.4,396.5,69.39,44.04
2018,5,17,7,30,735.0,95.0,2.3,16.0,449.0,113.57,62.97
2018,5,17,7,45,759.5,98.5,2.25,16.65,499.5,164.75,97.77
2018,5,17,8,0,784.0,102.0,2.2,17.3,550.0,213.0,135.7
2018,5,17,8,15,802.5,105.5,2.2,17.9,598.0,262.53,177.77
2018,5,17,8,30,821.0,109.0,2.2,18.5,646.0,313.91,222.22
2018,5,17,8,45,835.5,111.0,2.15,19.15,689.5,364.39,265.77
2018,5,17,9,0,850.0,113.0,2.1,19.8,733.0,421.4,313.27
2018,5,17,9,15,861.5,115.0,2.1,20.4,772.0,471.91,354.82
2018,5,17,9,30,873.0,117.0,2.1,21.0,811.0,522.61,395.24
2018,5,17,9,45,882.5,117.5,2.1,21.6,844.0,571.0,432.71
2018,5,17,10,0,892.0,118.0,2.1,22.2,877.0,618.97,468.66
2018,5,17,10,15,897.5,119.0,2.2,22.75,903.0,664.24,502.2
2018,5,17,10,30,903.0,120.0,2.3,23.3,929.0,708.34,534.06
2018,5,17,10,45,907.5,120.5,2.35,23.85,948.5,749.95,563.07
2018,5,17,11,0,912.0,121.0,2.4,24.4,968.0,789.96,588.8
2018,5,17,11,15,914.0,121.5,2.55,24.7,979.5,826.27,613.03
2018,5,17,11,30,916.0,122.0,2.7,25.0,991.0,860.49,635.79
2018,5,17,11,45,917.0,121.5,2.85,25.3,995.0,890.75,655.84
2018,5,17,12,0,918.0,121.0,3.0,25.6,999.0,918.6,674.29
2018,5,17,12,15,916.0,121.0,3.15,25.7,994.5,941.69,690.16
2018,5,17,12,30,914.0,121.0,3.3,25.8,990.0,962.0,704.28
2018,5,17,12,45,910.5,121.0,3.45,25.95,978.0,978.02,715.54
2018,5,17,13,0,907.0,121.0,3.6,26.1,966.0,991.01,724.93
2018,5,17,13,15,902.0,121.0,3.75,26.0,947.5,999.49,732.2
2018,5,17,13,30,897.0,121.0,3.9,25.9,929.0,1004.83,737.56
2018,5,17,13,45,890.0,119.5,4.05,25.85,902.5,1003.53,738.51
2018,5,17,14,0,883.0,118.0,4.2,25.8,876.0,999.06,737.51
2018,5,17,14,15,874.5,116.5,4.3,25.55,843.5,990.02,733.86
2018,5,17,14,30,866.0,115.0,4.4,25.3,811.0,977.97,728.29
2018,5,17,14,45,854.0,113.5,4.5,25.0,772.5,959.64,718.68
2018,5,17,15,0,842.0,112.0,4.6,24.7,734.0,938.6,707.49
2018,5,17,15,15,828.5,109.0,4.6,24.7,691.0,920.1,696.51
2018,5,17,15,30,815.0,106.0,4.6,24.7,648.0,890.97,678.18
2018,5,17,15,45,796.0,103.5,4.65,23.95,601.0,855.28,657.5
2018,5,17,16,0,777.0,101.0,4.7,23.2,554.0,817.83,635.21
2018,5,17,16,15,753.0,97.0,4.7,22.6,504.0,772.87,606.33
2018,5,17,16,30,729.0,93.0,4.7,22.0,454.0,726.94,576.14
2018,5,17,16,45,698.0,88.0,4.7,21.4,402.5,677.61,542.66
2018,5,17,17,0,667.0,83.0,4.7,20.8,351.0,624.75,505.53
2018,5,17,17,15,623.5,77.5,4.6,20.05,300.0,562.84,459.98
2018,5,17,17,30,580.0,72.0,4.5,19.3,249.0,502.75,413.02
2018,5,17,17,45,518.0,65.0,4.4,18.5,200.5,431.28,355.03
2018,5,17,18,0,456.0,58.0,4.3,17.7,152.0,363.85,298.07
2018,5,17,18,15,354.5,47.0,4.15,17.05,108.0,275.06,221.58
2018,5,17,18,30,253.0,36.0,4.0,16.4,64.0,194.83,148.76
2018,5,17,18,45,141.5,21.5,3.85,15.75,35.5,106.99,28.01
2018,5,17,19,0,30.0,7.0,3.7,15.1,7.0,18.69,0.0
2018,5,17,19,15,15.0,3.5,3.65,14.85,3.5,0.0,0.0
2018,5,17,19,30,0.0,0.0,3.6,14.6,0.0,0.0,0.0
2018,5,17,19,45,0.0,0.0,3.55,14.3,0.0,0.0,0.0
2018,5,17,20,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,5,17,20,15,0.0,0.0,3.45,13.9,0.0,0.0,0.0
2018,5,17,20,30,0.0,0.0,3.4,13.8,0.0,0.0,0.0
2018,5,17,20,45,0.0,0.0,3.35,13.65,0.0,0.0,0.0
2018,5,17,21,0,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,5,17,21,15,0.0,0.0,3.25,13.45,0.0,0.0,0.0
2018,5,17,21,30,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,5,17,21,45,0.0,0.0,3.15,13.35,0.0,0.0,0.0
2018,5,17,22,0,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,5,17,22,15,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,5,17,22,30,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,5,17,22,45,0.0,0.0,3.05,13.05,0.0,0.0,0.0
2018,5,17,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,5,17,23,15,0.0,0.0,3.0,12.95,0.0,0.0,0.0
2018,5,17,23,30,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,5,17,23,45,0.0,0.0,3.05,12.85,0.0,0.0,0.0
2018,5,18,0,0,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,5,18,0,15,0.0,0.0,3.05,12.75,0.0,0.0,0.0
2018,5,18,0,30,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,5,18,0,45,0.0,0.0,2.95,12.6,0.0,0.0,0.0
2018,5,18,1,0,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,5,18,1,15,0.0,0.0,2.85,12.45,0.0,0.0,0.0
2018,5,18,1,30,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,5,18,1,45,0.0,0.0,2.8,12.35,0.0,0.0,0.0
2018,5,18,2,0,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,5,18,2,15,0.0,0.0,2.8,12.25,0.0,0.0,0.0
2018,5,18,2,30,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,5,18,2,45,0.0,0.0,2.75,12.15,0.0,0.0,0.0
2018,5,18,3,0,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,5,18,3,15,0.0,0.0,2.65,12.05,0.0,0.0,0.0
2018,5,18,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,5,18,3,45,0.0,0.0,2.55,11.95,0.0,0.0,0.0
2018,5,18,4,0,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,5,18,4,15,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,5,18,4,30,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,5,18,4,45,17.0,4.0,2.5,11.9,4.0,0.0,0.0
2018,5,18,5,0,34.0,8.0,2.5,11.9,8.0,7.63,0.0
2018,5,18,5,15,128.5,20.5,2.55,12.15,31.5,16.32,0.0
2018,5,18,5,30,223.0,33.0,2.6,12.4,55.0,25.79,15.41
2018,5,18,5,45,214.5,38.0,2.6,12.6,69.0,28.81,19.64
2018,5,18,6,0,206.0,43.0,2.6,12.8,83.0,31.71,22.66
2018,5,18,6,15,130.0,56.5,2.6,13.2,84.5,45.0,34.75
2018,5,18,6,30,54.0,70.0,2.6,13.6,86.0,59.03,47.32
2018,5,18,6,45,32.5,94.5,2.6,14.0,104.5,82.04,67.64
2018,5,18,7,0,11.0,119.0,2.6,14.4,123.0,105.47,87.95
2018,5,18,7,15,12.0,140.5,2.6,15.05,145.5,123.84,98.49
2018,5,18,7,30,13.0,162.0,2.6,15.7,168.0,143.35,113.64
2018,5,18,7,45,13.0,174.0,2.6,16.3,180.5,155.56,122.82
2018,5,18,8,0,13.0,186.0,2.6,16.9,193.0,167.69,131.94
2018,5,18,8,15,11.5,196.0,2.55,17.65,203.0,177.8,139.33
2018,5,18,8,30,10.0,206.0,2.5,18.4,213.0,187.67,146.47
2018,5,18,8,45,19.5,239.0,2.5,19.1,253.0,220.27,171.2
2018,5,18,9,0,29.0,272.0,2.5,19.8,293.0,246.46,190.62
2018,5,18,9,15,91.5,319.5,2.55,20.45,391.5,315.57,242.55
2018,5,18,9,30,154.0,367.0,2.6,21.1,490.0,384.89,294.01
2018,5,18,9,45,271.0,359.0,2.6,21.75,586.0,446.12,339.48
2018,5,18,10,0,388.0,351.0,2.6,22.4,682.0,524.37,397.17
2018,5,18,10,15,538.0,299.5,2.65,22.9,773.5,592.73,448.34
2018,5,18,10,30,688.0,248.0,2.7,23.4,865.0,674.11,508.27
2018,5,18,10,45,752.0,214.0,2.75,23.95,902.0,721.92,542.66
2018,5,18,11,0,816.0,180.0,2.8,24.5,939.0,772.34,578.56
2018,5,18,11,15,815.5,182.5,2.85,24.9,949.0,806.59,601.21
2018,5,18,11,30,815.0,185.0,2.9,25.3,959.0,838.96,622.0
2018,5,18,11,45,738.0,236.5,3.0,25.7,940.0,852.25,629.93
2018,5,18,12,0,661.0,288.0,3.1,26.1,921.0,858.33,631.61
2018,5,18,12,15,764.5,219.5,3.2,26.35,949.0,908.92,667.5
2018,5,18,12,30,868.0,151.0,3.3,26.6,977.0,948.73,693.57
2018,5,18,12,45,880.0,141.0,3.4,26.9,970.0,969.41,706.94
2018,5,18,13,0,892.0,131.0,3.5,27.2,963.0,987.28,718.7
2018,5,18,13,15,835.0,162.0,3.6,27.2,929.0,984.66,718.01
2018,5,18,13,30,778.0,193.0,3.7,27.2,895.0,971.15,710.42
2018,5,18,13,45,667.0,242.5,3.8,27.2,832.5,927.45,682.86
2018,5,18,14,0,556.0,292.0,3.9,27.2,770.0,871.9,644.17
2018,5,18,14,15,534.5,289.0,4.0,27.0,734.5,850.9,631.82
2018,5,18,14,30,513.0,286.0,4.1,26.8,699.0,827.91,617.77
2018,5,18,14,45,462.0,286.5,4.15,26.6,645.0,778.36,584.34
2018,5,18,15,0,411.0,287.0,4.2,26.4,591.0,728.01,549.96
2018,5,18,15,15,496.0,235.0,4.2,26.4,580.5,748.09,568.61
2018,5,18,15,30,581.0,183.0,4.2,26.4,570.0,767.85,586.53
2018,5,18,15,45,668.5,146.0,4.25,25.7,560.5,794.94,609.17
2018,5,18,16,0,756.0,109.0,4.3,25.0,551.0,809.48,623.02
2018,5,18,16,15,733.0,104.0,4.3,24.45,501.5,768.85,597.09
2018,5,18,16,30,710.0,99.0,4.3,23.9,452.0,723.37,567.44
2018,5,18,16,45,673.5,94.5,4.3,23.35,399.5,667.23,529.16
2018,5,18,17,0,637.0,90.0,4.3,22.8,347.0,611.66,490.28
2018,5,18,17,15,595.0,84.0,4.2,21.95,297.5,551.25,446.16
2018,5,18,17,30,553.0,78.0,4.1,21.1,248.0,492.51,401.0
2018,5,18,17,45,489.5,70.0,4.05,20.3,199.5,419.8,342.77
2018,5,18,18,0,426.0,62.0,4.0,19.5,151.0,351.22,285.6
2018,5,18,18,15,334.5,51.0,3.8,18.75,109.0,267.7,214.27
2018,5,18,18,30,243.0,40.0,3.6,18.0,67.0,196.01,149.33
2018,5,18,18,45,142.5,25.0,3.4,17.2,39.0,113.69,38.63
2018,5,18,19,0,42.0,10.0,3.2,16.4,11.0,26.41,0.0
2018,5,18,19,15,21.0,5.0,3.1,16.05,5.5,0.0,0.0
2018,5,18,19,30,0.0,0.0,3.0,15.7,0.0,0.0,0.0
2018,5,18,19,45,0.0,0.0,2.95,15.35,0.0,0.0,0.0
2018,5,18,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,5,18,20,15,0.0,0.0,2.85,14.8,0.0,0.0,0.0
2018,5,18,20,30,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,5,18,20,45,0.0,0.0,2.75,14.4,0.0,0.0,0.0
2018,5,18,21,0,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,5,18,21,15,0.0,0.0,2.75,14.1,0.0,0.0,0.0
2018,5,18,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,5,18,21,45,0.0,0.0,2.8,13.85,0.0,0.0,0.0
2018,5,18,22,0,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,5,18,22,15,0.0,0.0,2.85,13.6,0.0,0.0,0.0
2018,5,18,22,30,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,5,18,22,45,0.0,0.0,2.95,13.45,0.0,0.0,0.0
2018,5,18,23,0,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,5,18,23,15,0.0,0.0,3.05,13.35,0.0,0.0,0.0
2018,5,18,23,30,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,5,18,23,45,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,5,19,0,0,0.0,0.0,3.3,13.1,0.0,0.0,0.0
2018,5,19,0,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2018,5,19,0,30,0.0,0.0,3.4,12.9,0.0,0.0,0.0
2018,5,19,0,45,0.0,0.0,3.45,12.8,0.0,0.0,0.0
2018,5,19,1,0,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,5,19,1,15,0.0,0.0,3.5,12.55,0.0,0.0,0.0
2018,5,19,1,30,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,5,19,1,45,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,5,19,2,0,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,5,19,2,15,0.0,0.0,3.5,12.15,0.0,0.0,0.0
2018,5,19,2,30,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,5,19,2,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2018,5,19,3,0,0.0,0.0,3.5,11.9,0.0,0.0,0.0
2018,5,19,3,15,0.0,0.0,3.45,11.9,0.0,0.0,0.0
2018,5,19,3,30,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,5,19,3,45,0.0,0.0,3.35,11.9,0.0,0.0,0.0
2018,5,19,4,0,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,5,19,4,15,0.0,0.0,3.25,11.9,0.0,0.0,0.0
2018,5,19,4,30,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,5,19,4,45,5.0,2.5,3.2,11.95,2.5,0.0,0.0
2018,5,19,5,0,10.0,5.0,3.2,12.0,5.0,4.77,0.0
2018,5,19,5,15,57.0,18.0,3.2,12.15,23.0,15.08,0.0
2018,5,19,5,30,104.0,31.0,3.2,12.3,41.0,25.55,15.38
2018,5,19,5,45,126.0,42.0,3.2,12.45,61.5,34.2,24.4
2018,5,19,6,0,148.0,53.0,3.2,12.6,82.0,42.58,32.37
2018,5,19,6,15,89.0,69.5,3.25,12.9,88.5,58.29,46.65
2018,5,19,6,30,30.0,86.0,3.3,13.2,95.0,74.65,61.31
2018,5,19,6,45,38.0,112.5,3.3,13.45,126.0,95.04,79.29
2018,5,19,7,0,46.0,139.0,3.3,13.7,157.0,114.73,96.34
2018,5,19,7,15,73.5,166.5,3.3,14.15,200.0,137.14,108.94
2018,5,19,7,30,101.0,194.0,3.3,14.6,243.0,158.14,123.07
2018,5,19,7,45,88.0,215.5,3.35,15.05,261.5,188.19,146.84
2018,5,19,8,0,75.0,237.0,3.4,15.5,280.0,209.62,164.05
2018,5,19,8,15,112.0,264.5,3.45,16.25,335.0,238.19,184.97
2018,5,19,8,30,149.0,292.0,3.5,17.0,390.0,278.62,215.6
2018,5,19,8,45,231.0,303.0,3.55,17.75,466.5,326.26,251.07
2018,5,19,9,0,313.0,314.0,3.6,18.5,543.0,374.6,287.63
2018,5,19,9,15,536.5,243.0,3.65,19.2,660.5,429.83,329.53
2018,5,19,9,30,760.0,172.0,3.7,19.9,778.0,507.86,390.07
2018,5,19,9,45,809.0,157.0,3.75,20.55,826.0,563.78,433.71
2018,5,19,10,0,858.0,142.0,3.8,21.2,874.0,618.92,476.04
2018,5,19,10,15,865.0,143.5,3.9,21.7,901.0,666.55,511.91
2018,5,19,10,30,872.0,145.0,4.0,22.2,928.0,710.81,544.6
2018,5,19,10,45,877.0,146.0,4.05,22.65,948.0,752.1,574.4
2018,5,19,11,0,882.0,147.0,4.1,23.1,968.0,791.92,601.66
2018,5,19,11,15,884.0,148.5,4.2,23.35,980.0,828.2,626.23
2018,5,19,11,30,886.0,150.0,4.3,23.6,992.0,862.52,649.34
2018,5,19,11,45,885.0,151.5,4.4,23.85,996.0,892.25,669.2
2018,5,19,12,0,884.0,153.0,4.5,24.1,1000.0,919.63,687.48
2018,5,19,12,15,880.0,155.0,4.55,24.1,996.0,942.32,703.13
2018,5,19,12,30,876.0,157.0,4.6,24.1,992.0,962.33,717.07
2018,5,19,12,45,869.0,159.5,4.7,24.1,979.5,977.23,728.07
2018,5,19,13,0,862.0,162.0,4.8,24.1,967.0,997.54,742.87
2018,5,19,13,15,859.0,160.0,4.9,23.95,949.0,1006.47,750.54
2018,5,19,13,30,856.0,158.0,5.0,23.8,931.0,1012.31,756.33
2018,5,19,13,45,851.5,155.0,5.05,23.65,906.0,1012.52,758.08
2018,5,19,14,0,847.0,152.0,5.1,23.5,881.0,1009.59,757.86
2018,5,19,14,15,839.5,149.5,5.15,23.15,849.5,1001.14,754.63
2018,5,19,14,30,832.0,147.0,5.2,22.8,818.0,989.69,749.46
2018,5,19,14,45,821.0,144.0,5.2,22.45,780.0,971.37,739.27
2018,5,19,15,0,810.0,141.0,5.2,22.1,742.0,950.31,727.23
2018,5,19,15,15,794.5,137.5,5.2,22.1,698.5,921.84,709.0
2018,5,19,15,30,779.0,134.0,5.2,22.1,655.0,891.07,689.12
2018,5,19,15,45,757.5,130.5,5.15,21.25,607.0,857.9,669.38
2018,5,19,16,0,736.0,127.0,5.1,20.4,559.0,818.31,644.69
2018,5,19,16,15,706.0,124.0,5.0,19.85,508.5,770.77,612.73
2018,5,19,16,30,676.0,121.0,4.9,19.3,458.0,722.67,579.83
2018,5,19,16,45,635.5,116.0,4.85,18.75,405.0,663.67,538.13
2018,5,19,17,0,595.0,111.0,4.8,18.2,352.0,605.42,495.39
2018,5,19,17,15,542.5,104.0,4.65,17.55,300.0,537.37,442.91
2018,5,19,17,30,490.0,97.0,4.5,16.9,248.0,469.03,388.63
2018,5,19,17,45,337.5,74.0,4.35,16.2,169.0,324.4,269.98
2018,5,19,18,0,185.0,51.0,4.2,15.5,90.0,190.9,157.18
2018,5,19,18,15,97.0,30.5,4.05,14.95,50.5,96.11,75.81
2018,5,19,18,30,9.0,10.0,3.9,14.4,11.0,13.87,5.66
2018,5,19,18,45,7.0,7.0,3.8,13.8,7.5,9.72,0.0
2018,5,19,19,0,5.0,4.0,3.7,13.2,4.0,5.83,0.0
2018,5,19,19,15,2.5,2.0,3.6,12.95,2.0,0.0,0.0
2018,5,19,19,30,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,5,19,19,45,0.0,0.0,3.45,12.45,0.0,0.0,0.0
2018,5,19,20,0,0.0,0.0,3.4,12.2,0.0,0.0,0.0
2018,5,19,20,15,0.0,0.0,3.35,12.05,0.0,0.0,0.0
2018,5,19,20,30,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,5,19,20,45,0.0,0.0,3.3,11.75,0.0,0.0,0.0
2018,5,19,21,0,0.0,0.0,3.3,11.6,0.0,0.0,0.0
2018,5,19,21,15,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,5,19,21,30,0.0,0.0,3.3,11.4,0.0,0.0,0.0
2018,5,19,21,45,0.0,0.0,3.35,11.35,0.0,0.0,0.0
2018,5,19,22,0,0.0,0.0,3.4,11.3,0.0,0.0,0.0
2018,5,19,22,15,0.0,0.0,3.45,11.25,0.0,0.0,0.0
2018,5,19,22,30,0.0,0.0,3.5,11.2,0.0,0.0,0.0
2018,5,19,22,45,0.0,0.0,3.5,11.15,0.0,0.0,0.0
2018,5,19,23,0,0.0,0.0,3.5,11.1,0.0,0.0,0.0
2018,5,19,23,15,0.0,0.0,3.45,11.05,0.0,0.0,0.0
2018,5,19,23,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2018,5,19,23,45,0.0,0.0,3.4,10.95,0.0,0.0,0.0
2018,5,20,0,0,0.0,0.0,3.4,10.9,0.0,0.0,0.0
2018,5,20,0,15,0.0,0.0,3.35,10.85,0.0,0.0,0.0
2018,5,20,0,30,0.0,0.0,3.3,10.8,0.0,0.0,0.0
2018,5,20,0,45,0.0,0.0,3.2,10.75,0.0,0.0,0.0
2018,5,20,1,0,0.0,0.0,3.1,10.7,0.0,0.0,0.0
2018,5,20,1,15,0.0,0.0,3.05,10.7,0.0,0.0,0.0
2018,5,20,1,30,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,5,20,1,45,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,5,20,2,0,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,5,20,2,15,0.0,0.0,2.9,10.65,0.0,0.0,0.0
2018,5,20,2,30,0.0,0.0,2.8,10.6,0.0,0.0,0.0
2018,5,20,2,45,0.0,0.0,2.75,10.55,0.0,0.0,0.0
2018,5,20,3,0,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2018,5,20,3,15,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2018,5,20,3,30,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2018,5,20,3,45,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2018,5,20,4,0,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2018,5,20,4,15,0.0,0.0,2.65,10.55,0.0,0.0,0.0
2018,5,20,4,30,0.0,0.0,2.7,10.6,0.0,0.0,0.0
2018,5,20,4,45,6.5,3.5,2.75,10.7,3.5,0.0,0.0
2018,5,20,5,0,13.0,7.0,2.8,10.8,7.0,6.67,0.0
2018,5,20,5,15,82.0,24.0,2.9,11.05,31.5,19.74,0.0
2018,5,20,5,30,151.0,41.0,3.0,11.3,56.0,33.15,21.9
2018,5,20,5,45,243.5,55.5,3.05,11.55,96.5,42.69,31.98
2018,5,20,6,0,336.0,70.0,3.1,11.8,137.0,52.72,41.51
2018,5,20,6,15,364.5,82.5,3.1,12.25,174.0,60.63,48.87
2018,5,20,6,30,393.0,95.0,3.1,12.7,211.0,68.12,55.61
2018,5,20,6,45,282.5,68.0,3.1,13.15,160.0,46.61,36.27
2018,5,20,7,0,172.0,41.0,3.1,13.6,109.0,26.96,18.56
2018,5,20,7,15,120.0,93.5,3.05,14.25,144.0,73.24,54.6
2018,5,20,7,30,68.0,146.0,3.0,14.9,179.0,129.75,100.77
2018,5,20,7,45,147.5,189.5,3.0,15.55,271.5,170.73,129.71
2018,5,20,8,0,227.0,233.0,3.0,16.2,364.0,219.01,164.72
2018,5,20,8,15,396.0,214.0,3.0,16.75,465.5,252.54,185.8
2018,5,20,8,30,565.0,195.0,3.0,17.3,567.0,309.94,228.29
2018,5,20,8,45,670.0,171.5,3.0,17.8,641.5,356.55,265.78
2018,5,20,9,0,775.0,148.0,3.0,18.3,716.0,419.68,316.62
2018,5,20,9,15,612.5,205.0,3.05,18.55,668.5,431.39,330.41
2018,5,20,9,30,450.0,262.0,3.1,18.8,621.0,433.59,334.57
2018,5,20,9,45,392.0,307.0,3.2,19.1,629.0,464.47,358.66
2018,5,20,10,0,334.0,352.0,3.3,19.4,637.0,494.86,381.13
2018,5,20,10,15,560.0,269.5,3.35,19.7,765.5,580.53,448.05
2018,5,20,10,30,786.0,187.0,3.4,20.0,894.0,690.03,531.27
2018,5,20,10,45,686.0,256.0,3.5,20.25,882.5,713.21,545.87
2018,5,20,11,0,586.0,325.0,3.6,20.5,871.0,731.81,556.93
2018,5,20,11,15,522.0,361.0,3.7,20.75,852.0,740.0,561.36
2018,5,20,11,30,458.0,397.0,3.8,21.0,833.0,743.34,562.13
2018,5,20,11,45,431.0,408.0,3.95,21.25,820.0,751.26,567.29
2018,5,20,12,0,404.0,419.0,4.1,21.5,807.0,755.02,569.43
2018,5,20,12,15,411.5,414.0,4.2,21.55,808.0,776.28,585.06
2018,5,20,12,30,419.0,409.0,4.3,21.6,809.0,794.64,598.59
2018,5,20,12,45,396.0,412.0,4.4,21.6,786.5,785.34,592.25
2018,5,20,13,0,373.0,415.0,4.5,21.6,764.0,778.24,587.69
2018,5,20,13,15,338.0,417.0,4.6,21.4,728.5,756.57,573.01
2018,5,20,13,30,303.0,419.0,4.7,21.2,693.0,732.93,556.85
2018,5,20,13,45,251.5,419.0,4.8,20.95,642.0,689.39,525.89
2018,5,20,14,0,200.0,419.0,4.9,20.7,591.0,632.45,484.94
2018,5,20,14,15,179.0,403.5,4.95,20.25,553.5,599.4,462.18
2018,5,20,14,30,158.0,388.0,5.0,19.8,516.0,565.54,438.41
2018,5,20,14,45,133.0,355.0,5.05,19.35,459.0,507.88,396.55
2018,5,20,15,0,108.0,322.0,5.1,18.9,402.0,449.52,353.42
2018,5,20,15,15,106.0,291.0,5.1,18.9,366.0,414.74,327.9
2018,5,20,15,30,104.0,260.0,5.1,18.9,330.0,379.08,301.37
2018,5,20,15,45,122.5,254.5,4.95,17.85,331.0,390.56,312.92
2018,5,20,16,0,141.0,249.0,4.8,16.8,332.0,401.12,323.72
2018,5,20,16,15,178.0,222.5,4.7,16.35,318.0,401.22,326.56
2018,5,20,16,30,215.0,196.0,4.6,15.9,304.0,411.75,337.43
2018,5,20,16,45,109.0,145.5,4.55,15.45,200.0,249.59,205.54
2018,5,20,17,0,3.0,95.0,4.5,15.0,96.0,92.47,72.77
2018,5,20,17,15,95.5,86.5,4.35,14.65,116.5,165.56,137.56
2018,5,20,17,30,188.0,78.0,4.2,14.3,137.0,226.6,190.64
2018,5,20,17,45,195.5,66.5,4.1,13.95,117.5,211.19,177.17
2018,5,20,18,0,203.0,55.0,4.0,13.6,98.0,207.36,172.42
2018,5,20,18,15,177.0,47.5,3.9,13.35,77.5,177.08,144.14
2018,5,20,18,30,151.0,40.0,3.8,13.1,57.0,139.43,108.14
2018,5,20,18,45,84.5,25.0,3.7,12.85,33.5,80.58,36.05
2018,5,20,19,0,18.0,10.0,3.6,12.6,10.0,16.82,0.0
2018,5,20,19,15,9.0,5.0,3.6,12.45,5.0,0.0,0.0
2018,5,20,19,30,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,5,20,19,45,0.0,0.0,3.6,12.2,0.0,0.0,0.0
2018,5,20,20,0,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,5,20,20,15,0.0,0.0,3.55,12.05,0.0,0.0,0.0
2018,5,20,20,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2018,5,20,20,45,0.0,0.0,3.45,11.9,0.0,0.0,0.0
2018,5,20,21,0,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,5,20,21,15,0.0,0.0,3.4,11.75,0.0,0.0,0.0
2018,5,20,21,30,0.0,0.0,3.4,11.7,0.0,0.0,0.0
2018,5,20,21,45,0.0,0.0,3.4,11.7,0.0,0.0,0.0
2018,5,20,22,0,0.0,0.0,3.4,11.7,0.0,0.0,0.0
2018,5,20,22,15,0.0,0.0,3.4,11.65,0.0,0.0,0.0
2018,5,20,22,30,0.0,0.0,3.4,11.6,0.0,0.0,0.0
2018,5,20,22,45,0.0,0.0,3.4,11.55,0.0,0.0,0.0
2018,5,20,23,0,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2018,5,20,23,15,0.0,0.0,3.35,11.45,0.0,0.0,0.0
2018,5,20,23,30,0.0,0.0,3.3,11.4,0.0,0.0,0.0
2018,5,20,23,45,0.0,0.0,3.25,11.4,0.0,0.0,0.0
2018,5,21,0,0,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,5,21,0,15,0.0,0.0,3.2,11.35,0.0,0.0,0.0
2018,5,21,0,30,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,5,21,0,45,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,5,21,1,0,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,5,21,1,15,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,5,21,1,30,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,5,21,1,45,0.0,0.0,3.15,11.3,0.0,0.0,0.0
2018,5,21,2,0,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,5,21,2,15,0.0,0.0,3.05,11.3,0.0,0.0,0.0
2018,5,21,2,30,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,5,21,2,45,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,5,21,3,0,0.0,0.0,2.8,11.3,0.0,0.0,0.0
2018,5,21,3,15,0.0,0.0,2.75,11.3,0.0,0.0,0.0
2018,5,21,3,30,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,5,21,3,45,0.0,0.0,2.65,11.35,0.0,0.0,0.0
2018,5,21,4,0,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,5,21,4,15,0.0,0.0,2.5,11.45,0.0,0.0,0.0
2018,5,21,4,30,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,5,21,4,45,1.0,2.0,2.35,11.6,2.0,0.0,0.0
2018,5,21,5,0,2.0,4.0,2.3,11.7,4.0,3.81,0.0
2018,5,21,5,15,22.0,18.0,2.25,11.8,20.0,15.84,0.0
2018,5,21,5,30,42.0,32.0,2.2,11.9,36.0,27.6,17.4
2018,5,21,5,45,122.5,49.5,2.15,12.05,72.0,39.87,29.49
2018,5,21,6,0,203.0,67.0,2.1,12.2,108.0,53.04,41.77
2018,5,21,6,15,155.0,87.0,2.0,12.4,123.5,67.28,54.78
2018,5,21,6,30,107.0,107.0,1.9,12.6,139.0,85.61,71.18
2018,5,21,6,45,120.0,127.5,1.8,12.85,169.5,100.3,84.03
2018,5,21,7,0,133.0,148.0,1.7,13.1,200.0,114.52,96.21
2018,5,21,7,15,132.5,166.5,1.6,13.45,224.5,132.06,103.53
2018,5,21,7,30,132.0,185.0,1.5,13.8,249.0,155.32,119.47
2018,5,21,7,45,76.5,189.0,1.35,14.1,227.0,168.63,131.29
2018,5,21,8,0,21.0,193.0,1.2,14.4,205.0,175.02,138.23
2018,5,21,8,15,15.5,192.0,1.1,15.1,201.5,175.64,138.17
2018,5,21,8,30,10.0,191.0,1.0,15.8,198.0,175.26,137.3
2018,5,21,8,45,6.5,181.5,0.9,16.45,186.0,167.37,130.42
2018,5,21,9,0,3.0,172.0,0.8,17.1,174.0,158.67,122.95
2018,5,21,9,15,5.0,183.5,0.75,17.9,187.5,170.32,131.46
2018,5,21,9,30,7.0,195.0,0.7,18.7,201.0,182.21,140.0
2018,5,21,9,45,15.5,242.5,0.65,19.5,256.0,229.67,175.72
2018,5,21,10,0,24.0,290.0,0.6,20.3,311.0,273.1,207.36
2018,5,21,10,15,85.5,360.0,0.75,21.0,436.5,374.66,282.39
2018,5,21,10,30,147.0,430.0,0.9,21.7,562.0,478.34,356.43
2018,5,21,10,45,347.0,373.5,1.0,22.4,694.5,579.11,429.93
2018,5,21,11,0,547.0,317.0,1.1,23.1,827.0,696.2,512.79
2018,5,21,11,15,712.5,231.5,1.25,23.7,905.0,772.86,567.54
2018,5,21,11,30,878.0,146.0,1.4,24.3,983.0,853.94,621.78
2018,5,21,11,45,878.0,146.5,1.6,24.85,986.5,883.27,640.77
2018,5,21,12,0,878.0,147.0,1.8,25.4,990.0,910.31,658.75
2018,5,21,12,15,873.5,149.0,2.0,25.7,985.5,932.28,674.05
2018,5,21,12,30,869.0,151.0,2.2,26.0,981.0,951.57,687.66
2018,5,21,12,45,861.0,153.5,2.45,26.25,968.0,965.29,698.32
2018,5,21,13,0,853.0,156.0,2.7,26.5,955.0,976.09,707.11
2018,5,21,13,15,848.0,154.5,2.85,26.55,936.0,991.41,718.57
2018,5,21,13,30,843.0,153.0,3.0,26.6,917.0,995.63,722.89
2018,5,21,13,45,835.5,151.5,3.2,26.65,891.0,994.33,724.2
2018,5,21,14,0,828.0,150.0,3.4,26.7,865.0,989.97,723.59
2018,5,21,14,15,818.0,148.0,3.55,26.5,832.5,979.62,719.45
2018,5,21,14,30,808.0,146.0,3.7,26.3,800.0,966.37,713.44
2018,5,21,14,45,794.5,144.5,3.85,26.1,762.5,947.47,703.67
2018,5,21,15,0,781.0,143.0,4.0,25.9,725.0,925.98,692.11
2018,5,21,15,15,765.5,139.0,4.0,25.9,682.0,897.43,674.33
2018,5,21,15,30,750.0,135.0,4.0,25.9,639.0,871.57,658.41
2018,5,21,15,45,728.5,131.5,4.15,25.15,592.0,834.17,636.89
2018,5,21,16,0,707.0,128.0,4.3,24.4,545.0,795.3,613.9
2018,5,21,16,15,680.0,123.0,4.35,23.75,495.5,748.75,584.19
2018,5,21,16,30,653.0,118.0,4.4,23.1,446.0,701.58,553.35
2018,5,21,16,45,618.5,112.0,4.45,22.5,395.5,646.96,516.14
2018,5,21,17,0,584.0,106.0,4.5,21.9,345.0,592.8,477.81
2018,5,21,17,15,539.0,98.0,4.45,21.05,295.0,529.57,430.61
2018,5,21,17,30,494.0,90.0,4.4,20.2,245.0,468.25,383.21
2018,5,21,17,45,432.5,80.0,4.35,19.35,197.5,393.49,323.17
2018,5,21,18,0,371.0,70.0,4.3,18.5,150.0,327.76,268.17
2018,5,21,18,15,286.5,57.0,4.15,17.65,109.0,250.59,201.97
2018,5,21,18,30,202.0,44.0,4.0,16.8,68.0,181.42,140.23
2018,5,21,18,45,118.5,27.5,3.8,15.9,40.0,108.91,54.66
2018,5,21,19,0,35.0,11.0,3.6,15.0,12.0,24.71,0.0
2018,5,21,19,15,17.5,5.5,3.5,14.6,6.0,0.0,0.0
2018,5,21,19,30,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,5,21,19,45,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,5,21,20,0,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,5,21,20,15,0.0,0.0,3.2,13.25,0.0,0.0,0.0
2018,5,21,20,30,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,5,21,20,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2018,5,21,21,0,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,5,21,21,15,0.0,0.0,3.05,12.8,0.0,0.0,0.0
2018,5,21,21,30,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,5,21,21,45,0.0,0.0,3.0,12.65,0.0,0.0,0.0
2018,5,21,22,0,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,5,21,22,15,0.0,0.0,3.0,12.55,0.0,0.0,0.0
2018,5,21,22,30,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,5,21,22,45,0.0,0.0,3.0,12.45,0.0,0.0,0.0
2018,5,21,23,0,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,5,21,23,15,0.0,0.0,2.95,12.35,0.0,0.0,0.0
2018,5,21,23,30,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,5,21,23,45,0.0,0.0,2.9,12.25,0.0,0.0,0.0
2018,5,22,0,0,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,5,22,0,15,0.0,0.0,2.85,12.15,0.0,0.0,0.0
2018,5,22,0,30,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,5,22,0,45,0.0,0.0,2.75,12.1,0.0,0.0,0.0
2018,5,22,1,0,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,5,22,1,15,0.0,0.0,2.7,12.05,0.0,0.0,0.0
2018,5,22,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,5,22,1,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2018,5,22,2,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,5,22,2,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,5,22,2,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,5,22,2,45,0.0,0.0,2.6,11.95,0.0,0.0,0.0
2018,5,22,3,0,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,5,22,3,15,0.0,0.0,2.55,11.9,0.0,0.0,0.0
2018,5,22,3,30,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,5,22,3,45,0.0,0.0,2.45,11.85,0.0,0.0,0.0
2018,5,22,4,0,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,5,22,4,15,0.0,0.0,2.45,11.85,0.0,0.0,0.0
2018,5,22,4,30,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,5,22,4,45,0.0,0.5,2.5,11.95,0.5,0.0,0.0
2018,5,22,5,0,0.0,1.0,2.5,12.0,1.0,0.95,0.0
2018,5,22,5,15,8.0,4.5,2.5,12.25,5.5,4.28,0.0
2018,5,22,5,30,16.0,8.0,2.5,12.5,10.0,7.53,0.65
2018,5,22,5,45,8.0,10.5,2.55,12.75,11.5,9.87,3.05
2018,5,22,6,0,0.0,13.0,2.6,13.0,13.0,12.04,5.13
2018,5,22,6,15,0.0,17.5,2.5,13.4,17.5,16.22,8.95
2018,5,22,6,30,0.0,22.0,2.4,13.8,22.0,20.4,12.73
2018,5,22,6,45,0.0,38.5,2.35,14.2,38.5,35.75,26.44
2018,5,22,7,0,0.0,55.0,2.3,14.6,55.0,51.13,40.0
2018,5,22,7,15,0.0,65.0,2.2,15.25,65.0,60.47,45.66
2018,5,22,7,30,0.0,75.0,2.1,15.9,75.0,69.82,53.18
2018,5,22,7,45,0.0,90.0,2.0,16.55,90.0,83.77,64.41
2018,5,22,8,0,0.0,105.0,1.9,17.2,105.0,97.21,75.04
2018,5,22,8,15,1.0,130.5,1.85,17.9,131.0,120.1,93.12
2018,5,22,8,30,2.0,156.0,1.8,18.6,157.0,143.08,110.96
2018,5,22,8,45,2.5,164.5,1.8,19.3,166.0,151.29,116.85
2018,5,22,9,0,3.0,173.0,1.8,20.0,175.0,159.57,122.77
2018,5,22,9,15,3.0,166.5,1.9,20.65,168.5,154.41,118.17
2018,5,22,9,30,3.0,160.0,2.0,21.3,162.0,149.08,113.52
2018,5,22,9,45,4.5,173.5,2.05,21.95,177.0,162.44,123.51
2018,5,22,10,0,6.0,187.0,2.1,22.6,192.0,176.01,133.54
2018,5,22,10,15,9.0,219.5,2.25,23.05,227.5,207.86,157.69
2018,5,22,10,30,12.0,252.0,2.4,23.5,263.0,240.12,181.84
2018,5,22,10,45,13.5,263.5,2.55,23.95,276.0,252.78,190.98
2018,5,22,11,0,15.0,275.0,2.7,24.4,289.0,265.64,200.28
2018,5,22,11,15,19.5,311.5,2.85,24.65,330.0,303.94,228.76
2018,5,22,11,30,24.0,348.0,3.0,24.9,371.0,343.35,257.73
2018,5,22,11,45,61.0,400.0,3.15,25.15,458.5,426.35,319.23
2018,5,22,12,0,98.0,452.0,3.3,25.4,546.0,512.65,381.81
2018,5,22,12,15,270.0,411.0,3.4,25.45,669.0,643.44,479.62
2018,5,22,12,30,442.0,370.0,3.5,25.5,792.0,779.63,578.29
2018,5,22,12,45,640.5,262.0,3.65,25.55,866.5,876.66,650.49
2018,5,22,13,0,839.0,154.0,3.8,25.6,941.0,961.31,708.58
2018,5,22,13,15,854.5,143.0,3.9,25.5,931.0,978.58,720.78
2018,5,22,13,30,870.0,132.0,4.0,25.4,921.0,992.85,731.64
2018,5,22,13,45,864.0,130.5,4.05,25.25,896.0,992.56,732.83
2018,5,22,14,0,858.0,129.0,4.1,25.1,871.0,989.22,732.22
2018,5,22,14,15,849.5,127.5,4.15,24.8,839.5,980.42,728.53
2018,5,22,14,30,841.0,126.0,4.2,24.5,808.0,968.7,723.0
2018,5,22,14,45,829.5,124.0,4.2,24.25,770.5,959.32,718.75
2018,5,22,15,0,818.0,122.0,4.2,24.0,733.0,938.69,706.9
2018,5,22,15,15,803.5,119.5,4.2,24.0,690.5,912.11,690.36
2018,5,22,15,30,789.0,117.0,4.2,24.0,648.0,883.23,672.23
2018,5,22,15,45,771.5,113.5,4.15,23.3,602.0,848.38,651.39
2018,5,22,16,0,754.0,110.0,4.1,22.6,556.0,811.77,629.03
2018,5,22,16,15,730.5,106.0,4.05,22.1,507.0,772.04,603.6
2018,5,22,16,30,707.0,102.0,4.0,21.6,458.0,727.5,574.2
2018,5,22,16,45,675.0,97.0,3.95,21.1,407.5,674.38,537.8
2018,5,22,17,0,643.0,92.0,3.9,20.6,357.0,621.52,500.67
2018,5,22,17,15,600.5,86.0,3.8,19.9,306.5,560.44,455.87
2018,5,22,17,30,558.0,80.0,3.7,19.2,256.0,501.06,410.03
2018,5,22,17,45,497.0,72.0,3.65,18.55,207.5,429.52,352.62
2018,5,22,18,0,436.0,64.0,3.6,17.9,159.0,361.88,296.18
2018,5,22,18,15,306.5,53.5,3.4,17.2,111.5,256.91,207.39
2018,5,22,18,30,177.0,43.0,3.2,16.5,64.0,167.37,129.45
2018,5,22,18,45,91.5,25.5,3.05,15.85,36.0,85.06,44.71
2018,5,22,19,0,6.0,8.0,2.9,15.2,8.0,10.07,0.0
2018,5,22,19,15,3.0,4.0,2.85,14.8,4.0,0.0,0.0
2018,5,22,19,30,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,5,22,19,45,0.0,0.0,2.7,14.05,0.0,0.0,0.0
2018,5,22,20,0,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,5,22,20,15,0.0,0.0,2.6,13.55,0.0,0.0,0.0
2018,5,22,20,30,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,5,22,20,45,0.0,0.0,2.55,13.25,0.0,0.0,0.0
2018,5,22,21,0,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,5,22,21,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2018,5,22,21,30,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,5,22,21,45,0.0,0.0,2.4,12.85,0.0,0.0,0.0
2018,5,22,22,0,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,5,22,22,15,0.0,0.0,2.35,12.75,0.0,0.0,0.0
2018,5,22,22,30,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,5,22,22,45,0.0,0.0,2.25,12.65,0.0,0.0,0.0
2018,5,22,23,0,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,5,22,23,15,0.0,0.0,2.15,12.55,0.0,0.0,0.0
2018,5,22,23,30,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,5,22,23,45,0.0,0.0,2.05,12.45,0.0,0.0,0.0
2018,5,23,0,0,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,5,23,0,15,0.0,0.0,1.95,12.35,0.0,0.0,0.0
2018,5,23,0,30,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,5,23,0,45,0.0,0.0,1.85,12.25,0.0,0.0,0.0
2018,5,23,1,0,0.0,0.0,1.8,12.2,0.0,0.0,0.0
