Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,11,17,30,641.0,74.0,3.5,29.6,297.0,563.28,440.9
2018,6,11,17,45,587.5,67.5,3.3,28.85,246.5,494.64,389.32
2018,6,11,18,0,534.0,61.0,3.1,28.1,196.0,429.22,338.3
2018,6,11,18,15,459.0,54.0,2.7,26.9,151.5,354.38,278.15
2018,6,11,18,30,384.0,47.0,2.3,25.7,107.0,285.2,220.39
2018,6,11,18,45,273.5,36.5,1.9,24.5,71.5,201.27,147.89
2018,6,11,19,0,163.0,26.0,1.5,23.3,36.0,121.08,37.43
2018,6,11,19,15,84.5,14.0,1.4,22.75,19.0,46.15,0.0
2018,6,11,19,30,6.0,2.0,1.3,22.2,2.0,0.0,0.0
2018,6,11,19,45,3.0,1.0,1.25,21.65,1.0,0.0,0.0
2018,6,11,20,0,0.0,0.0,1.2,21.1,0.0,0.0,0.0
2018,6,11,20,15,0.0,0.0,1.15,20.7,0.0,0.0,0.0
2018,6,11,20,30,0.0,0.0,1.1,20.3,0.0,0.0,0.0
2018,6,11,20,45,0.0,0.0,1.05,19.9,0.0,0.0,0.0
2018,6,11,21,0,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2018,6,11,21,15,0.0,0.0,0.95,19.2,0.0,0.0,0.0
2018,6,11,21,30,0.0,0.0,0.9,18.9,0.0,0.0,0.0
2018,6,11,21,45,0.0,0.0,0.9,18.55,0.0,0.0,0.0
2018,6,11,22,0,0.0,0.0,0.9,18.2,0.0,0.0,0.0
2018,6,11,22,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2018,6,11,22,30,0.0,0.0,0.9,17.8,0.0,0.0,0.0
2018,6,11,22,45,0.0,0.0,0.85,17.55,0.0,0.0,0.0
2018,6,11,23,0,0.0,0.0,0.8,17.3,0.0,0.0,0.0
2018,6,11,23,15,0.0,0.0,0.8,17.15,0.0,0.0,0.0
2018,6,11,23,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2018,6,11,23,45,0.0,0.0,0.8,16.8,0.0,0.0,0.0
2018,6,12,0,0,0.0,0.0,0.8,16.6,0.0,0.0,0.0
2018,6,12,0,15,0.0,0.0,0.8,16.55,0.0,0.0,0.0
2018,6,12,0,30,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2018,6,12,0,45,0.0,0.0,0.8,16.4,0.0,0.0,0.0
2018,6,12,1,0,0.0,0.0,0.8,16.3,0.0,0.0,0.0
2018,6,12,1,15,0.0,0.0,0.8,16.3,0.0,0.0,0.0
2018,6,12,1,30,0.0,0.0,0.8,16.3,0.0,0.0,0.0
2018,6,12,1,45,0.0,0.0,0.8,16.25,0.0,0.0,0.0
2018,6,12,2,0,0.0,0.0,0.8,16.2,0.0,0.0,0.0
2018,6,12,2,15,0.0,0.0,0.75,16.25,0.0,0.0,0.0
2018,6,12,2,30,0.0,0.0,0.7,16.3,0.0,0.0,0.0
2018,6,12,2,45,0.0,0.0,0.7,16.35,0.0,0.0,0.0
2018,6,12,3,0,0.0,0.0,0.7,16.4,0.0,0.0,0.0
2018,6,12,3,15,0.0,0.0,0.65,16.45,0.0,0.0,0.0
2018,6,12,3,30,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2018,6,12,3,45,0.0,0.0,0.6,16.55,0.0,0.0,0.0
2018,6,12,4,0,0.0,0.0,0.6,16.6,0.0,0.0,0.0
2018,6,12,4,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2018,6,12,4,30,0.0,0.0,0.5,17.4,0.0,0.0,0.0
2018,6,12,4,45,48.5,7.0,0.45,17.8,8.5,0.0,0.0
2018,6,12,5,0,97.0,14.0,0.4,18.2,17.0,13.34,0.0
2018,6,12,5,15,225.5,26.0,0.4,19.2,49.0,21.23,8.23
2018,6,12,5,30,354.0,38.0,0.4,20.2,81.0,30.27,19.8
2018,6,12,5,45,441.0,45.5,0.4,21.2,124.5,34.62,24.16
2018,6,12,6,0,528.0,53.0,0.4,22.2,168.0,38.83,28.04
2018,6,12,6,15,584.5,59.0,0.5,23.2,217.0,41.56,30.43
2018,6,12,6,30,641.0,65.0,0.6,24.2,266.0,44.16,32.56
2018,6,12,6,45,680.5,70.0,0.7,25.15,317.5,45.8,33.77
2018,6,12,7,0,720.0,75.0,0.8,26.1,369.0,52.32,39.06
2018,6,12,7,15,749.0,78.0,0.95,27.2,420.0,86.96,45.05
2018,6,12,7,30,778.0,81.0,1.1,28.3,471.0,130.92,68.05
2018,6,12,7,45,799.5,84.5,1.25,29.4,521.0,177.54,100.42
2018,6,12,8,0,821.0,88.0,1.4,30.5,571.0,226.61,138.49
2018,6,12,8,15,837.5,90.5,1.45,31.2,618.0,282.71,183.78
2018,6,12,8,30,854.0,93.0,1.5,31.9,665.0,333.35,225.26
2018,6,12,8,45,867.0,95.0,1.55,32.65,708.5,383.69,266.06
2018,6,12,9,0,880.0,97.0,1.6,33.4,752.0,434.79,306.43
2018,6,12,9,15,891.0,98.5,1.65,33.95,791.0,485.16,345.39
2018,6,12,9,30,902.0,100.0,1.7,34.5,830.0,535.69,383.25
2018,6,12,9,45,911.0,100.5,1.75,35.0,863.5,584.24,418.7
2018,6,12,10,0,920.0,101.0,1.8,35.5,897.0,632.35,452.78
2018,6,12,10,15,925.0,102.5,1.95,35.85,923.5,678.11,485.17
2018,6,12,10,30,930.0,104.0,2.1,36.2,950.0,722.68,516.06
2018,6,12,10,45,933.0,104.5,2.2,36.55,969.0,763.59,542.55
2018,6,12,11,0,936.0,105.0,2.3,36.9,988.0,802.78,567.0
2018,6,12,11,15,938.0,106.0,2.45,37.1,1000.5,839.78,590.58
2018,6,12,11,30,940.0,107.0,2.6,37.3,1013.0,874.72,612.77
2018,6,12,11,45,941.0,107.0,2.7,37.45,1018.0,905.74,632.2
2018,6,12,12,0,942.0,107.0,2.8,37.6,1023.0,934.39,650.15
2018,6,12,12,15,939.5,107.5,2.95,37.6,1019.5,957.86,665.68
2018,6,12,12,30,937.0,108.0,3.1,37.6,1016.0,978.59,679.6
2018,6,12,12,45,932.5,109.0,3.25,37.65,1005.0,995.05,690.82
2018,6,12,13,0,928.0,110.0,3.4,37.7,994.0,1008.52,700.3
2018,6,12,13,15,924.5,109.5,3.5,37.55,977.0,1018.4,707.92
2018,6,12,13,30,921.0,109.0,3.6,37.4,960.0,1025.16,713.75
2018,6,12,13,45,915.5,108.0,3.7,37.25,935.0,1026.3,716.21
2018,6,12,14,0,910.0,107.0,3.8,37.1,910.0,1024.28,716.87
2018,6,12,14,15,902.0,106.0,3.9,36.85,879.0,1016.67,714.43
2018,6,12,14,30,894.0,105.0,4.0,36.6,848.0,1006.03,710.19
2018,6,12,14,45,884.5,103.5,4.05,36.3,811.5,990.43,702.72
2018,6,12,15,0,875.0,102.0,4.1,36.0,775.0,972.03,693.51
2018,6,12,15,15,863.5,99.5,4.1,36.0,733.5,947.9,679.5
2018,6,12,15,30,852.0,97.0,4.1,36.0,692.0,921.3,663.89
2018,6,12,15,45,836.5,94.5,4.2,35.25,646.5,888.7,646.78
2018,6,12,16,0,821.0,92.0,4.3,34.5,601.0,861.83,633.21
2018,6,12,16,15,786.5,92.5,4.25,34.0,548.0,812.49,602.8
2018,6,12,16,30,752.0,93.0,4.2,33.5,495.0,762.65,571.59
2018,6,12,16,45,725.5,88.5,4.15,33.0,444.5,713.21,540.0
2018,6,12,17,0,699.0,84.0,4.1,32.5,394.0,667.07,510.0
2018,6,12,17,15,678.5,77.5,4.0,31.75,347.5,619.54,478.51
2018,6,12,17,30,658.0,71.0,3.9,31.0,301.0,571.91,445.88
2018,6,12,17,45,609.0,65.5,3.8,30.2,251.5,506.84,397.55
2018,6,12,18,0,560.0,60.0,3.7,29.4,202.0,444.58,349.31
2018,6,12,18,15,486.0,52.5,3.35,28.3,156.0,368.57,288.45
2018,6,12,18,30,412.0,45.0,3.0,27.2,110.0,298.31,229.94
2018,6,12,18,45,301.5,35.5,2.7,26.1,74.0,214.39,157.51
2018,6,12,19,0,191.0,26.0,2.4,25.0,38.0,133.75,46.47
2018,6,12,19,15,99.5,14.0,2.35,24.3,20.0,52.08,0.0
2018,6,12,19,30,8.0,2.0,2.3,23.6,2.0,0.0,0.0
2018,6,12,19,45,4.0,1.0,2.2,22.9,1.0,0.0,0.0
2018,6,12,20,0,0.0,0.0,2.1,22.2,0.0,0.0,0.0
2018,6,12,20,15,0.0,0.0,2.05,21.8,0.0,0.0,0.0
2018,6,12,20,30,0.0,0.0,2.0,21.4,0.0,0.0,0.0
2018,6,12,20,45,0.0,0.0,1.95,20.95,0.0,0.0,0.0
2018,6,12,21,0,0.0,0.0,1.9,20.5,0.0,0.0,0.0
2018,6,12,21,15,0.0,0.0,1.85,20.2,0.0,0.0,0.0
2018,6,12,21,30,0.0,0.0,1.8,19.9,0.0,0.0,0.0
2018,6,12,21,45,0.0,0.0,1.75,19.6,0.0,0.0,0.0
2018,6,12,22,0,0.0,0.0,1.7,19.3,0.0,0.0,0.0
2018,6,12,22,15,0.0,0.0,1.7,19.1,0.0,0.0,0.0
2018,6,12,22,30,0.0,0.0,1.7,18.9,0.0,0.0,0.0
2018,6,12,22,45,0.0,0.0,1.65,18.65,0.0,0.0,0.0
2018,6,12,23,0,0.0,0.0,1.6,18.4,0.0,0.0,0.0
2018,6,12,23,15,0.0,0.0,1.55,18.25,0.0,0.0,0.0
2018,6,12,23,30,0.0,0.0,1.5,18.1,0.0,0.0,0.0
2018,6,12,23,45,0.0,0.0,1.45,17.9,0.0,0.0,0.0
2018,6,13,0,0,0.0,0.0,1.4,17.7,0.0,0.0,0.0
2018,6,13,0,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2018,6,13,0,30,0.0,0.0,1.3,17.3,0.0,0.0,0.0
2018,6,13,0,45,0.0,0.0,1.25,17.1,0.0,0.0,0.0
2018,6,13,1,0,0.0,0.0,1.2,16.9,0.0,0.0,0.0
2018,6,13,1,15,0.0,0.0,1.2,16.8,0.0,0.0,0.0
2018,6,13,1,30,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,6,13,1,45,0.0,0.0,1.2,16.55,0.0,0.0,0.0
2018,6,13,2,0,0.0,0.0,1.2,16.4,0.0,0.0,0.0
2018,6,13,2,15,0.0,0.0,1.2,16.25,0.0,0.0,0.0
2018,6,13,2,30,0.0,0.0,1.2,16.1,0.0,0.0,0.0
2018,6,13,2,45,0.0,0.0,1.2,15.95,0.0,0.0,0.0
2018,6,13,3,0,0.0,0.0,1.2,15.8,0.0,0.0,0.0
2018,6,13,3,15,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,6,13,3,30,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,6,13,3,45,0.0,0.0,1.25,15.45,0.0,0.0,0.0
2018,6,13,4,0,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,6,13,4,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2018,6,13,4,30,0.0,0.0,1.4,15.7,0.0,0.0,0.0
2018,6,13,4,45,48.5,7.0,1.5,15.95,8.5,0.0,0.0
2018,6,13,5,0,97.0,14.0,1.6,16.2,17.0,13.34,0.0
2018,6,13,5,15,227.0,26.0,1.7,16.75,49.5,21.23,8.32
2018,6,13,5,30,357.0,38.0,1.8,17.3,82.0,30.28,20.02
2018,6,13,5,45,446.0,45.5,1.9,17.9,125.5,34.63,24.48
2018,6,13,6,0,535.0,53.0,2.0,18.5,169.0,38.85,28.47
2018,6,13,6,15,593.0,58.5,2.0,19.35,218.5,41.18,30.58
2018,6,13,6,30,651.0,64.0,2.0,20.2,268.0,43.42,32.47
2018,6,13,6,45,692.0,68.5,2.0,21.05,320.0,49.31,37.42
2018,6,13,7,0,733.0,73.0,2.0,21.9,372.0,50.78,38.45
2018,6,13,7,15,762.5,76.0,2.0,22.9,423.5,85.92,44.78
2018,6,13,7,30,792.0,79.0,2.0,23.9,475.0,130.59,68.64
2018,6,13,7,45,814.5,82.0,2.0,24.9,526.0,177.63,101.98
2018,6,13,8,0,837.0,85.0,2.0,25.9,577.0,234.23,146.71
2018,6,13,8,15,853.5,87.0,2.05,26.75,624.5,283.75,187.95
2018,6,13,8,30,870.0,89.0,2.1,27.6,672.0,334.75,230.69
2018,6,13,8,45,882.5,91.0,2.15,28.45,715.5,385.66,272.93
2018,6,13,9,0,895.0,93.0,2.2,29.3,759.0,437.28,314.66
2018,6,13,9,15,903.0,95.5,2.3,29.95,797.0,487.82,354.79
2018,6,13,9,30,911.0,98.0,2.4,30.6,835.0,538.23,393.61
2018,6,13,9,45,916.0,100.5,2.5,31.25,867.5,586.68,429.87
2018,6,13,10,0,921.0,103.0,2.6,31.9,900.0,634.35,464.48
2018,6,13,10,15,925.5,104.5,2.75,32.4,926.0,679.85,497.15
2018,6,13,10,30,930.0,106.0,2.9,32.9,952.0,724.13,528.22
2018,6,13,10,45,933.5,107.0,3.0,33.4,972.0,765.85,555.63
2018,6,13,11,0,937.0,108.0,3.1,33.9,992.0,805.92,580.86
2018,6,13,11,15,939.0,109.0,3.25,34.2,1004.5,842.99,604.66
2018,6,13,11,30,941.0,110.0,3.4,34.5,1017.0,878.02,627.02
2018,6,13,11,45,941.5,110.5,3.5,34.8,1022.5,909.15,646.5
2018,6,13,12,0,942.0,111.0,3.6,35.1,1028.0,937.9,664.43
2018,6,13,12,15,941.5,111.0,3.7,35.1,1025.5,962.8,680.73
2018,6,13,12,30,941.0,111.0,3.8,35.1,1023.0,985.04,695.41
2018,6,13,12,45,938.5,111.0,3.9,35.15,1013.0,1002.58,707.06
2018,6,13,13,0,936.0,111.0,4.0,35.2,1003.0,1017.15,716.95
2018,6,13,13,15,932.5,110.5,4.05,35.05,985.5,1027.19,724.39
2018,6,13,13,30,929.0,110.0,4.1,34.9,968.0,1034.08,730.01
2018,6,13,13,45,924.0,109.0,4.15,34.75,944.0,1035.82,732.52
2018,6,13,14,0,919.0,108.0,4.2,34.6,920.0,1034.38,733.18
2018,6,13,14,15,912.5,106.5,4.25,34.3,889.5,1027.78,731.15
2018,6,13,14,30,906.0,105.0,4.3,34.0,859.0,1018.09,727.27
2018,6,13,14,45,897.0,103.5,4.3,33.75,822.5,1002.94,719.55
2018,6,13,15,0,888.0,102.0,4.3,33.5,786.0,984.93,710.07
2018,6,13,15,15,876.5,99.5,4.3,33.5,744.0,960.67,695.83
2018,6,13,15,30,865.0,97.0,4.3,33.5,702.0,933.88,679.97
2018,6,13,15,45,850.0,95.0,4.35,32.6,656.5,902.11,663.41
2018,6,13,16,0,835.0,93.0,4.4,31.7,611.0,876.04,650.45
2018,6,13,16,15,815.0,90.0,4.4,31.0,561.5,834.79,626.07
2018,6,13,16,30,795.0,87.0,4.4,30.3,512.0,792.21,600.36
2018,6,13,16,45,757.0,84.5,4.4,29.65,457.0,734.51,563.16
2018,6,13,17,0,719.0,82.0,4.4,29.0,402.0,677.18,525.26
2018,6,13,17,15,693.0,76.0,4.3,28.15,353.0,628.87,493.01
2018,6,13,17,30,667.0,70.0,4.2,27.3,304.0,577.46,457.27
2018,6,13,17,45,612.5,64.0,4.1,26.45,252.0,507.73,404.81
2018,6,13,18,0,558.0,58.0,4.0,25.6,200.0,441.3,352.61
2018,6,13,18,15,471.0,52.0,3.85,24.65,153.5,359.75,286.35
2018,6,13,18,30,384.0,46.0,3.7,23.7,107.0,284.95,223.32
2018,6,13,18,45,282.0,35.0,3.55,22.75,71.5,204.81,153.08
2018,6,13,19,0,180.0,24.0,3.4,21.8,36.0,126.34,48.49
2018,6,13,19,15,95.0,13.0,3.4,21.15,19.0,49.47,0.0
2018,6,13,19,30,10.0,2.0,3.4,20.5,2.0,0.0,0.0
2018,6,13,19,45,5.0,1.0,3.35,19.8,1.0,0.0,0.0
2018,6,13,20,0,0.0,0.0,3.3,19.1,0.0,0.0,0.0
2018,6,13,20,15,0.0,0.0,3.25,18.65,0.0,0.0,0.0
2018,6,13,20,30,0.0,0.0,3.2,18.2,0.0,0.0,0.0
2018,6,13,20,45,0.0,0.0,3.15,17.8,0.0,0.0,0.0
2018,6,13,21,0,0.0,0.0,3.1,17.4,0.0,0.0,0.0
2018,6,13,21,15,0.0,0.0,3.1,17.1,0.0,0.0,0.0
2018,6,13,21,30,0.0,0.0,3.1,16.8,0.0,0.0,0.0
2018,6,13,21,45,0.0,0.0,3.05,16.45,0.0,0.0,0.0
2018,6,13,22,0,0.0,0.0,3.0,16.1,0.0,0.0,0.0
2018,6,13,22,15,0.0,0.0,3.0,15.85,0.0,0.0,0.0
2018,6,13,22,30,0.0,0.0,3.0,15.6,0.0,0.0,0.0
2018,6,13,22,45,0.0,0.0,2.95,15.35,0.0,0.0,0.0
2018,6,13,23,0,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,6,13,23,15,0.0,0.0,2.85,14.95,0.0,0.0,0.0
2018,6,13,23,30,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,6,13,23,45,0.0,0.0,2.75,14.65,0.0,0.0,0.0
2018,6,14,0,0,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,6,14,0,15,0.0,0.0,2.65,14.4,0.0,0.0,0.0
2018,6,14,0,30,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,6,14,0,45,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,6,14,1,0,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,6,14,1,15,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,6,14,1,30,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,6,14,1,45,0.0,0.0,2.35,14.1,0.0,0.0,0.0
2018,6,14,2,0,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,6,14,2,15,0.0,0.0,2.25,14.05,0.0,0.0,0.0
2018,6,14,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,6,14,2,45,0.0,0.0,2.15,13.95,0.0,0.0,0.0
2018,6,14,3,0,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,6,14,3,15,0.0,0.0,2.1,13.85,0.0,0.0,0.0
2018,6,14,3,30,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,6,14,3,45,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,6,14,4,0,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,6,14,4,15,0.0,0.0,2.15,13.95,0.0,0.0,0.0
2018,6,14,4,30,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,6,14,4,45,43.5,7.0,2.25,14.3,8.5,0.0,0.0
2018,6,14,5,0,87.0,14.0,2.3,14.5,17.0,13.34,0.0
2018,6,14,5,15,214.0,27.0,2.4,15.0,49.5,21.29,8.41
2018,6,14,5,30,341.0,40.0,2.5,15.5,82.0,32.22,21.82
2018,6,14,5,45,350.5,44.5,2.55,16.05,104.5,33.59,23.77
2018,6,14,6,0,360.0,49.0,2.6,16.6,127.0,35.12,25.41
2018,6,14,6,15,180.0,58.0,2.6,17.3,97.0,46.11,35.2
2018,6,14,6,30,0.0,67.0,2.6,18.0,67.0,62.01,49.1
2018,6,14,6,45,5.5,97.5,2.6,18.75,99.5,87.89,71.4
2018,6,14,7,0,11.0,128.0,2.6,19.5,132.0,112.91,92.49
2018,6,14,7,15,51.5,167.0,2.55,20.4,192.0,139.71,107.98
2018,6,14,7,30,92.0,206.0,2.5,21.3,252.0,176.5,134.29
2018,6,14,7,45,172.0,226.5,2.45,22.15,323.5,203.67,151.04
2018,6,14,8,0,252.0,247.0,2.4,23.0,395.0,238.72,174.65
2018,6,14,8,15,466.0,203.0,2.4,23.85,504.5,268.19,190.8
2018,6,14,8,30,680.0,159.0,2.4,24.7,614.0,322.2,228.81
2018,6,14,8,45,790.0,126.5,2.4,25.5,688.5,375.82,270.74
2018,6,14,9,0,900.0,94.0,2.4,26.3,763.0,439.79,320.61
2018,6,14,9,15,911.5,94.5,2.45,27.0,802.5,490.49,361.19
2018,6,14,9,30,923.0,95.0,2.5,27.7,842.0,541.36,400.69
2018,6,14,9,45,932.5,95.0,2.6,28.45,876.0,590.7,437.93
2018,6,14,10,0,942.0,95.0,2.7,29.2,910.0,639.6,473.74
2018,6,14,10,15,947.5,96.0,2.75,29.8,937.0,686.17,506.95
2018,6,14,10,30,953.0,97.0,2.8,30.4,964.0,731.55,538.42
2018,6,14,10,45,956.5,98.0,2.9,31.0,984.0,774.13,566.08
2018,6,14,11,0,960.0,99.0,3.0,31.6,1004.0,815.01,591.77
2018,6,14,11,15,962.5,99.0,3.1,32.0,1017.0,852.33,615.36
2018,6,14,11,30,965.0,99.0,3.2,32.4,1030.0,887.56,637.43
2018,6,14,11,45,966.0,99.0,3.3,32.85,1035.0,919.28,656.98
2018,6,14,12,0,967.0,99.0,3.4,33.3,1040.0,948.57,674.91
2018,6,14,12,15,965.0,100.0,3.55,33.35,1037.5,973.53,691.49
2018,6,14,12,30,963.0,101.0,3.7,33.4,1035.0,995.71,706.38
2018,6,14,12,45,959.5,102.0,3.85,33.5,1024.5,1013.58,718.47
2018,6,14,13,0,956.0,103.0,4.0,33.6,1014.0,1028.39,728.74
2018,6,14,13,15,952.5,103.0,4.1,33.45,997.0,1039.09,736.96
2018,6,14,13,30,949.0,103.0,4.2,33.3,980.0,1046.6,743.31
2018,6,14,13,45,944.0,102.0,4.3,33.1,955.5,1048.39,746.32
2018,6,14,14,0,939.0,101.0,4.4,32.9,931.0,1046.93,747.43
2018,6,14,14,15,931.5,100.5,4.45,32.55,900.0,1040.33,745.54
2018,6,14,14,30,924.0,100.0,4.5,32.2,869.0,1030.62,741.78
2018,6,14,14,45,914.5,98.5,4.6,31.8,832.0,1014.81,734.57
2018,6,14,15,0,905.0,97.0,4.7,31.4,795.0,996.1,725.5
2018,6,14,15,15,894.0,95.0,4.7,31.4,753.0,972.61,711.65
2018,6,14,15,30,883.0,93.0,4.7,31.4,711.0,946.55,696.11
2018,6,14,15,45,867.0,91.0,4.7,30.35,664.5,913.48,678.77
2018,6,14,16,0,851.0,89.0,4.7,29.3,618.0,878.42,659.78
2018,6,14,16,15,829.5,87.0,4.6,28.65,568.0,844.24,639.35
2018,6,14,16,30,808.0,85.0,4.5,28.0,518.0,801.22,612.53
2018,6,14,16,45,780.5,81.5,4.45,27.35,465.5,750.47,579.89
2018,6,14,17,0,753.0,78.0,4.4,26.7,413.0,699.38,546.21
2018,6,14,17,15,723.5,73.5,4.25,25.95,363.0,645.53,509.45
2018,6,14,17,30,694.0,69.0,4.1,25.2,313.0,592.07,471.79
2018,6,14,17,45,646.5,63.5,3.95,24.45,262.0,530.16,425.1
2018,6,14,18,0,599.0,58.0,3.8,23.7,211.0,467.26,375.27
2018,6,14,18,15,528.0,51.0,3.6,22.85,164.0,391.87,313.51
2018,6,14,18,30,457.0,44.0,3.4,22.0,117.0,321.94,253.8
2018,6,14,18,45,347.5,34.5,3.15,21.2,79.0,236.42,178.31
2018,6,14,19,0,238.0,25.0,2.9,20.4,41.0,152.98,64.32
2018,6,14,19,15,126.0,13.5,2.85,19.85,21.5,62.17,0.0
2018,6,14,19,30,14.0,2.0,2.8,19.3,2.0,0.0,0.0
2018,6,14,19,45,7.0,1.0,2.7,18.75,1.0,0.0,0.0
2018,6,14,20,0,0.0,0.0,2.6,18.2,0.0,0.0,0.0
2018,6,14,20,15,0.0,0.0,2.6,17.9,0.0,0.0,0.0
2018,6,14,20,30,0.0,0.0,2.6,17.6,0.0,0.0,0.0
2018,6,14,20,45,0.0,0.0,2.55,17.25,0.0,0.0,0.0
2018,6,14,21,0,0.0,0.0,2.5,16.9,0.0,0.0,0.0
2018,6,14,21,15,0.0,0.0,2.5,16.65,0.0,0.0,0.0
2018,6,14,21,30,0.0,0.0,2.5,16.4,0.0,0.0,0.0
2018,6,14,21,45,0.0,0.0,2.5,16.1,0.0,0.0,0.0
2018,6,14,22,0,0.0,0.0,2.5,15.8,0.0,0.0,0.0
2018,6,14,22,15,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,6,14,22,30,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,6,14,22,45,0.0,0.0,2.25,15.15,0.0,0.0,0.0
2018,6,14,23,0,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,6,14,23,15,0.0,0.0,2.15,14.75,0.0,0.0,0.0
2018,6,14,23,30,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,6,14,23,45,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2018,6,15,0,0,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,6,15,0,15,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,6,15,0,30,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,6,15,0,45,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,6,15,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,6,15,1,15,0.0,0.0,2.0,13.95,0.0,0.0,0.0
2018,6,15,1,30,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,6,15,1,45,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,6,15,2,0,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,6,15,2,15,0.0,0.0,2.0,13.65,0.0,0.0,0.0
2018,6,15,2,30,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,6,15,2,45,0.0,0.0,2.0,13.55,0.0,0.0,0.0
2018,6,15,3,0,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,6,15,3,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,6,15,3,30,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,6,15,3,45,0.0,0.0,2.0,13.45,0.0,0.0,0.0
2018,6,15,4,0,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,6,15,4,15,0.0,0.0,2.05,13.55,0.0,0.0,0.0
2018,6,15,4,30,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,6,15,4,45,40.5,7.0,2.15,13.9,8.5,0.0,0.0
2018,6,15,5,0,81.0,14.0,2.2,14.1,17.0,13.34,0.0
2018,6,15,5,15,167.0,24.0,2.25,14.55,41.0,18.8,6.74
2018,6,15,5,30,253.0,34.0,2.3,15.0,65.0,26.14,16.69
2018,6,15,5,45,201.5,33.5,2.35,15.45,65.5,24.92,16.24
2018,6,15,6,0,150.0,33.0,2.4,15.9,66.0,23.8,15.48
2018,6,15,6,15,75.0,33.5,2.45,16.6,50.0,27.11,18.48
2018,6,15,6,30,0.0,34.0,2.5,17.3,34.0,31.55,22.39
2018,6,15,6,45,0.0,40.0,2.5,18.0,40.0,37.14,27.21
2018,6,15,7,0,0.0,46.0,2.5,18.7,46.0,42.74,31.95
2018,6,15,7,15,0.0,67.0,2.5,19.5,67.0,62.34,46.37
2018,6,15,7,30,0.0,88.0,2.5,20.3,88.0,81.83,62.05
2018,6,15,7,45,0.0,111.0,2.5,21.05,111.0,102.18,78.15
2018,6,15,8,0,0.0,134.0,2.5,21.8,134.0,122.5,93.94
2018,6,15,8,15,8.0,175.0,2.5,22.6,180.5,160.1,122.83
2018,6,15,8,30,16.0,216.0,2.5,23.4,227.0,198.39,151.75
2018,6,15,8,45,57.0,274.5,2.5,24.2,316.5,255.12,193.71
2018,6,15,9,0,98.0,333.0,2.5,25.0,406.0,322.65,243.25
2018,6,15,9,15,177.0,346.5,2.65,25.6,486.5,370.11,277.7
2018,6,15,9,30,256.0,360.0,2.8,26.2,567.0,425.5,318.29
2018,6,15,9,45,510.0,270.5,2.9,26.85,704.5,502.15,375.78
2018,6,15,10,0,764.0,181.0,3.0,27.5,842.0,604.35,451.64
2018,6,15,10,15,847.5,142.5,3.15,27.95,896.5,661.64,494.02
2018,6,15,10,30,931.0,104.0,3.3,28.4,951.0,722.4,538.54
2018,6,15,10,45,934.5,105.0,3.4,28.8,971.0,764.17,566.75
2018,6,15,11,0,938.0,106.0,3.5,29.2,991.0,804.29,592.88
2018,6,15,11,15,940.0,106.5,3.6,29.45,1003.5,840.96,616.86
2018,6,15,11,30,942.0,107.0,3.7,29.7,1016.0,875.59,639.36
2018,6,15,11,45,943.0,107.0,3.8,29.95,1021.0,906.72,659.46
2018,6,15,12,0,944.0,107.0,3.9,30.2,1026.0,935.5,677.97
2018,6,15,12,15,940.0,109.5,4.0,30.2,1023.0,959.63,694.15
2018,6,15,12,30,936.0,112.0,4.1,30.2,1020.0,981.01,708.61
2018,6,15,12,45,930.0,114.5,4.2,30.2,1009.0,997.65,720.08
2018,6,15,13,0,924.0,117.0,4.3,30.2,998.0,1011.3,729.74
2018,6,15,13,15,920.0,117.0,4.4,29.95,981.0,1021.38,737.96
2018,6,15,13,30,916.0,117.0,4.5,29.7,964.0,1028.37,744.32
2018,6,15,13,45,910.0,116.0,4.55,29.5,939.5,1029.24,746.43
2018,6,15,14,0,904.0,115.0,4.6,29.3,915.0,1026.97,746.65
2018,6,15,14,15,896.5,114.0,4.7,28.95,884.5,1020.11,744.9
2018,6,15,14,30,889.0,113.0,4.8,28.6,854.0,1010.24,741.46
2018,6,15,14,45,879.0,111.5,4.85,28.25,817.5,994.43,733.72
2018,6,15,15,0,869.0,110.0,4.9,27.9,781.0,975.84,724.18
2018,6,15,15,15,857.0,108.0,4.9,27.9,739.5,952.13,709.78
2018,6,15,15,30,845.0,106.0,4.9,27.9,698.0,925.98,693.75
2018,6,15,15,45,828.5,103.0,5.0,26.8,651.5,900.28,681.7
2018,6,15,16,0,812.0,100.0,5.1,25.7,605.0,864.5,662.26
2018,6,15,16,15,790.5,96.0,5.1,24.9,555.0,821.43,635.83
2018,6,15,16,30,769.0,92.0,5.1,24.1,505.0,777.14,607.98
2018,6,15,16,45,743.5,88.0,5.1,23.35,455.0,728.65,576.25
2018,6,15,17,0,718.0,84.0,5.1,22.6,405.0,679.74,543.37
2018,6,15,17,15,685.5,79.0,4.95,21.8,354.5,628.11,507.03
2018,6,15,17,30,653.0,74.0,4.8,21.0,304.0,573.7,467.41
2018,6,15,17,45,607.0,67.5,4.65,20.15,254.5,509.5,417.35
2018,6,15,18,0,561.0,61.0,4.5,19.3,205.0,447.86,367.36
2018,6,15,18,15,492.5,53.5,4.3,18.65,159.5,374.84,305.77
2018,6,15,18,30,424.0,46.0,4.1,18.0,114.0,307.03,246.46
2018,6,15,18,45,319.0,36.0,3.9,17.35,77.0,224.4,172.31
2018,6,15,19,0,214.0,26.0,3.7,16.7,40.0,143.85,64.87
2018,6,15,19,15,112.5,14.0,3.6,16.35,21.0,57.47,0.0
2018,6,15,19,30,11.0,2.0,3.5,16.0,2.0,0.0,0.0
2018,6,15,19,45,5.5,1.0,3.4,15.65,1.0,0.0,0.0
2018,6,15,20,0,0.0,0.0,3.3,15.3,0.0,0.0,0.0
2018,6,15,20,15,0.0,0.0,3.3,15.15,0.0,0.0,0.0
2018,6,15,20,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,6,15,20,45,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,6,15,21,0,0.0,0.0,3.3,14.6,0.0,0.0,0.0
2018,6,15,21,15,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,6,15,21,30,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,6,15,21,45,0.0,0.0,3.3,14.05,0.0,0.0,0.0
2018,6,15,22,0,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,6,15,22,15,0.0,0.0,3.25,13.8,0.0,0.0,0.0
2018,6,15,22,30,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,6,15,22,45,0.0,0.0,3.15,13.6,0.0,0.0,0.0
2018,6,15,23,0,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,6,15,23,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,6,15,23,30,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,6,15,23,45,0.0,0.0,2.85,13.45,0.0,0.0,0.0
2018,6,16,0,0,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,6,16,0,15,0.0,0.0,2.75,13.25,0.0,0.0,0.0
2018,6,16,0,30,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,6,16,0,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,6,16,1,0,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,6,16,1,15,0.0,0.0,2.55,12.8,0.0,0.0,0.0
2018,6,16,1,30,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,6,16,1,45,0.0,0.0,2.6,12.65,0.0,0.0,0.0
2018,6,16,2,0,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,6,16,2,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2018,6,16,2,30,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,6,16,2,45,0.0,0.0,2.45,12.3,0.0,0.0,0.0
2018,6,16,3,0,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,6,16,3,15,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,6,16,3,30,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,6,16,3,45,0.0,0.0,2.4,12.15,0.0,0.0,0.0
2018,6,16,4,0,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,6,16,4,15,0.0,0.0,2.45,12.2,0.0,0.0,0.0
2018,6,16,4,30,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,6,16,4,45,33.5,6.0,2.5,12.35,7.0,0.0,0.0
2018,6,16,5,0,67.0,12.0,2.5,12.4,14.0,11.44,0.0
2018,6,16,5,15,131.0,20.5,2.55,12.7,33.5,15.95,4.87
2018,6,16,5,30,195.0,29.0,2.6,13.0,53.0,22.13,13.4
2018,6,16,5,45,171.0,29.5,2.6,13.3,57.5,21.85,13.7
2018,6,16,6,0,147.0,30.0,2.6,13.6,62.0,21.61,13.7
2018,6,16,6,15,73.5,31.0,2.6,14.1,47.0,25.15,16.94
2018,6,16,6,30,0.0,32.0,2.6,14.6,32.0,29.69,21.0
2018,6,16,6,45,0.0,43.0,2.55,15.1,43.0,39.94,30.05
2018,6,16,7,0,0.0,54.0,2.5,15.6,54.0,50.2,38.98
2018,6,16,7,15,0.5,86.0,2.55,16.35,86.0,79.78,61.56
2018,6,16,7,30,1.0,118.0,2.6,17.1,118.0,107.63,84.12
2018,6,16,7,45,8.5,151.5,2.6,17.8,156.0,137.59,107.66
2018,6,16,8,0,16.0,185.0,2.6,18.5,194.0,168.29,131.4
2018,6,16,8,15,66.0,234.0,2.6,19.25,277.5,214.87,165.9
2018,6,16,8,30,116.0,283.0,2.6,20.0,361.0,265.52,203.54
2018,6,16,8,45,276.5,280.5,2.65,20.8,482.0,321.33,243.28
2018,6,16,9,0,437.0,278.0,2.7,21.6,603.0,394.18,297.22
2018,6,16,9,15,516.0,260.5,2.75,22.25,663.5,440.76,332.94
2018,6,16,9,30,595.0,243.0,2.8,22.9,724.0,492.37,372.45
2018,6,16,9,45,731.5,188.0,2.9,23.6,803.5,551.72,417.9
2018,6,16,10,0,868.0,133.0,3.0,24.3,883.0,627.04,474.41
2018,6,16,10,15,906.5,117.0,3.05,24.75,922.0,677.34,511.62
2018,6,16,10,30,945.0,101.0,3.1,25.2,961.0,728.86,549.05
2018,6,16,10,45,948.5,101.5,3.2,25.7,980.5,770.74,577.33
2018,6,16,11,0,952.0,102.0,3.3,26.2,1000.0,810.93,603.51
2018,6,16,11,15,954.0,103.0,3.35,26.5,1013.0,848.54,627.93
2018,6,16,11,30,956.0,104.0,3.4,26.8,1026.0,884.06,650.78
2018,6,16,11,45,956.5,104.0,3.5,27.05,1031.0,915.19,671.01
2018,6,16,12,0,957.0,104.0,3.6,27.3,1036.0,943.9,689.62
2018,6,16,12,15,953.5,106.0,3.65,27.4,1032.5,968.33,705.52
2018,6,16,12,30,950.0,108.0,3.7,27.5,1029.0,989.98,719.67
2018,6,16,12,45,945.0,109.0,3.8,27.6,1018.0,1006.35,730.77
2018,6,16,13,0,940.0,110.0,3.9,27.7,1007.0,1019.69,740.03
2018,6,16,13,15,936.5,110.0,3.9,27.65,990.0,1030.38,747.49
2018,6,16,13,30,933.0,110.0,3.9,27.6,973.0,1037.94,753.05
2018,6,16,13,45,927.5,109.0,3.95,27.55,948.5,1039.34,755.09
2018,6,16,14,0,922.0,108.0,4.0,27.5,924.0,1037.54,755.24
2018,6,16,14,15,914.5,107.0,4.05,27.25,893.0,1030.61,752.78
2018,6,16,14,30,907.0,106.0,4.1,27.0,862.0,1020.61,748.44
2018,6,16,14,45,897.5,104.0,4.2,26.75,825.0,1004.55,740.49
2018,6,16,15,0,888.0,102.0,4.3,26.5,788.0,985.62,730.69
2018,6,16,15,15,876.0,100.5,4.3,26.5,746.5,962.14,716.56
2018,6,16,15,30,864.0,99.0,4.3,26.5,705.0,936.17,700.79
2018,6,16,15,45,848.5,96.5,4.4,25.65,659.0,903.52,683.16
2018,6,16,16,0,833.0,94.0,4.5,24.8,613.0,876.59,669.24
2018,6,16,16,15,812.0,91.5,4.55,24.2,563.5,835.22,644.13
2018,6,16,16,30,791.0,89.0,4.6,23.6,514.0,792.57,617.64
2018,6,16,16,45,764.0,85.5,4.65,23.0,463.0,742.8,585.29
2018,6,16,17,0,737.0,82.0,4.7,22.4,412.0,692.66,551.79
2018,6,16,17,15,700.5,78.0,4.65,21.7,360.5,638.45,513.97
2018,6,16,17,30,664.0,74.0,4.6,21.0,309.0,581.93,473.14
2018,6,16,17,45,612.5,68.5,4.6,20.25,258.5,514.87,421.28
2018,6,16,18,0,561.0,63.0,4.6,19.5,208.0,450.75,369.54
2018,6,16,18,15,479.5,56.5,4.5,18.85,161.0,371.24,302.89
2018,6,16,18,30,398.0,50.0,4.4,18.2,114.0,297.73,239.12
2018,6,16,18,45,280.0,39.0,4.3,17.5,76.5,208.73,160.4
2018,6,16,19,0,162.0,28.0,4.2,16.8,39.0,125.81,58.84
2018,6,16,19,15,85.0,15.0,4.15,16.5,20.5,47.71,0.0
2018,6,16,19,30,8.0,2.0,4.1,16.2,2.0,0.0,0.0
2018,6,16,19,45,4.0,1.0,4.1,15.9,1.0,0.0,0.0
2018,6,16,20,0,0.0,0.0,4.1,15.6,0.0,0.0,0.0
2018,6,16,20,15,0.0,0.0,4.0,15.45,0.0,0.0,0.0
2018,6,16,20,30,0.0,0.0,3.9,15.3,0.0,0.0,0.0
2018,6,16,20,45,0.0,0.0,3.85,15.15,0.0,0.0,0.0
2018,6,16,21,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2018,6,16,21,15,0.0,0.0,3.65,14.9,0.0,0.0,0.0
2018,6,16,21,30,0.0,0.0,3.5,14.8,0.0,0.0,0.0
2018,6,16,21,45,0.0,0.0,3.35,14.7,0.0,0.0,0.0
2018,6,16,22,0,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,6,16,22,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2018,6,16,22,30,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,6,16,22,45,0.0,0.0,2.75,14.3,0.0,0.0,0.0
2018,6,16,23,0,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,6,16,23,15,0.0,0.0,2.5,14.15,0.0,0.0,0.0
2018,6,16,23,30,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,6,16,23,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2018,6,17,0,0,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,6,17,0,15,0.0,0.0,2.1,13.85,0.0,0.0,0.0
2018,6,17,0,30,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,6,17,0,45,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,6,17,1,0,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,6,17,1,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2018,6,17,1,30,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,6,17,1,45,0.0,0.0,1.95,13.25,0.0,0.0,0.0
2018,6,17,2,0,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,6,17,2,15,0.0,0.0,1.75,12.95,0.0,0.0,0.0
2018,6,17,2,30,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,6,17,2,45,0.0,0.0,1.45,12.6,0.0,0.0,0.0
2018,6,17,3,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,6,17,3,15,0.0,0.0,1.3,12.45,0.0,0.0,0.0
2018,6,17,3,30,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,6,17,3,45,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2018,6,17,4,0,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,6,17,4,15,0.0,0.0,1.35,12.55,0.0,0.0,0.0
2018,6,17,4,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,6,17,4,45,15.0,4.5,1.25,12.7,5.0,0.0,0.0
2018,6,17,5,0,30.0,9.0,1.2,12.8,10.0,8.58,0.0
2018,6,17,5,15,73.5,23.0,1.25,13.1,30.5,19.17,6.9
2018,6,17,5,30,117.0,37.0,1.3,13.4,51.0,30.29,20.38
2018,6,17,5,45,152.5,51.5,1.3,13.75,79.0,41.46,30.95
2018,6,17,6,0,188.0,66.0,1.3,14.1,107.0,52.28,40.94
2018,6,17,6,15,156.0,92.0,1.3,14.7,132.0,70.76,57.43
2018,6,17,6,30,124.0,118.0,1.3,15.3,157.0,93.29,77.14
2018,6,17,6,45,383.0,105.0,1.35,15.9,255.0,72.56,58.69
2018,6,17,7,0,642.0,92.0,1.4,16.5,353.0,59.54,47.02
2018,6,17,7,15,641.5,97.0,1.4,17.2,387.5,90.19,53.0
2018,6,17,7,30,641.0,102.0,1.4,17.9,422.0,127.69,74.16
2018,6,17,7,45,548.0,143.0,1.45,18.65,436.5,180.1,117.84
2018,6,17,8,0,455.0,184.0,1.5,19.4,451.0,224.53,157.48
2018,6,17,8,15,414.0,209.5,1.55,20.1,467.5,259.61,187.94
2018,6,17,8,30,373.0,235.0,1.6,20.8,484.0,290.93,214.99
2018,6,17,8,45,375.0,255.5,1.7,21.5,520.0,329.51,245.91
2018,6,17,9,0,377.0,276.0,1.8,22.2,556.0,368.47,276.48
2018,6,17,9,15,469.5,262.0,1.95,22.7,629.0,420.86,316.4
2018,6,17,9,30,562.0,248.0,2.1,23.2,702.0,481.56,362.43
2018,6,17,9,45,730.0,180.5,2.2,23.75,795.5,544.29,410.33
2018,6,17,10,0,898.0,113.0,2.3,24.3,889.0,627.67,472.66
2018,6,17,10,15,904.0,113.5,2.45,24.7,915.5,672.37,505.69
2018,6,17,10,30,910.0,114.0,2.6,25.1,942.0,716.01,537.5
2018,6,17,10,45,915.5,114.5,2.75,25.45,962.5,758.05,566.96
2018,6,17,11,0,921.0,115.0,2.9,25.8,983.0,798.62,594.02
2018,6,17,11,15,923.0,115.5,3.0,26.05,995.5,834.82,617.88
2018,6,17,11,30,925.0,116.0,3.1,26.3,1008.0,869.02,640.3
2018,6,17,11,45,926.0,115.5,3.25,26.55,1013.0,899.34,660.38
2018,6,17,12,0,927.0,115.0,3.4,26.8,1018.0,927.36,678.92
2018,6,17,12,15,925.0,116.5,3.5,26.85,1015.5,952.1,695.55
2018,6,17,12,30,923.0,118.0,3.6,26.9,1013.0,974.22,710.52
2018,6,17,12,45,919.0,118.5,3.7,27.0,1002.5,990.74,721.76
2018,6,17,13,0,915.0,119.0,3.8,27.1,992.0,1004.31,731.22
2018,6,17,13,15,912.0,118.5,3.85,27.05,975.5,1014.87,738.93
2018,6,17,13,30,909.0,118.0,3.9,27.0,959.0,1022.36,744.8
2018,6,17,13,45,905.0,116.0,3.9,26.95,935.5,1024.24,746.82
2018,6,17,14,0,901.0,114.0,3.9,26.9,912.0,1022.99,746.96
2018,6,17,14,15,894.5,112.0,3.95,26.7,881.5,1016.13,744.35
2018,6,17,14,30,888.0,110.0,4.0,26.5,851.0,1006.23,739.88
2018,6,17,14,45,879.5,108.0,4.0,26.35,815.0,991.39,731.8
2018,6,17,15,0,871.0,106.0,4.0,26.2,779.0,973.73,721.93
2018,6,17,15,15,859.0,104.0,4.0,26.2,738.0,950.01,707.62
2018,6,17,15,30,847.0,102.0,4.0,26.2,697.0,923.84,691.7
2018,6,17,15,45,832.5,99.0,4.0,25.65,651.5,899.85,678.71
2018,6,17,16,0,818.0,96.0,4.0,25.1,606.0,865.82,658.63
2018,6,17,16,15,798.5,92.5,4.0,24.7,557.5,824.98,633.17
2018,6,17,16,30,779.0,89.0,4.0,24.3,509.0,782.81,606.36
2018,6,17,16,45,753.0,86.0,3.95,23.9,459.0,734.85,574.65
2018,6,17,17,0,727.0,83.0,3.9,23.5,409.0,686.47,541.96
2018,6,17,17,15,692.0,78.0,3.85,22.9,357.5,632.54,504.64
2018,6,17,17,30,657.0,73.0,3.8,22.3,306.0,576.14,464.25
2018,6,17,17,45,608.0,67.5,3.75,21.75,256.5,511.04,414.15
2018,6,17,18,0,559.0,62.0,3.7,21.2,207.0,448.69,364.15
2018,6,17,18,15,480.0,55.0,3.55,20.45,160.0,370.16,299.28
2018,6,17,18,30,401.0,48.0,3.4,19.7,113.0,297.63,237.17
2018,6,17,18,45,301.0,37.5,3.3,19.0,77.0,217.65,166.37
2018,6,17,19,0,201.0,27.0,3.2,18.3,41.0,141.87,69.03
2018,6,17,19,15,106.0,14.5,3.1,17.85,21.5,55.57,0.0
2018,6,17,19,30,11.0,2.0,3.0,17.4,2.0,0.0,0.0
2018,6,17,19,45,5.5,1.0,2.9,16.9,1.0,0.0,0.0
2018,6,17,20,0,0.0,0.0,2.8,16.4,0.0,0.0,0.0
2018,6,17,20,15,0.0,0.0,2.75,16.15,0.0,0.0,0.0
2018,6,17,20,30,0.0,0.0,2.7,15.9,0.0,0.0,0.0
2018,6,17,20,45,0.0,0.0,2.65,15.65,0.0,0.0,0.0
2018,6,17,21,0,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,6,17,21,15,0.0,0.0,2.55,15.3,0.0,0.0,0.0
2018,6,17,21,30,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,6,17,21,45,0.0,0.0,2.45,15.05,0.0,0.0,0.0
2018,6,17,22,0,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,6,17,22,15,0.0,0.0,2.35,14.85,0.0,0.0,0.0
2018,6,17,22,30,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,6,17,22,45,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,6,17,23,0,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,6,17,23,15,0.0,0.0,2.05,14.55,0.0,0.0,0.0
2018,6,17,23,30,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,6,17,23,45,0.0,0.0,1.9,14.45,0.0,0.0,0.0
2018,6,18,0,0,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,6,18,0,15,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,6,18,0,30,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,6,18,0,45,0.0,0.0,1.5,14.15,0.0,0.0,0.0
2018,6,18,1,0,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,6,18,1,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2018,6,18,1,30,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,6,18,1,45,0.0,0.0,1.25,13.85,0.0,0.0,0.0
2018,6,18,2,0,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,6,18,2,15,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,6,18,2,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,6,18,2,45,0.0,0.0,0.95,13.75,0.0,0.0,0.0
2018,6,18,3,0,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,6,18,3,15,0.0,0.0,0.85,13.7,0.0,0.0,0.0
2018,6,18,3,30,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,6,18,3,45,0.0,0.0,0.7,13.65,0.0,0.0,0.0
2018,6,18,4,0,0.0,0.0,0.6,13.6,0.0,0.0,0.0
2018,6,18,4,15,0.0,0.0,0.65,13.8,0.0,0.0,0.0
2018,6,18,4,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,6,18,4,45,41.0,7.0,0.8,14.2,8.0,0.0,0.0
2018,6,18,5,0,82.0,14.0,0.9,14.4,16.0,13.34,0.0
2018,6,18,5,15,199.5,27.0,0.9,14.95,47.0,21.3,8.08
2018,6,18,5,30,317.0,40.0,0.9,15.5,78.0,32.28,21.88
2018,6,18,5,45,404.0,48.5,0.9,16.0,120.5,37.41,27.13
2018,6,18,6,0,491.0,57.0,0.9,16.5,163.0,42.34,31.81
2018,6,18,6,15,549.0,64.0,0.95,17.3,211.5,45.7,34.86
2018,6,18,6,30,607.0,71.0,1.0,18.1,260.0,48.89,37.59
2018,6,18,6,45,649.0,75.5,1.05,18.9,310.5,49.92,38.31
2018,6,18,7,0,691.0,80.0,1.1,19.7,361.0,50.88,38.91
2018,6,18,7,15,720.5,84.0,1.2,20.75,411.5,89.05,49.41
2018,6,18,7,30,750.0,88.0,1.3,21.8,462.0,132.22,72.37
2018,6,18,7,45,773.0,91.5,1.45,22.85,512.0,177.48,104.29
2018,6,18,8,0,796.0,95.0,1.6,23.9,562.0,225.37,142.22
2018,6,18,8,15,662.0,151.0,1.75,24.6,561.0,273.5,187.42
2018,6,18,8,30,528.0,207.0,1.9,25.3,560.0,315.25,225.98
2018,6,18,8,45,450.5,254.0,2.0,26.05,569.0,354.34,258.96
2018,6,18,9,0,373.0,301.0,2.1,26.8,578.0,392.46,289.35
2018,6,18,9,15,458.5,281.5,2.2,27.25,640.0,431.12,318.52
2018,6,18,9,30,544.0,262.0,2.3,27.7,702.0,483.58,357.84
2018,6,18,9,45,679.5,208.5,2.45,28.2,780.5,539.74,400.27
2018,6,18,10,0,815.0,155.0,2.6,28.7,859.0,611.0,453.17
2018,6,18,10,15,841.5,145.5,2.65,29.05,892.0,657.52,486.94
2018,6,18,10,30,868.0,136.0,2.7,29.4,925.0,705.86,521.36
2018,6,18,10,45,882.0,130.5,2.8,29.7,947.5,747.4,550.62
2018,6,18,11,0,896.0,125.0,2.9,30.0,970.0,788.09,577.22
2018,6,18,11,15,898.5,125.5,2.95,30.25,982.5,823.91,600.19
2018,6,18,11,30,901.0,126.0,3.0,30.5,995.0,857.83,621.79
2018,6,18,11,45,901.5,126.5,3.1,30.7,1000.0,888.03,641.29
2018,6,18,12,0,902.0,127.0,3.2,30.9,1005.0,916.01,659.33
2018,6,18,12,15,905.5,123.5,3.35,31.0,1003.5,940.67,675.83
2018,6,18,12,30,909.0,120.0,3.5,31.1,1002.0,962.88,690.8
2018,6,18,12,45,912.5,116.0,3.6,31.2,994.0,981.96,703.51
2018,6,18,13,0,916.0,112.0,3.7,31.3,986.0,998.23,714.52
2018,6,18,13,15,913.0,111.0,3.8,31.25,969.5,1008.21,722.04
2018,6,18,13,30,910.0,110.0,3.9,31.2,953.0,1015.12,727.76
2018,6,18,13,45,905.0,109.5,4.0,31.15,929.5,1017.47,730.68
2018,6,18,14,0,900.0,109.0,4.1,31.1,906.0,1016.73,731.76
2018,6,18,14,15,893.0,107.0,4.15,30.9,875.5,1009.34,728.81
2018,6,18,14,30,886.0,105.0,4.2,30.7,845.0,998.9,724.03
2018,6,18,14,45,876.5,104.0,4.25,30.5,809.5,984.16,716.52
2018,6,18,15,0,867.0,103.0,4.3,30.3,774.0,966.66,707.26
2018,6,18,15,15,855.5,101.0,4.3,30.3,733.0,943.46,693.43
2018,6,18,15,30,844.0,99.0,4.3,30.3,692.0,917.82,678.01
2018,6,18,15,45,830.0,96.0,4.35,29.75,647.5,886.43,660.35
2018,6,18,16,0,816.0,93.0,4.4,29.2,603.0,860.72,646.4
2018,6,18,16,15,798.0,90.0,4.35,28.75,555.5,821.87,622.43
2018,6,18,16,30,780.0,87.0,4.3,28.3,508.0,781.61,597.19
2018,6,18,16,45,755.5,83.5,4.3,27.9,458.0,734.27,566.47
2018,6,18,17,0,731.0,80.0,4.3,27.5,408.0,686.42,534.71
2018,6,18,17,15,696.0,75.5,4.2,26.95,357.0,629.31,495.25
2018,6,18,17,30,661.0,71.0,4.1,26.4,306.0,576.8,458.1
2018,6,18,17,45,611.5,64.5,4.0,25.8,255.0,509.92,407.48
2018,6,18,18,0,562.0,58.0,3.9,25.2,204.0,445.91,356.92
2018,6,18,18,15,498.0,52.0,3.6,24.45,160.5,377.33,300.59
2018,6,18,18,30,434.0,46.0,3.3,23.7,117.0,313.45,245.98
2018,6,18,18,45,328.0,36.0,3.0,22.9,79.5,229.69,173.17
2018,6,18,19,0,222.0,26.0,2.7,22.1,42.0,149.22,73.89
2018,6,18,19,15,117.5,14.0,2.6,21.55,22.0,59.71,0.0
2018,6,18,19,30,13.0,2.0,2.5,21.0,2.0,0.0,0.0
2018,6,18,19,45,6.5,1.0,2.4,20.45,1.0,0.0,0.0
2018,6,18,20,0,0.0,0.0,2.3,19.9,0.0,0.0,0.0
2018,6,18,20,15,0.0,0.0,2.2,19.55,0.0,0.0,0.0
2018,6,18,20,30,0.0,0.0,2.1,19.2,0.0,0.0,0.0
2018,6,18,20,45,0.0,0.0,2.0,18.85,0.0,0.0,0.0
2018,6,18,21,0,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2018,6,18,21,15,0.0,0.0,1.8,18.25,0.0,0.0,0.0
2018,6,18,21,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2018,6,18,21,45,0.0,0.0,1.55,17.75,0.0,0.0,0.0
2018,6,18,22,0,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2018,6,18,22,15,0.0,0.0,1.35,17.3,0.0,0.0,0.0
2018,6,18,22,30,0.0,0.0,1.3,17.1,0.0,0.0,0.0
2018,6,18,22,45,0.0,0.0,1.25,16.95,0.0,0.0,0.0
2018,6,18,23,0,0.0,0.0,1.2,16.8,0.0,0.0,0.0
2018,6,18,23,15,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,6,18,23,30,0.0,0.0,1.2,16.6,0.0,0.0,0.0
2018,6,18,23,45,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2018,6,19,0,0,0.0,0.0,1.1,16.4,0.0,0.0,0.0
2018,6,19,0,15,0.0,0.0,1.1,16.3,0.0,0.0,0.0
2018,6,19,0,30,0.0,0.0,1.1,16.2,0.0,0.0,0.0
2018,6,19,0,45,0.0,0.0,1.05,16.15,0.0,0.0,0.0
2018,6,19,1,0,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,6,19,1,15,0.0,0.0,1.0,16.05,0.0,0.0,0.0
2018,6,19,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,6,19,1,45,0.0,0.0,0.95,15.95,0.0,0.0,0.0
2018,6,19,2,0,0.0,0.0,0.9,15.9,0.0,0.0,0.0
2018,6,19,2,15,0.0,0.0,0.9,15.85,0.0,0.0,0.0
2018,6,19,2,30,0.0,0.0,0.9,15.8,0.0,0.0,0.0
2018,6,19,2,45,0.0,0.0,0.95,15.75,0.0,0.0,0.0
2018,6,19,3,0,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,6,19,3,15,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,6,19,3,30,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,6,19,3,45,0.0,0.0,1.0,15.45,0.0,0.0,0.0
2018,6,19,4,0,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,6,19,4,15,0.0,0.0,1.1,15.65,0.0,0.0,0.0
2018,6,19,4,30,0.0,0.0,1.2,15.9,0.0,0.0,0.0
2018,6,19,4,45,49.5,6.5,1.3,16.15,8.0,0.0,0.0
2018,6,19,5,0,99.0,13.0,1.4,16.4,16.0,12.39,0.0
2018,6,19,5,15,226.5,25.5,1.5,16.95,48.0,20.84,7.51
2018,6,19,5,30,354.0,38.0,1.6,17.5,80.0,30.4,20.05
2018,6,19,5,45,338.5,41.5,1.65,18.0,97.0,31.01,21.31
2018,6,19,6,0,323.0,45.0,1.7,18.5,114.0,31.83,22.32
2018,6,19,6,15,161.5,54.0,1.7,19.25,88.5,43.07,32.26
2018,6,19,6,30,0.0,63.0,1.7,20.0,63.0,58.59,45.73
2018,6,19,6,45,10.5,83.0,1.75,20.8,87.5,76.09,60.63
2018,6,19,7,0,21.0,103.0,1.8,21.6,112.0,89.48,71.73
2018,6,19,7,15,17.5,131.0,1.8,22.4,139.0,117.69,90.29
2018,6,19,7,30,14.0,159.0,1.8,23.2,166.0,142.12,109.03
2018,6,19,7,45,40.0,191.5,1.8,24.05,214.5,166.94,126.63
2018,6,19,8,0,66.0,224.0,1.8,24.9,263.0,200.79,151.12
2018,6,19,8,15,166.0,246.5,1.8,25.85,355.0,241.2,178.02
2018,6,19,8,30,266.0,269.0,1.8,26.8,447.0,291.39,213.16
2018,6,19,8,45,556.0,188.0,1.85,27.7,591.0,337.23,242.96
2018,6,19,9,0,846.0,107.0,1.9,28.6,735.0,426.54,307.53
2018,6,19,9,15,873.0,101.5,1.9,29.3,779.0,476.71,346.64
2018,6,19,9,30,900.0,96.0,1.9,30.0,823.0,528.48,385.94
2018,6,19,9,45,905.5,99.0,1.95,30.7,856.0,577.11,421.96
2018,6,19,10,0,911.0,102.0,2.0,31.4,889.0,625.04,456.33
2018,6,19,10,15,917.5,102.5,2.05,31.85,916.0,670.56,488.55
2018,6,19,10,30,924.0,103.0,2.1,32.3,943.0,715.04,519.22
2018,6,19,10,45,929.5,103.0,2.15,32.75,963.5,757.14,546.58
2018,6,19,11,0,935.0,103.0,2.2,33.2,984.0,797.74,571.78
2018,6,19,11,15,938.0,103.0,2.3,33.45,997.5,834.72,595.23
2018,6,19,11,30,941.0,103.0,2.4,33.7,1011.0,869.7,617.29
2018,6,19,11,45,942.0,103.5,2.45,34.0,1016.5,901.33,636.6
2018,6,19,12,0,943.0,104.0,2.5,34.3,1022.0,930.61,654.36
2018,6,19,12,15,941.5,105.0,2.65,34.4,1020.0,955.66,670.83
2018,6,19,12,30,940.0,106.0,2.8,34.5,1018.0,978.04,685.69
2018,6,19,12,45,936.0,107.0,2.9,34.6,1008.0,995.25,697.0
2018,6,19,13,0,932.0,108.0,3.0,34.7,998.0,1009.49,706.58
2018,6,19,13,15,929.0,107.0,3.1,34.6,981.0,1019.65,714.33
2018,6,19,13,30,926.0,106.0,3.2,34.5,964.0,1026.69,720.27
2018,6,19,13,45,922.0,104.5,3.3,34.45,940.5,1029.07,723.31
2018,6,19,14,0,918.0,103.0,3.4,34.4,917.0,1028.28,724.5
2018,6,19,14,15,911.5,102.0,3.45,34.15,887.0,1022.4,722.85
2018,6,19,14,30,905.0,101.0,3.5,33.9,857.0,1013.45,719.39
2018,6,19,14,45,896.5,99.5,3.6,33.65,821.0,998.99,712.88
2018,6,19,15,0,888.0,98.0,3.7,33.4,785.0,981.66,704.57
2018,6,19,15,15,877.0,96.0,3.7,33.4,744.0,958.63,691.24
2018,6,19,15,30,866.0,94.0,3.7,33.4,703.0,933.06,676.3
2018,6,19,15,45,851.5,91.5,3.8,32.65,657.5,901.32,659.81
2018,6,19,16,0,837.0,89.0,3.9,31.9,612.0,867.55,641.67
2018,6,19,16,15,818.5,86.5,3.9,31.35,564.0,835.89,623.64
2018,6,19,16,30,800.0,84.0,3.9,30.8,516.0,795.26,599.1
2018,6,19,16,45,774.5,80.5,3.9,30.3,465.0,746.5,568.25
2018,6,19,17,0,749.0,77.0,3.9,29.8,414.0,697.27,536.34
2018,6,19,17,15,715.0,73.5,3.9,29.0,363.0,641.5,499.33
2018,6,19,17,30,681.0,70.0,3.9,28.2,312.0,590.07,464.24
2018,6,19,17,45,632.5,64.5,3.85,27.45,261.5,524.34,415.59
2018,6,19,18,0,584.0,59.0,3.8,26.7,211.0,461.33,366.58
2018,6,19,18,15,513.5,52.0,3.65,25.65,164.5,386.69,306.57
2018,6,19,18,30,443.0,45.0,3.5,24.6,118.0,317.46,248.51
2018,6,19,18,45,335.0,36.0,3.35,23.6,80.5,233.39,175.88
2018,6,19,19,0,227.0,27.0,3.2,22.6,43.0,152.65,77.64
2018,6,19,19,15,120.0,14.5,3.1,21.95,22.5,61.26,0.0
2018,6,19,19,30,13.0,2.0,3.0,21.3,2.0,0.0,0.0
2018,6,19,19,45,6.5,1.0,2.9,20.65,1.0,0.0,0.0
2018,6,19,20,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2018,6,19,20,15,0.0,0.0,2.7,19.55,0.0,0.0,0.0
2018,6,19,20,30,0.0,0.0,2.6,19.1,0.0,0.0,0.0
2018,6,19,20,45,0.0,0.0,2.5,18.7,0.0,0.0,0.0
2018,6,19,21,0,0.0,0.0,2.4,18.3,0.0,0.0,0.0
2018,6,19,21,15,0.0,0.0,2.35,18.05,0.0,0.0,0.0
2018,6,19,21,30,0.0,0.0,2.3,17.8,0.0,0.0,0.0
2018,6,19,21,45,0.0,0.0,2.25,17.55,0.0,0.0,0.0
2018,6,19,22,0,0.0,0.0,2.2,17.3,0.0,0.0,0.0
2018,6,19,22,15,0.0,0.0,2.15,17.15,0.0,0.0,0.0
2018,6,19,22,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2018,6,19,22,45,0.0,0.0,2.0,16.85,0.0,0.0,0.0
2018,6,19,23,0,0.0,0.0,1.9,16.7,0.0,0.0,0.0
2018,6,19,23,15,0.0,0.0,1.85,16.6,0.0,0.0,0.0
2018,6,19,23,30,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2018,6,19,23,45,0.0,0.0,1.7,16.35,0.0,0.0,0.0
2018,6,20,0,0,0.0,0.0,1.6,16.2,0.0,0.0,0.0
2018,6,20,0,15,0.0,0.0,1.5,16.05,0.0,0.0,0.0
2018,6,20,0,30,0.0,0.0,1.4,15.9,0.0,0.0,0.0
2018,6,20,0,45,0.0,0.0,1.3,15.75,0.0,0.0,0.0
2018,6,20,1,0,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,6,20,1,15,0.0,0.0,1.15,15.45,0.0,0.0,0.0
2018,6,20,1,30,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,6,20,1,45,0.0,0.0,1.05,15.1,0.0,0.0,0.0
2018,6,20,2,0,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,6,20,2,15,0.0,0.0,0.95,14.75,0.0,0.0,0.0
2018,6,20,2,30,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,6,20,2,45,0.0,0.0,0.85,14.45,0.0,0.0,0.0
2018,6,20,3,0,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,6,20,3,15,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,6,20,3,30,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,6,20,3,45,0.0,0.0,0.8,13.95,0.0,0.0,0.0
2018,6,20,4,0,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,6,20,4,15,0.0,0.0,0.95,14.05,0.0,0.0,0.0
2018,6,20,4,30,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,6,20,4,45,56.5,7.0,1.3,14.55,8.5,0.0,0.0
2018,6,20,5,0,113.0,14.0,1.5,14.8,17.0,13.34,0.0
2018,6,20,5,15,250.0,25.0,1.55,15.35,49.5,20.39,7.13
2018,6,20,5,30,387.0,36.0,1.6,15.9,82.0,28.55,18.61
2018,6,20,5,45,387.0,39.5,1.7,16.5,104.0,29.36,20.02
2018,6,20,6,0,387.0,43.0,1.8,17.1,126.0,30.35,21.16
2018,6,20,6,15,193.5,52.5,1.85,18.05,94.0,37.33,27.37
2018,6,20,6,30,0.0,62.0,1.9,19.0,62.0,57.66,45.11
2018,6,20,6,45,0.0,81.0,1.95,19.95,81.0,74.38,59.37
2018,6,20,7,0,0.0,100.0,2.0,20.9,100.0,90.77,73.05
2018,6,20,7,15,12.0,138.5,2.05,21.9,144.5,123.31,95.18
2018,6,20,7,30,24.0,177.0,2.1,22.9,189.0,156.96,120.64
2018,6,20,7,45,180.0,193.0,2.2,23.9,297.5,180.87,131.8
2018,6,20,8,0,336.0,209.0,2.3,24.9,406.0,226.78,160.87
2018,6,20,8,15,612.0,147.0,2.35,25.85,541.5,257.18,176.08
2018,6,20,8,30,888.0,85.0,2.4,26.8,677.0,333.79,230.3
2018,6,20,8,45,901.0,86.0,2.4,27.7,721.0,384.86,272.83
2018,6,20,9,0,914.0,87.0,2.4,28.6,765.0,436.69,314.96
2018,6,20,9,15,918.0,92.0,2.45,29.4,803.0,488.37,355.94
2018,6,20,9,30,922.0,97.0,2.5,30.2,841.0,539.58,395.17
2018,6,20,9,45,923.5,101.5,2.55,31.0,873.0,588.36,431.36
2018,6,20,10,0,925.0,106.0,2.6,31.8,905.0,636.05,465.57
2018,6,20,10,15,931.5,107.0,2.7,32.25,932.5,682.67,498.94
2018,6,20,10,30,938.0,108.0,2.8,32.7,960.0,728.22,530.77
2018,6,20,10,45,944.0,108.0,2.9,33.15,981.5,771.31,559.33
2018,6,20,11,0,950.0,108.0,3.0,33.6,1003.0,812.92,585.64
2018,6,20,11,15,954.0,108.0,3.15,33.85,1017.5,851.3,610.37
2018,6,20,11,30,958.0,108.0,3.3,34.1,1032.0,887.72,633.73
2018,6,20,11,45,960.0,107.5,3.4,34.3,1038.0,919.9,654.1
2018,6,20,12,0,962.0,107.0,3.5,34.5,1044.0,949.74,672.95
2018,6,20,12,15,961.0,107.5,3.6,34.55,1042.0,975.33,689.52
2018,6,20,12,30,960.0,108.0,3.7,34.6,1040.0,998.2,704.44
2018,6,20,12,45,957.0,108.5,3.85,34.65,1030.0,1016.34,716.77
2018,6,20,13,0,954.0,109.0,4.0,34.7,1020.0,1031.45,727.31
2018,6,20,13,15,951.0,108.5,4.1,34.6,1003.0,1042.46,735.53
2018,6,20,13,30,948.0,108.0,4.2,34.5,986.0,1050.3,741.89
2018,6,20,13,45,943.5,106.5,4.25,34.35,962.0,1052.41,744.63
2018,6,20,14,0,939.0,105.0,4.3,34.2,938.0,1051.26,745.48
2018,6,20,14,15,932.5,104.0,4.35,33.95,907.5,1045.46,743.82
2018,6,20,14,30,926.0,103.0,4.4,33.7,877.0,1036.51,740.29
2018,6,20,14,45,918.0,101.0,4.45,33.45,840.5,1021.92,733.24
2018,6,20,15,0,910.0,99.0,4.5,33.2,804.0,1004.37,724.36
2018,6,20,15,15,899.0,97.0,4.5,33.2,762.0,981.1,710.78
2018,6,20,15,30,888.0,95.0,4.5,33.2,720.0,955.22,695.55
2018,6,20,15,45,874.0,92.5,4.5,32.4,674.0,923.56,678.65
2018,6,20,16,0,860.0,90.0,4.5,31.6,628.0,889.78,660.1
2018,6,20,16,15,841.5,87.0,4.45,31.0,578.5,856.99,641.22
2018,6,20,16,30,823.0,84.0,4.4,30.4,529.0,815.12,615.74
2018,6,20,16,45,798.5,80.5,4.35,29.85,477.5,766.48,584.9
2018,6,20,17,0,774.0,77.0,4.3,29.3,426.0,717.25,552.93
2018,6,20,17,15,741.0,72.5,4.2,28.5,373.5,660.12,514.69
2018,6,20,17,30,708.0,68.0,4.1,27.7,321.0,603.6,475.63
2018,6,20,17,45,662.0,63.0,4.05,26.9,270.0,542.49,430.83
2018,6,20,18,0,616.0,58.0,4.0,26.1,219.0,480.47,382.59
2018,6,20,18,15,547.0,51.5,3.8,25.1,171.5,405.93,322.44
2018,6,20,18,30,478.0,45.0,3.6,24.1,124.0,336.58,264.0
2018,6,20,18,45,368.0,36.0,3.35,23.05,85.0,249.84,188.96
2018,6,20,19,0,258.0,27.0,3.1,22.0,46.0,166.92,87.42
2018,6,20,19,15,137.0,14.5,3.05,21.35,24.0,68.08,0.0
2018,6,20,19,30,16.0,2.0,3.0,20.7,2.0,0.0,0.0
2018,6,20,19,45,8.0,1.0,2.9,20.0,1.0,0.0,0.0
2018,6,20,20,0,0.0,0.0,2.8,19.3,0.0,0.0,0.0
2018,6,20,20,15,0.0,0.0,2.75,18.85,0.0,0.0,0.0
2018,6,20,20,30,0.0,0.0,2.7,18.4,0.0,0.0,0.0
2018,6,20,20,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2018,6,20,21,0,0.0,0.0,2.5,17.6,0.0,0.0,0.0
2018,6,20,21,15,0.0,0.0,2.5,17.35,0.0,0.0,0.0
2018,6,20,21,30,0.0,0.0,2.5,17.1,0.0,0.0,0.0
2018,6,20,21,45,0.0,0.0,2.45,16.8,0.0,0.0,0.0
2018,6,20,22,0,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2018,6,20,22,15,0.0,0.0,2.35,16.3,0.0,0.0,0.0
2018,6,20,22,30,0.0,0.0,2.3,16.1,0.0,0.0,0.0
2018,6,20,22,45,0.0,0.0,2.3,15.85,0.0,0.0,0.0
2018,6,20,23,0,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,6,20,23,15,0.0,0.0,2.25,15.45,0.0,0.0,0.0
2018,6,20,23,30,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,6,20,23,45,0.0,0.0,2.15,15.1,0.0,0.0,0.0
2018,6,21,0,0,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,6,21,0,15,0.0,0.0,2.05,14.75,0.0,0.0,0.0
2018,6,21,0,30,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,6,21,0,45,0.0,0.0,1.95,14.45,0.0,0.0,0.0
2018,6,21,1,0,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,6,21,1,15,0.0,0.0,1.8,14.15,0.0,0.0,0.0
2018,6,21,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,6,21,1,45,0.0,0.0,1.6,13.85,0.0,0.0,0.0
2018,6,21,2,0,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,6,21,2,15,0.0,0.0,1.45,13.6,0.0,0.0,0.0
2018,6,21,2,30,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,6,21,2,45,0.0,0.0,1.35,13.35,0.0,0.0,0.0
2018,6,21,3,0,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,6,21,3,15,0.0,0.0,1.3,13.15,0.0,0.0,0.0
2018,6,21,3,30,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,6,21,3,45,0.0,0.0,1.25,13.05,0.0,0.0,0.0
2018,6,21,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,6,21,4,15,0.0,0.0,1.35,13.25,0.0,0.0,0.0
2018,6,21,4,30,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,6,21,4,45,64.5,6.5,1.6,13.7,8.5,0.0,0.0
2018,6,21,5,0,129.0,13.0,1.7,13.9,17.0,12.39,0.0
2018,6,21,5,15,273.5,23.5,1.75,14.45,50.5,18.97,6.09
2018,6,21,5,30,418.0,34.0,1.8,15.0,84.0,26.73,17.12
2018,6,21,5,45,447.0,40.5,1.8,15.55,116.5,30.36,20.97
2018,6,21,6,0,476.0,47.0,1.8,16.1,149.0,33.83,24.33
2018,6,21,6,15,238.0,68.5,1.85,17.0,119.5,49.23,38.0
2018,6,21,6,30,0.0,90.0,1.9,17.9,90.0,80.67,65.44
2018,6,21,6,45,4.0,111.5,2.0,18.85,113.0,98.73,80.71
2018,6,21,7,0,8.0,133.0,2.1,19.8,136.0,116.56,95.46
2018,6,21,7,15,39.5,166.0,2.15,20.75,185.0,138.07,106.84
2018,6,21,7,30,71.0,199.0,2.2,21.7,234.0,169.24,129.13
2018,6,21,7,45,255.5,198.0,2.25,22.6,344.0,186.78,133.91
2018,6,21,8,0,440.0,197.0,2.3,23.5,454.0,230.06,160.19
2018,6,21,8,15,672.0,139.5,2.35,24.45,569.0,265.46,181.38
2018,6,21,8,30,904.0,82.0,2.4,25.4,684.0,335.46,232.31
2018,6,21,8,45,915.5,83.5,2.45,26.35,728.0,387.19,275.74
2018,6,21,9,0,927.0,85.0,2.5,27.3,772.0,439.53,318.61
2018,6,21,9,15,937.5,86.0,2.6,28.0,812.0,491.42,360.32
2018,6,21,9,30,948.0,87.0,2.7,28.7,852.0,543.4,400.81
2018,6,21,9,45,956.5,87.5,2.8,29.45,886.5,593.76,438.82
2018,6,21,10,0,965.0,88.0,2.9,30.2,921.0,643.57,475.28
2018,6,21,10,15,970.0,88.5,3.0,30.8,948.0,690.44,508.91
2018,6,21,10,30,975.0,89.0,3.1,31.4,975.0,736.04,540.79
2018,6,21,10,45,978.0,90.0,3.15,32.0,995.5,779.22,568.45
2018,6,21,11,0,981.0,91.0,3.2,32.6,1016.0,820.62,594.14
2018,6,21,11,15,983.5,91.5,3.25,33.15,1029.5,859.23,617.83
2018,6,21,11,30,986.0,92.0,3.3,33.7,1043.0,895.72,639.9
