Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,1,6,0,319.0,47.0,2.1,21.4,112.0,33.98,23.81
2018,7,1,6,15,159.5,50.5,2.15,22.2,83.0,40.49,29.56
2018,7,1,6,30,0.0,54.0,2.2,23.0,54.0,50.19,37.91
2018,7,1,6,45,0.0,72.5,2.25,23.75,72.5,67.11,52.27
2018,7,1,7,0,0.0,91.0,2.3,24.5,91.0,83.23,65.66
2018,7,1,7,15,19.0,131.5,2.25,25.4,141.0,117.52,89.26
2018,7,1,7,30,38.0,172.0,2.2,26.3,191.0,146.5,110.42
2018,7,1,7,45,60.0,200.5,2.2,27.15,233.5,174.81,130.54
2018,7,1,8,0,82.0,229.0,2.2,28.0,276.0,205.76,152.61
2018,7,1,8,15,100.0,259.0,2.25,28.7,321.5,239.48,177.06
2018,7,1,8,30,118.0,289.0,2.3,29.4,367.0,267.86,197.45
2018,7,1,8,45,352.0,248.5,2.35,30.15,502.5,317.94,229.97
2018,7,1,9,0,586.0,208.0,2.4,30.9,638.0,388.67,280.08
2018,7,1,9,15,710.5,164.0,2.45,31.55,713.5,438.45,317.62
2018,7,1,9,30,835.0,120.0,2.5,32.2,789.0,507.24,368.83
2018,7,1,9,45,842.0,123.5,2.55,32.85,822.0,554.43,403.9
2018,7,1,10,0,849.0,127.0,2.6,33.5,855.0,601.16,437.68
2018,7,1,10,15,855.5,129.0,2.65,34.05,882.5,645.71,469.2
2018,7,1,10,30,862.0,131.0,2.7,34.6,910.0,689.37,499.27
2018,7,1,10,45,866.5,132.0,2.8,35.1,930.5,729.71,526.76
2018,7,1,11,0,871.0,133.0,2.9,35.6,951.0,768.67,551.66
2018,7,1,11,15,873.5,134.0,3.0,35.85,964.0,804.53,574.52
2018,7,1,11,30,876.0,135.0,3.1,36.1,977.0,838.58,596.1
2018,7,1,11,45,876.5,135.5,3.2,36.3,982.5,868.59,615.1
2018,7,1,12,0,877.0,136.0,3.3,36.5,988.0,896.45,632.71
2018,7,1,12,15,870.5,139.5,3.45,36.5,984.5,918.51,647.47
2018,7,1,12,30,864.0,143.0,3.6,36.5,981.0,937.97,660.67
2018,7,1,12,45,853.5,148.0,3.7,36.5,969.5,952.4,670.48
2018,7,1,13,0,843.0,153.0,3.8,36.5,958.0,963.99,678.61
2018,7,1,13,15,838.0,153.0,3.9,36.25,942.0,973.29,686.13
2018,7,1,13,30,833.0,153.0,4.0,36.0,926.0,988.49,697.53
2018,7,1,13,45,826.0,152.0,4.05,35.8,902.5,989.4,699.51
2018,7,1,14,0,819.0,151.0,4.1,35.6,879.0,987.34,699.81
2018,7,1,14,15,810.0,150.5,4.15,35.3,850.0,980.91,697.74
2018,7,1,14,30,801.0,150.0,4.2,35.0,821.0,971.64,693.97
2018,7,1,14,45,789.5,147.5,4.25,34.65,785.5,955.0,685.65
2018,7,1,15,0,778.0,145.0,4.3,34.3,750.0,935.74,675.68
2018,7,1,15,15,764.0,142.0,4.3,34.3,710.0,911.04,660.93
2018,7,1,15,30,750.0,139.0,4.3,34.3,670.0,884.07,644.69
2018,7,1,15,45,732.0,135.5,4.2,33.45,625.5,855.75,629.25
2018,7,1,16,0,714.0,132.0,4.1,32.6,581.0,820.94,609.23
2018,7,1,16,15,691.0,127.5,4.05,32.0,534.0,779.09,583.67
2018,7,1,16,30,668.0,123.0,4.0,31.4,487.0,736.29,557.02
2018,7,1,16,45,639.5,117.0,3.9,30.8,438.0,686.51,524.68
2018,7,1,17,0,611.0,111.0,3.8,30.2,389.0,636.65,491.59
2018,7,1,17,15,574.5,104.0,3.65,29.5,340.0,579.83,452.06
2018,7,1,17,30,538.0,97.0,3.5,28.8,291.0,524.1,411.69
2018,7,1,17,45,489.0,88.0,3.4,28.05,243.0,459.08,362.96
2018,7,1,18,0,440.0,79.0,3.3,27.3,195.0,393.55,312.11
2018,7,1,18,15,346.5,68.5,3.15,26.5,148.0,308.23,243.6
2018,7,1,18,30,253.0,58.0,3.0,25.7,101.0,231.03,179.81
2018,7,1,18,45,143.0,41.5,2.8,24.85,64.0,135.61,100.75
2018,7,1,19,0,33.0,25.0,2.6,24.0,27.0,49.64,24.18
2018,7,1,19,15,20.0,13.0,2.55,23.45,14.0,20.4,0.0
2018,7,1,19,30,7.0,1.0,2.5,22.9,1.0,0.0,0.0
2018,7,1,19,45,3.5,0.5,2.45,22.35,0.5,0.0,0.0
2018,7,1,20,0,0.0,0.0,2.4,21.8,0.0,0.0,0.0
2018,7,1,20,15,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2018,7,1,20,30,0.0,0.0,2.3,21.2,0.0,0.0,0.0
2018,7,1,20,45,0.0,0.0,2.25,20.9,0.0,0.0,0.0
2018,7,1,21,0,0.0,0.0,2.2,20.6,0.0,0.0,0.0
2018,7,1,21,15,0.0,0.0,2.15,20.35,0.0,0.0,0.0
2018,7,1,21,30,0.0,0.0,2.1,20.1,0.0,0.0,0.0
2018,7,1,21,45,0.0,0.0,2.1,19.9,0.0,0.0,0.0
2018,7,1,22,0,0.0,0.0,2.1,19.7,0.0,0.0,0.0
2018,7,1,22,15,0.0,0.0,2.1,19.55,0.0,0.0,0.0
2018,7,1,22,30,0.0,0.0,2.1,19.4,0.0,0.0,0.0
2018,7,1,22,45,0.0,0.0,2.1,19.2,0.0,0.0,0.0
2018,7,1,23,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2018,7,1,23,15,0.0,0.0,2.05,18.9,0.0,0.0,0.0
2018,7,1,23,30,0.0,0.0,2.0,18.8,0.0,0.0,0.0
2018,7,1,23,45,0.0,0.0,1.95,18.65,0.0,0.0,0.0
2018,7,2,0,0,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2018,7,2,0,15,0.0,0.0,1.85,18.35,0.0,0.0,0.0
2018,7,2,0,30,0.0,0.0,1.8,18.2,0.0,0.0,0.0
2018,7,2,0,45,0.0,0.0,1.75,18.1,0.0,0.0,0.0
2018,7,2,1,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2018,7,2,1,15,0.0,0.0,1.6,17.85,0.0,0.0,0.0
2018,7,2,1,30,0.0,0.0,1.5,17.7,0.0,0.0,0.0
2018,7,2,1,45,0.0,0.0,1.4,17.6,0.0,0.0,0.0
2018,7,2,2,0,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2018,7,2,2,15,0.0,0.0,1.2,17.4,0.0,0.0,0.0
2018,7,2,2,30,0.0,0.0,1.1,17.3,0.0,0.0,0.0
2018,7,2,2,45,0.0,0.0,1.0,17.2,0.0,0.0,0.0
2018,7,2,3,0,0.0,0.0,0.9,17.1,0.0,0.0,0.0
2018,7,2,3,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2018,7,2,3,30,0.0,0.0,0.8,16.9,0.0,0.0,0.0
2018,7,2,3,45,0.0,0.0,0.75,16.8,0.0,0.0,0.0
2018,7,2,4,0,0.0,0.0,0.7,16.7,0.0,0.0,0.0
2018,7,2,4,15,0.0,0.0,0.8,16.95,0.0,0.0,0.0
2018,7,2,4,30,0.0,0.0,0.9,17.2,0.0,0.0,0.0
2018,7,2,4,45,18.5,4.0,1.05,17.45,4.5,0.0,0.0
2018,7,2,5,0,37.0,8.0,1.2,17.7,9.0,7.63,0.0
2018,7,2,5,15,116.5,23.0,1.2,18.25,34.0,18.19,0.21
2018,7,2,5,30,196.0,38.0,1.2,18.8,59.0,29.6,18.76
2018,7,2,5,45,224.5,45.0,1.25,19.35,81.0,34.12,23.72
2018,7,2,6,0,253.0,52.0,1.3,19.9,103.0,38.46,27.87
2018,7,2,6,15,126.5,44.5,1.3,20.8,70.0,35.84,25.71
2018,7,2,6,30,0.0,37.0,1.3,21.7,37.0,34.35,24.38
2018,7,2,6,45,0.0,48.5,1.35,22.6,48.5,45.06,33.54
2018,7,2,7,0,0.0,60.0,1.4,23.5,60.0,55.79,42.52
2018,7,2,7,15,0.5,89.0,1.4,24.45,89.0,82.2,61.53
2018,7,2,7,30,1.0,118.0,1.4,25.4,118.0,107.37,81.12
2018,7,2,7,45,1.5,134.5,1.4,26.4,135.0,122.15,92.1
2018,7,2,8,0,2.0,151.0,1.4,27.4,152.0,137.06,102.98
2018,7,2,8,15,2.5,163.0,1.5,28.15,164.5,148.3,111.01
2018,7,2,8,30,3.0,175.0,1.6,28.9,177.0,159.62,119.02
2018,7,2,8,45,7.5,201.5,1.7,29.7,207.0,184.75,137.31
2018,7,2,9,0,12.0,228.0,1.8,30.5,237.0,210.46,155.77
2018,7,2,9,15,68.0,293.0,1.9,31.1,347.0,283.99,209.09
2018,7,2,9,30,124.0,358.0,2.0,31.7,457.0,362.57,265.11
2018,7,2,9,45,353.5,311.5,2.1,32.3,611.0,450.11,328.11
2018,7,2,10,0,583.0,265.0,2.2,32.9,765.0,557.22,404.62
2018,7,2,10,15,702.0,214.0,2.25,33.4,835.0,617.53,447.61
2018,7,2,10,30,821.0,163.0,2.3,33.9,905.0,687.64,496.91
2018,7,2,10,45,825.0,165.5,2.35,34.45,925.5,728.49,523.96
2018,7,2,11,0,829.0,168.0,2.4,35.0,946.0,768.1,549.77
2018,7,2,11,15,831.5,170.0,2.5,35.35,960.0,804.72,572.95
2018,7,2,11,30,834.0,172.0,2.6,35.7,974.0,839.69,594.8
2018,7,2,11,45,833.5,173.5,2.7,36.0,979.0,869.93,613.62
2018,7,2,12,0,833.0,175.0,2.8,36.3,984.0,898.11,631.11
2018,7,2,12,15,831.0,176.0,2.9,36.4,982.5,922.3,646.61
2018,7,2,12,30,829.0,177.0,3.0,36.5,981.0,944.09,660.66
2018,7,2,12,45,824.0,178.5,3.1,36.55,971.5,961.02,671.87
2018,7,2,13,0,819.0,180.0,3.2,36.6,962.0,975.21,681.49
2018,7,2,13,15,812.0,180.5,3.3,36.5,945.0,983.66,688.06
2018,7,2,13,30,805.0,181.0,3.4,36.4,928.0,989.19,692.96
2018,7,2,13,45,795.5,181.5,3.45,36.3,904.0,989.34,694.28
2018,7,2,14,0,786.0,182.0,3.5,36.2,880.0,986.58,693.91
2018,7,2,14,15,775.0,180.5,3.6,35.9,849.5,977.42,690.52
2018,7,2,14,30,764.0,179.0,3.7,35.6,819.0,965.46,685.45
2018,7,2,14,45,727.0,187.0,3.75,35.3,775.0,941.97,672.7
2018,7,2,15,0,690.0,195.0,3.8,35.0,731.0,910.46,654.74
2018,7,2,15,15,682.5,185.0,3.8,35.0,692.0,885.93,640.21
2018,7,2,15,30,675.0,175.0,3.8,35.0,653.0,859.03,624.05
2018,7,2,15,45,634.0,174.5,3.9,34.0,600.0,809.45,595.47
2018,7,2,16,0,593.0,174.0,4.0,33.0,547.0,759.24,565.78
2018,7,2,16,15,577.0,164.0,3.95,32.3,503.5,720.44,541.97
2018,7,2,16,30,561.0,154.0,3.9,31.6,460.0,674.47,512.61
2018,7,2,16,45,548.0,143.0,3.9,30.9,417.5,635.31,487.49
2018,7,2,17,0,535.0,132.0,3.9,30.2,375.0,595.38,461.07
2018,7,2,17,15,498.5,122.5,3.8,29.3,327.5,539.08,421.48
2018,7,2,17,30,462.0,113.0,3.7,28.4,280.0,484.27,381.76
2018,7,2,17,45,412.0,101.0,3.6,27.45,232.5,419.11,332.66
2018,7,2,18,0,362.0,89.0,3.5,26.5,185.0,357.25,284.36
2018,7,2,18,15,301.5,73.5,3.35,25.6,142.0,288.45,228.76
2018,7,2,18,30,241.0,58.0,3.2,24.7,99.0,224.59,175.52
2018,7,2,18,45,171.5,40.5,3.05,23.75,65.0,158.76,119.18
2018,7,2,19,0,102.0,23.0,2.9,22.8,31.0,93.61,50.37
2018,7,2,19,15,53.5,12.0,2.85,22.25,16.0,32.87,0.0
2018,7,2,19,30,5.0,1.0,2.8,21.7,1.0,0.0,0.0
2018,7,2,19,45,2.5,0.5,2.7,21.2,0.5,0.0,0.0
2018,7,2,20,0,0.0,0.0,2.6,20.7,0.0,0.0,0.0
2018,7,2,20,15,0.0,0.0,2.55,20.4,0.0,0.0,0.0
2018,7,2,20,30,0.0,0.0,2.5,20.1,0.0,0.0,0.0
2018,7,2,20,45,0.0,0.0,2.45,19.8,0.0,0.0,0.0
2018,7,2,21,0,0.0,0.0,2.4,19.5,0.0,0.0,0.0
2018,7,2,21,15,0.0,0.0,2.4,19.3,0.0,0.0,0.0
2018,7,2,21,30,0.0,0.0,2.4,19.1,0.0,0.0,0.0
2018,7,2,21,45,0.0,0.0,2.35,18.85,0.0,0.0,0.0
2018,7,2,22,0,0.0,0.0,2.3,18.6,0.0,0.0,0.0
2018,7,2,22,15,0.0,0.0,2.3,18.45,0.0,0.0,0.0
2018,7,2,22,30,0.0,0.0,2.3,18.3,0.0,0.0,0.0
2018,7,2,22,45,0.0,0.0,2.3,18.15,0.0,0.0,0.0
2018,7,2,23,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2018,7,2,23,15,0.0,0.0,2.3,17.85,0.0,0.0,0.0
2018,7,2,23,30,0.0,0.0,2.3,17.7,0.0,0.0,0.0
2018,7,2,23,45,0.0,0.0,2.3,17.55,0.0,0.0,0.0
2018,7,3,0,0,0.0,0.0,2.3,17.4,0.0,0.0,0.0
2018,7,3,0,15,0.0,0.0,2.3,17.2,0.0,0.0,0.0
2018,7,3,0,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2018,7,3,0,45,0.0,0.0,2.3,16.85,0.0,0.0,0.0
2018,7,3,1,0,0.0,0.0,2.3,16.7,0.0,0.0,0.0
2018,7,3,1,15,0.0,0.0,2.25,16.55,0.0,0.0,0.0
2018,7,3,1,30,0.0,0.0,2.2,16.4,0.0,0.0,0.0
2018,7,3,1,45,0.0,0.0,2.2,16.25,0.0,0.0,0.0
2018,7,3,2,0,0.0,0.0,2.2,16.1,0.0,0.0,0.0
2018,7,3,2,15,0.0,0.0,2.15,15.95,0.0,0.0,0.0
2018,7,3,2,30,0.0,0.0,2.1,15.8,0.0,0.0,0.0
2018,7,3,2,45,0.0,0.0,2.05,15.7,0.0,0.0,0.0
2018,7,3,3,0,0.0,0.0,2.0,15.6,0.0,0.0,0.0
2018,7,3,3,15,0.0,0.0,1.95,15.45,0.0,0.0,0.0
2018,7,3,3,30,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,7,3,3,45,0.0,0.0,1.85,15.2,0.0,0.0,0.0
2018,7,3,4,0,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,7,3,4,15,0.0,0.0,1.95,15.2,0.0,0.0,0.0
2018,7,3,4,30,0.0,0.0,2.1,15.3,0.0,0.0,0.0
2018,7,3,4,45,1.0,2.0,2.3,15.4,2.0,0.0,0.0
2018,7,3,5,0,2.0,4.0,2.5,15.5,4.0,3.81,0.0
2018,7,3,5,15,8.0,17.5,2.6,16.0,18.0,16.1,0.0
2018,7,3,5,30,14.0,31.0,2.7,16.5,32.0,27.93,17.48
2018,7,3,5,45,57.5,48.5,2.85,17.0,59.0,41.08,29.93
2018,7,3,6,0,101.0,66.0,3.0,17.5,86.0,54.96,42.53
2018,7,3,6,15,86.0,84.5,3.05,18.1,105.0,69.08,55.11
2018,7,3,6,30,71.0,103.0,3.1,18.7,124.0,86.94,70.67
2018,7,3,6,45,47.5,118.0,3.1,19.35,133.0,98.93,80.81
2018,7,3,7,0,24.0,133.0,3.1,20.0,142.0,110.68,90.5
2018,7,3,7,15,15.0,136.0,3.15,20.7,142.0,120.75,93.75
2018,7,3,7,30,6.0,139.0,3.2,21.4,142.0,124.9,96.58
2018,7,3,7,45,3.0,131.0,3.2,22.1,132.5,119.4,91.64
2018,7,3,8,0,0.0,123.0,3.2,22.8,123.0,112.86,85.98
2018,7,3,8,15,7.0,164.5,3.3,23.5,169.0,150.58,115.17
2018,7,3,8,30,14.0,206.0,3.4,24.2,215.0,188.82,144.25
2018,7,3,8,45,71.0,263.0,3.45,24.9,314.5,249.11,188.84
2018,7,3,9,0,128.0,320.0,3.5,25.6,414.0,314.35,236.94
2018,7,3,9,15,418.5,253.5,3.6,26.2,584.0,384.47,287.78
2018,7,3,9,30,709.0,187.0,3.7,26.8,754.0,491.8,367.9
2018,7,3,9,45,788.0,159.0,3.8,27.4,813.5,550.11,412.26
2018,7,3,10,0,867.0,131.0,3.9,28.0,873.0,613.02,459.49
2018,7,3,10,15,876.0,131.5,4.0,28.4,902.0,658.77,493.44
2018,7,3,10,30,885.0,132.0,4.1,28.8,931.0,703.8,526.17
2018,7,3,10,45,892.0,132.0,4.25,29.15,953.0,746.09,556.57
2018,7,3,11,0,899.0,132.0,4.4,29.5,975.0,787.11,584.31
2018,7,3,11,15,903.0,132.5,4.45,29.6,989.5,824.8,609.42
2018,7,3,11,30,907.0,133.0,4.5,29.7,1004.0,860.71,633.21
2018,7,3,11,45,910.0,131.5,4.6,29.85,1010.5,892.08,653.92
2018,7,3,12,0,913.0,130.0,4.7,30.0,1017.0,921.32,673.35
2018,7,3,12,15,913.0,130.0,4.7,29.95,1016.0,946.96,690.32
2018,7,3,12,30,913.0,130.0,4.7,29.9,1015.0,970.1,705.68
2018,7,3,12,45,912.0,129.5,4.75,29.9,1006.5,989.17,718.66
2018,7,3,13,0,911.0,129.0,4.8,29.9,998.0,1005.42,729.91
2018,7,3,13,15,908.5,127.5,4.75,29.8,982.0,1016.29,737.24
2018,7,3,13,30,906.0,126.0,4.7,29.7,966.0,1024.09,742.69
2018,7,3,13,45,902.0,124.0,4.7,29.6,943.0,1026.8,745.39
2018,7,3,14,0,898.0,122.0,4.7,29.5,920.0,1026.36,746.2
2018,7,3,14,15,892.5,120.0,4.65,29.3,890.5,1021.32,744.02
2018,7,3,14,30,887.0,118.0,4.6,29.1,861.0,1013.21,740.14
2018,7,3,14,45,879.5,115.0,4.55,28.95,825.5,999.04,732.23
2018,7,3,15,0,872.0,112.0,4.5,28.8,790.0,981.96,722.51
2018,7,3,15,15,860.0,109.5,4.5,28.8,748.5,958.33,708.31
2018,7,3,15,30,848.0,107.0,4.5,28.8,707.0,932.19,692.48
2018,7,3,15,45,835.5,103.5,4.4,28.25,662.5,910.15,680.45
2018,7,3,16,0,823.0,100.0,4.3,27.7,618.0,877.75,661.22
2018,7,3,16,15,806.5,96.5,4.2,27.25,570.5,839.84,637.77
2018,7,3,16,30,790.0,93.0,4.1,26.8,523.0,800.35,612.92
2018,7,3,16,45,766.0,88.5,4.0,26.4,472.0,752.16,581.33
2018,7,3,17,0,742.0,84.0,3.9,26.0,421.0,703.34,548.69
2018,7,3,17,15,708.0,79.0,3.8,25.4,369.0,649.74,512.12
2018,7,3,17,30,674.0,74.0,3.7,24.8,317.0,593.48,472.43
2018,7,3,17,45,627.0,68.5,3.6,24.2,266.5,528.95,423.9
2018,7,3,18,0,580.0,63.0,3.5,23.6,216.0,466.91,375.01
2018,7,3,18,15,508.5,56.0,3.4,22.85,169.0,391.46,313.65
2018,7,3,18,30,437.0,49.0,3.3,22.1,122.0,321.28,254.22
2018,7,3,18,45,329.0,38.5,3.15,21.3,83.0,234.99,179.54
2018,7,3,19,0,221.0,28.0,3.0,20.5,44.0,155.08,86.7
2018,7,3,19,15,116.0,15.0,3.0,19.95,23.0,60.76,0.0
2018,7,3,19,30,11.0,2.0,3.0,19.4,2.0,0.0,0.0
2018,7,3,19,45,5.5,1.0,3.0,18.85,1.0,0.0,0.0
2018,7,3,20,0,0.0,0.0,3.0,18.3,0.0,0.0,0.0
2018,7,3,20,15,0.0,0.0,2.95,17.9,0.0,0.0,0.0
2018,7,3,20,30,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2018,7,3,20,45,0.0,0.0,2.85,17.15,0.0,0.0,0.0
2018,7,3,21,0,0.0,0.0,2.8,16.8,0.0,0.0,0.0
2018,7,3,21,15,0.0,0.0,2.75,16.55,0.0,0.0,0.0
2018,7,3,21,30,0.0,0.0,2.7,16.3,0.0,0.0,0.0
2018,7,3,21,45,0.0,0.0,2.6,16.1,0.0,0.0,0.0
2018,7,3,22,0,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,7,3,22,15,0.0,0.0,2.4,15.75,0.0,0.0,0.0
2018,7,3,22,30,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,7,3,22,45,0.0,0.0,2.25,15.45,0.0,0.0,0.0
2018,7,3,23,0,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,7,3,23,15,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,7,3,23,30,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,7,3,23,45,0.0,0.0,2.2,15.25,0.0,0.0,0.0
2018,7,4,0,0,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,7,4,0,15,0.0,0.0,2.2,15.15,0.0,0.0,0.0
2018,7,4,0,30,0.0,0.0,2.2,15.1,0.0,0.0,0.0
2018,7,4,0,45,0.0,0.0,2.2,15.05,0.0,0.0,0.0
2018,7,4,1,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2018,7,4,1,15,0.0,0.0,2.15,14.95,0.0,0.0,0.0
2018,7,4,1,30,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,7,4,1,45,0.0,0.0,2.05,14.85,0.0,0.0,0.0
2018,7,4,2,0,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,7,4,2,15,0.0,0.0,1.95,14.75,0.0,0.0,0.0
2018,7,4,2,30,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,7,4,2,45,0.0,0.0,1.85,14.65,0.0,0.0,0.0
2018,7,4,3,0,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,7,4,3,15,0.0,0.0,1.8,14.55,0.0,0.0,0.0
2018,7,4,3,30,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,7,4,3,45,0.0,0.0,1.85,14.45,0.0,0.0,0.0
2018,7,4,4,0,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,7,4,4,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,7,4,4,30,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,7,4,4,45,7.0,2.0,2.2,14.7,2.0,0.0,0.0
2018,7,4,5,0,14.0,4.0,2.3,14.8,4.0,3.81,0.0
2018,7,4,5,15,65.5,12.0,2.35,15.3,18.0,9.27,0.0
2018,7,4,5,30,117.0,20.0,2.4,15.8,32.0,15.21,6.95
2018,7,4,5,45,88.5,19.5,2.45,16.3,31.5,14.39,6.87
2018,7,4,6,0,60.0,19.0,2.5,16.8,31.0,15.84,8.33
2018,7,4,6,15,30.0,25.5,2.5,17.5,31.5,22.99,14.73
2018,7,4,6,30,0.0,32.0,2.5,18.2,32.0,29.69,20.65
2018,7,4,6,45,0.0,43.5,2.5,18.85,43.5,40.4,29.99
2018,7,4,7,0,0.0,55.0,2.5,19.5,55.0,51.13,39.19
2018,7,4,7,15,1.0,90.0,2.5,20.25,90.5,83.03,63.33
2018,7,4,7,30,2.0,125.0,2.5,21.0,126.0,113.18,87.38
2018,7,4,7,45,34.0,176.0,2.5,21.7,195.5,153.35,117.62
2018,7,4,8,0,66.0,227.0,2.5,22.4,265.0,200.84,153.04
2018,7,4,8,15,295.5,213.0,2.5,23.05,404.0,234.71,170.72
2018,7,4,8,30,525.0,199.0,2.5,23.7,543.0,299.06,214.89
2018,7,4,8,45,694.5,151.0,2.5,24.4,639.0,344.56,248.73
2018,7,4,9,0,864.0,103.0,2.5,25.1,735.0,417.62,304.68
2018,7,4,9,15,873.5,105.0,2.55,25.75,773.5,467.18,344.95
2018,7,4,9,30,883.0,107.0,2.6,26.4,812.0,516.82,384.18
2018,7,4,9,45,891.0,108.5,2.65,27.0,845.5,565.16,421.35
2018,7,4,10,0,899.0,110.0,2.7,27.6,879.0,613.05,457.06
2018,7,4,10,15,905.5,110.5,2.75,28.15,906.5,658.53,490.16
2018,7,4,10,30,912.0,111.0,2.8,28.7,934.0,703.01,521.67
2018,7,4,10,45,916.0,112.0,2.85,29.25,954.5,745.0,550.42
2018,7,4,11,0,920.0,113.0,2.9,29.8,975.0,785.45,576.08
2018,7,4,11,15,923.5,113.0,2.95,30.15,989.0,822.94,599.95
2018,7,4,11,30,927.0,113.0,3.0,30.5,1003.0,858.53,622.38
2018,7,4,11,45,928.0,112.5,3.05,30.9,1008.5,889.54,641.54
2018,7,4,12,0,929.0,112.0,3.1,31.3,1014.0,918.24,659.13
2018,7,4,12,15,930.0,111.0,3.1,31.55,1013.0,944.05,674.87
2018,7,4,12,30,931.0,110.0,3.1,31.8,1012.0,967.29,688.95
2018,7,4,12,45,930.5,109.0,3.15,32.0,1003.5,986.42,700.94
2018,7,4,13,0,930.0,108.0,3.2,32.2,995.0,1002.65,711.19
2018,7,4,13,15,928.0,106.5,3.25,32.25,979.5,1013.93,718.85
2018,7,4,13,30,926.0,105.0,3.3,32.3,964.0,1022.09,724.69
2018,7,4,13,45,922.5,104.0,3.3,32.35,941.5,1026.14,727.69
2018,7,4,14,0,919.0,103.0,3.3,32.4,919.0,1027.02,728.86
2018,7,4,14,15,913.0,101.5,3.3,32.3,889.5,1021.74,726.72
2018,7,4,14,30,907.0,100.0,3.3,32.2,860.0,1013.34,722.77
2018,7,4,14,45,899.5,98.0,3.3,32.05,824.5,999.88,715.87
2018,7,4,15,0,892.0,96.0,3.3,31.9,789.0,983.47,707.2
2018,7,4,15,15,881.0,94.5,3.3,31.9,748.5,961.45,694.54
2018,7,4,15,30,870.0,93.0,3.3,31.9,708.0,936.87,680.26
2018,7,4,15,45,858.0,90.0,3.25,31.45,663.5,907.21,663.52
2018,7,4,16,0,846.0,87.0,3.2,31.0,619.0,875.35,645.21
2018,7,4,16,15,828.5,83.5,3.15,30.65,570.5,836.03,621.42
2018,7,4,16,30,811.0,80.0,3.1,30.3,522.0,802.39,601.24
2018,7,4,16,45,785.5,77.0,3.1,29.9,470.5,754.14,570.9
2018,7,4,17,0,760.0,74.0,3.1,29.5,419.0,705.37,539.55
2018,7,4,17,15,735.0,69.0,3.1,28.8,369.5,654.26,506.24
2018,7,4,17,30,710.0,64.0,3.1,28.1,320.0,603.17,471.76
2018,7,4,17,45,664.5,59.0,3.1,27.4,269.0,538.57,425.33
2018,7,4,18,0,619.0,54.0,3.1,26.7,218.0,479.94,380.13
2018,7,4,18,15,545.0,48.5,3.05,25.65,170.0,403.52,319.37
2018,7,4,18,30,471.0,43.0,3.0,24.6,122.0,332.78,260.53
2018,7,4,18,45,372.0,34.5,2.9,23.5,84.0,252.14,190.93
2018,7,4,19,0,273.0,26.0,2.8,22.4,46.0,175.19,96.69
2018,7,4,19,15,147.0,14.0,2.8,21.7,24.0,72.22,0.0
2018,7,4,19,30,21.0,2.0,2.8,21.0,2.0,0.0,0.0
2018,7,4,19,45,10.5,1.0,2.8,20.35,1.0,0.0,0.0
2018,7,4,20,0,0.0,0.0,2.8,19.7,0.0,0.0,0.0
2018,7,4,20,15,0.0,0.0,2.7,19.25,0.0,0.0,0.0
2018,7,4,20,30,0.0,0.0,2.6,18.8,0.0,0.0,0.0
2018,7,4,20,45,0.0,0.0,2.45,18.4,0.0,0.0,0.0
2018,7,4,21,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2018,7,4,21,15,0.0,0.0,2.2,17.7,0.0,0.0,0.0
2018,7,4,21,30,0.0,0.0,2.1,17.4,0.0,0.0,0.0
2018,7,4,21,45,0.0,0.0,1.95,17.15,0.0,0.0,0.0
2018,7,4,22,0,0.0,0.0,1.8,16.9,0.0,0.0,0.0
2018,7,4,22,15,0.0,0.0,1.6,16.7,0.0,0.0,0.0
2018,7,4,22,30,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2018,7,4,22,45,0.0,0.0,1.25,16.3,0.0,0.0,0.0
2018,7,4,23,0,0.0,0.0,1.1,16.1,0.0,0.0,0.0
2018,7,4,23,15,0.0,0.0,1.05,15.95,0.0,0.0,0.0
2018,7,4,23,30,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,7,4,23,45,0.0,0.0,0.9,15.65,0.0,0.0,0.0
2018,7,5,0,0,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2018,7,5,0,15,0.0,0.0,0.75,15.4,0.0,0.0,0.0
2018,7,5,0,30,0.0,0.0,0.7,15.3,0.0,0.0,0.0
2018,7,5,0,45,0.0,0.0,0.65,15.15,0.0,0.0,0.0
2018,7,5,1,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2018,7,5,1,15,0.0,0.0,0.55,14.9,0.0,0.0,0.0
2018,7,5,1,30,0.0,0.0,0.5,14.8,0.0,0.0,0.0
2018,7,5,1,45,0.0,0.0,0.5,14.7,0.0,0.0,0.0
2018,7,5,2,0,0.0,0.0,0.5,14.6,0.0,0.0,0.0
2018,7,5,2,15,0.0,0.0,0.45,14.55,0.0,0.0,0.0
2018,7,5,2,30,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2018,7,5,2,45,0.0,0.0,0.4,14.45,0.0,0.0,0.0
2018,7,5,3,0,0.0,0.0,0.4,14.4,0.0,0.0,0.0
2018,7,5,3,15,0.0,0.0,0.4,14.3,0.0,0.0,0.0
2018,7,5,3,30,0.0,0.0,0.4,14.2,0.0,0.0,0.0
2018,7,5,3,45,0.0,0.0,0.4,14.15,0.0,0.0,0.0
2018,7,5,4,0,0.0,0.0,0.4,14.1,0.0,0.0,0.0
2018,7,5,4,15,0.0,0.0,0.45,14.3,0.0,0.0,0.0
2018,7,5,4,30,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2018,7,5,4,45,40.5,4.5,0.6,14.7,5.0,0.0,0.0
2018,7,5,5,0,81.0,9.0,0.7,14.9,10.0,8.58,0.0
2018,7,5,5,15,220.0,20.0,0.8,15.45,39.0,16.31,0.0
2018,7,5,5,30,359.0,31.0,0.9,16.0,68.0,24.67,14.71
2018,7,5,5,45,347.0,35.5,0.95,16.6,87.0,26.53,17.41
2018,7,5,6,0,335.0,40.0,1.0,17.2,106.0,28.43,19.4
2018,7,5,6,15,167.5,45.5,1.0,18.05,78.5,32.5,23.1
2018,7,5,6,30,0.0,51.0,1.0,18.9,51.0,47.4,36.16
2018,7,5,6,45,0.0,66.5,0.95,19.75,66.5,61.86,48.6
2018,7,5,7,0,0.0,82.0,0.9,20.6,82.0,75.66,60.19
2018,7,5,7,15,1.5,114.0,0.85,21.5,114.5,102.88,79.04
2018,7,5,7,30,3.0,146.0,0.8,22.4,147.0,130.15,100.16
2018,7,5,7,45,12.5,173.0,0.8,23.25,180.0,154.73,118.34
2018,7,5,8,0,22.0,200.0,0.8,24.1,213.0,180.46,137.08
2018,7,5,8,15,47.0,233.0,0.75,24.95,263.0,207.46,155.92
2018,7,5,8,30,72.0,266.0,0.7,25.8,313.0,244.63,182.37
2018,7,5,8,45,244.5,260.5,0.7,26.7,436.5,289.42,211.41
2018,7,5,9,0,417.0,255.0,0.7,27.6,560.0,359.73,260.57
2018,7,5,9,15,668.5,172.5,0.7,28.45,692.0,423.68,305.66
2018,7,5,9,30,920.0,90.0,0.7,29.3,824.0,519.42,373.71
2018,7,5,9,45,925.5,92.5,0.75,30.15,857.5,568.93,409.25
2018,7,5,10,0,931.0,95.0,0.8,31.0,891.0,617.74,443.45
2018,7,5,10,15,937.0,95.5,0.8,31.75,918.5,664.24,474.66
2018,7,5,10,30,943.0,96.0,0.8,32.5,946.0,709.65,504.1
2018,7,5,10,45,947.0,96.0,0.85,33.25,966.5,751.95,530.5
2018,7,5,11,0,951.0,96.0,0.9,34.0,987.0,792.62,554.27
2018,7,5,11,15,952.5,96.5,0.95,34.45,1000.0,830.0,576.38
2018,7,5,11,30,954.0,97.0,1.0,34.9,1013.0,865.28,597.03
2018,7,5,11,45,954.5,96.5,1.0,35.35,1018.0,896.57,614.34
2018,7,5,12,0,955.0,96.0,1.0,35.8,1023.0,925.43,630.08
2018,7,5,12,15,952.5,97.0,1.15,36.0,1020.5,950.47,646.52
2018,7,5,12,30,950.0,98.0,1.3,36.2,1018.0,972.75,661.34
2018,7,5,12,45,920.5,114.5,1.4,36.4,999.5,981.83,667.6
2018,7,5,13,0,891.0,131.0,1.5,36.6,981.0,987.32,671.92
2018,7,5,13,15,911.0,114.5,1.65,36.55,971.0,1005.02,685.02
2018,7,5,13,30,931.0,98.0,1.8,36.5,961.0,1019.44,696.08
2018,7,5,13,45,919.5,101.0,1.95,36.45,935.5,1019.71,698.74
2018,7,5,14,0,908.0,104.0,2.1,36.4,910.0,1016.87,699.68
2018,7,5,14,15,826.5,144.5,2.25,36.2,859.5,990.02,686.4
2018,7,5,14,30,745.0,185.0,2.4,36.0,809.0,958.66,670.25
2018,7,5,14,45,669.5,208.0,2.5,35.8,751.0,907.74,641.0
2018,7,5,15,0,594.0,231.0,2.6,35.6,693.0,854.91,609.2
2018,7,5,15,15,665.0,187.0,2.6,35.6,678.5,871.04,622.15
2018,7,5,15,30,736.0,143.0,2.6,35.6,664.0,880.08,629.29
2018,7,5,15,45,719.5,136.5,2.75,34.85,618.0,845.2,611.02
2018,7,5,16,0,703.0,130.0,2.9,34.1,572.0,808.56,591.43
2018,7,5,16,15,715.5,113.5,2.95,33.5,532.5,783.82,578.49
2018,7,5,16,30,728.0,97.0,3.0,32.9,493.0,752.27,560.58
2018,7,5,16,45,716.0,89.0,3.0,32.25,447.0,711.71,535.92
2018,7,5,17,0,704.0,81.0,3.0,31.6,401.0,669.83,509.77
2018,7,5,17,15,587.0,89.5,2.95,30.8,334.0,572.04,442.36
2018,7,5,17,30,470.0,98.0,2.9,30.0,267.0,471.3,368.54
2018,7,5,17,45,416.0,89.0,2.8,29.2,221.5,406.7,320.2
2018,7,5,18,0,362.0,80.0,2.7,28.4,176.0,345.81,272.81
2018,7,5,18,15,297.0,67.5,2.65,27.6,135.0,278.02,218.43
2018,7,5,18,30,232.0,55.0,2.6,26.8,94.0,215.75,166.87
2018,7,5,18,45,169.0,40.0,2.5,26.05,63.5,156.98,116.46
2018,7,5,19,0,106.0,25.0,2.4,25.3,33.0,89.54,45.97
2018,7,5,19,15,62.0,13.5,2.35,24.85,17.5,37.69,0.0
2018,7,5,19,30,18.0,2.0,2.3,24.4,2.0,0.0,0.0
2018,7,5,19,45,9.0,1.0,2.25,24.0,1.0,0.0,0.0
2018,7,5,20,0,0.0,0.0,2.2,23.6,0.0,0.0,0.0
2018,7,5,20,15,0.0,0.0,2.15,23.35,0.0,0.0,0.0
2018,7,5,20,30,0.0,0.0,2.1,23.1,0.0,0.0,0.0
2018,7,5,20,45,0.0,0.0,2.0,22.8,0.0,0.0,0.0
2018,7,5,21,0,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2018,7,5,21,15,0.0,0.0,1.85,22.3,0.0,0.0,0.0
2018,7,5,21,30,0.0,0.0,1.8,22.1,0.0,0.0,0.0
2018,7,5,21,45,0.0,0.0,1.75,21.85,0.0,0.0,0.0
2018,7,5,22,0,0.0,0.0,1.7,21.6,0.0,0.0,0.0
2018,7,5,22,15,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2018,7,5,22,30,0.0,0.0,1.6,21.4,0.0,0.0,0.0
2018,7,5,22,45,0.0,0.0,1.55,21.3,0.0,0.0,0.0
2018,7,5,23,0,0.0,0.0,1.5,21.2,0.0,0.0,0.0
2018,7,5,23,15,0.0,0.0,1.45,21.1,0.0,0.0,0.0
2018,7,5,23,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2018,7,5,23,45,0.0,0.0,1.3,20.95,0.0,0.0,0.0
2018,7,6,0,0,0.0,0.0,1.2,20.9,0.0,0.0,0.0
2018,7,6,0,15,0.0,0.0,1.15,20.9,0.0,0.0,0.0
2018,7,6,0,30,0.0,0.0,1.1,20.9,0.0,0.0,0.0
2018,7,6,0,45,0.0,0.0,1.05,20.9,0.0,0.0,0.0
2018,7,6,1,0,0.0,0.0,1.0,20.9,0.0,0.0,0.0
2018,7,6,1,15,0.0,0.0,0.95,20.9,0.0,0.0,0.0
2018,7,6,1,30,0.0,0.0,0.9,20.9,0.0,0.0,0.0
2018,7,6,1,45,0.0,0.0,0.9,20.95,0.0,0.0,0.0
2018,7,6,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2018,7,6,2,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2018,7,6,2,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2018,7,6,2,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2018,7,6,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2018,7,6,3,15,0.0,0.0,0.95,20.95,0.0,0.0,0.0
2018,7,6,3,30,0.0,0.0,1.0,20.9,0.0,0.0,0.0
2018,7,6,3,45,0.0,0.0,1.0,20.9,0.0,0.0,0.0
2018,7,6,4,0,0.0,0.0,1.0,20.9,0.0,0.0,0.0
2018,7,6,4,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2018,7,6,4,30,0.0,0.0,1.3,21.1,0.0,0.0,0.0
2018,7,6,4,45,9.0,2.5,1.45,21.25,2.5,0.0,0.0
2018,7,6,5,0,18.0,5.0,1.6,21.4,5.0,4.77,0.0
2018,7,6,5,15,59.0,18.5,1.55,21.7,23.5,15.5,0.0
2018,7,6,5,30,100.0,32.0,1.5,22.0,42.0,26.33,15.48
2018,7,6,5,45,139.5,46.5,1.45,22.35,69.0,37.63,26.27
2018,7,6,6,0,179.0,61.0,1.4,22.7,96.0,48.6,36.14
2018,7,6,6,15,157.0,83.0,1.35,23.25,120.5,64.45,49.96
2018,7,6,6,30,135.0,105.0,1.3,23.8,145.0,84.24,66.86
2018,7,6,6,45,374.0,94.0,1.2,24.4,233.0,65.44,50.65
2018,7,6,7,0,613.0,83.0,1.1,25.0,321.0,53.79,40.52
2018,7,6,7,15,685.5,77.5,1.3,25.95,379.0,68.31,39.55
2018,7,6,7,30,758.0,72.0,1.5,26.9,437.0,105.08,52.09
2018,7,6,7,45,781.0,74.5,1.7,27.85,486.5,149.65,80.64
2018,7,6,8,0,804.0,77.0,1.9,28.8,536.0,203.96,121.87
2018,7,6,8,15,821.5,79.0,2.05,29.9,582.5,251.79,160.68
2018,7,6,8,30,839.0,81.0,2.2,31.0,629.0,301.28,201.58
2018,7,6,8,45,772.0,117.5,2.35,32.05,648.5,346.05,240.47
2018,7,6,9,0,705.0,154.0,2.5,33.1,668.0,386.16,274.15
2018,7,6,9,15,789.0,124.0,2.6,33.9,728.5,439.02,314.54
2018,7,6,9,30,873.0,94.0,2.7,34.7,789.0,499.14,359.65
2018,7,6,9,45,872.0,100.5,2.8,35.45,820.0,546.42,394.84
2018,7,6,10,0,871.0,107.0,2.9,36.2,851.0,592.51,428.09
2018,7,6,10,15,878.0,108.0,2.95,36.7,878.5,637.52,460.02
2018,7,6,10,30,885.0,109.0,3.0,37.2,906.0,681.64,490.51
2018,7,6,10,45,890.5,109.0,3.1,37.65,927.0,722.78,518.46
2018,7,6,11,0,896.0,109.0,3.2,38.1,948.0,762.54,543.47
2018,7,6,11,15,899.0,110.0,3.3,38.35,962.0,799.7,567.04
2018,7,6,11,30,902.0,111.0,3.4,38.6,976.0,835.01,589.27
2018,7,6,11,45,904.0,110.5,3.5,38.85,982.5,866.14,608.72
2018,7,6,12,0,906.0,110.0,3.6,39.1,989.0,895.08,626.74
2018,7,6,12,15,906.0,109.5,3.7,39.15,987.5,919.93,642.69
2018,7,6,12,30,906.0,109.0,3.8,39.2,986.0,942.24,657.1
2018,7,6,12,45,905.5,107.5,3.95,39.25,977.5,960.45,669.28
2018,7,6,13,0,905.0,106.0,4.1,39.3,969.0,975.82,679.79
2018,7,6,13,15,902.0,105.5,4.2,39.2,953.5,986.84,687.84
2018,7,6,13,30,899.0,105.0,4.3,39.1,938.0,994.84,694.14
2018,7,6,13,45,894.0,104.0,4.4,39.0,915.0,997.29,697.09
2018,7,6,14,0,889.0,103.0,4.5,38.9,892.0,996.65,698.24
2018,7,6,14,15,882.5,101.0,4.6,38.65,862.5,990.39,696.4
2018,7,6,14,30,876.0,99.0,4.7,38.4,833.0,981.1,692.75
2018,7,6,14,45,867.5,98.0,4.75,38.15,798.5,968.0,686.5
2018,7,6,15,0,859.0,97.0,4.8,37.9,764.0,952.11,678.54
2018,7,6,15,15,848.0,94.5,4.8,37.9,724.0,929.44,665.29
2018,7,6,15,30,837.0,92.0,4.8,37.9,684.0,904.28,650.46
2018,7,6,15,45,823.0,90.0,4.85,37.1,640.5,874.6,635.02
2018,7,6,16,0,809.0,88.0,4.9,36.3,597.0,842.92,618.09
2018,7,6,16,15,762.5,93.5,4.85,35.75,543.0,797.43,590.23
2018,7,6,16,30,716.0,99.0,4.8,35.2,489.0,744.35,556.66
2018,7,6,16,45,696.5,92.5,4.8,34.7,441.0,703.4,531.08
2018,7,6,17,0,677.0,86.0,4.8,34.2,393.0,658.13,501.75
2018,7,6,17,15,670.0,76.5,4.65,33.45,349.0,617.93,475.34
2018,7,6,17,30,663.0,67.0,4.5,32.7,305.0,573.26,444.92
2018,7,6,17,45,618.5,61.5,4.4,32.0,256.0,514.12,401.75
2018,7,6,18,0,574.0,56.0,4.3,31.3,207.0,454.17,355.6
2018,7,6,18,15,508.5,49.5,4.0,30.4,162.0,383.36,299.13
2018,7,6,18,30,443.0,43.0,3.7,29.5,117.0,317.57,244.47
2018,7,6,18,45,343.0,34.0,3.35,28.65,80.0,237.18,175.91
2018,7,6,19,0,243.0,25.0,3.0,27.8,43.0,160.41,83.88
2018,7,6,19,15,130.0,13.5,2.95,27.2,22.5,64.89,0.0
2018,7,6,19,30,17.0,2.0,2.9,26.6,2.0,0.0,0.0
2018,7,6,19,45,8.5,1.0,2.8,26.05,1.0,0.0,0.0
2018,7,6,20,0,0.0,0.0,2.7,25.5,0.0,0.0,0.0
2018,7,6,20,15,0.0,0.0,2.65,25.15,0.0,0.0,0.0
2018,7,6,20,30,0.0,0.0,2.6,24.8,0.0,0.0,0.0
2018,7,6,20,45,0.0,0.0,2.55,24.4,0.0,0.0,0.0
2018,7,6,21,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2018,7,6,21,15,0.0,0.0,2.4,23.75,0.0,0.0,0.0
2018,7,6,21,30,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2018,7,6,21,45,0.0,0.0,2.25,23.25,0.0,0.0,0.0
2018,7,6,22,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2018,7,6,22,15,0.0,0.0,2.05,22.8,0.0,0.0,0.0
2018,7,6,22,30,0.0,0.0,1.9,22.6,0.0,0.0,0.0
2018,7,6,22,45,0.0,0.0,1.75,22.45,0.0,0.0,0.0
2018,7,6,23,0,0.0,0.0,1.6,22.3,0.0,0.0,0.0
2018,7,6,23,15,0.0,0.0,1.5,22.15,0.0,0.0,0.0
2018,7,6,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2018,7,6,23,45,0.0,0.0,1.3,21.85,0.0,0.0,0.0
2018,7,7,0,0,0.0,0.0,1.2,21.7,0.0,0.0,0.0
2018,7,7,0,15,0.0,0.0,1.15,21.6,0.0,0.0,0.0
2018,7,7,0,30,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2018,7,7,0,45,0.0,0.0,1.05,21.4,0.0,0.0,0.0
2018,7,7,1,0,0.0,0.0,1.0,21.3,0.0,0.0,0.0
2018,7,7,1,15,0.0,0.0,1.0,21.25,0.0,0.0,0.0
2018,7,7,1,30,0.0,0.0,1.0,21.2,0.0,0.0,0.0
2018,7,7,1,45,0.0,0.0,1.0,21.15,0.0,0.0,0.0
2018,7,7,2,0,0.0,0.0,1.0,21.1,0.0,0.0,0.0
2018,7,7,2,15,0.0,0.0,1.0,21.05,0.0,0.0,0.0
2018,7,7,2,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2018,7,7,2,45,0.0,0.0,1.0,20.95,0.0,0.0,0.0
2018,7,7,3,0,0.0,0.0,1.0,20.9,0.0,0.0,0.0
2018,7,7,3,15,0.0,0.0,1.0,20.85,0.0,0.0,0.0
2018,7,7,3,30,0.0,0.0,1.0,20.8,0.0,0.0,0.0
2018,7,7,3,45,0.0,0.0,1.0,20.8,0.0,0.0,0.0
2018,7,7,4,0,0.0,0.0,1.0,20.8,0.0,0.0,0.0
2018,7,7,4,15,0.0,0.0,1.1,21.15,0.0,0.0,0.0
2018,7,7,4,30,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2018,7,7,4,45,24.0,3.0,1.25,21.9,3.5,0.0,0.0
2018,7,7,5,0,48.0,6.0,1.3,22.3,7.0,5.72,0.0
2018,7,7,5,15,106.0,18.5,1.45,23.0,27.0,14.59,0.0
2018,7,7,5,30,164.0,31.0,1.6,23.7,47.0,24.05,13.42
2018,7,7,5,45,290.5,39.5,1.75,24.35,88.0,30.16,19.73
2018,7,7,6,0,417.0,48.0,1.9,25.0,129.0,35.44,24.6
2018,7,7,6,15,474.0,58.0,2.05,25.85,176.0,41.6,29.99
2018,7,7,6,30,531.0,68.0,2.2,26.7,223.0,47.37,34.89
2018,7,7,6,45,617.0,66.0,2.3,27.55,279.5,43.62,31.56
2018,7,7,7,0,703.0,64.0,2.4,28.4,336.0,44.53,32.14
2018,7,7,7,15,731.0,67.5,2.5,29.3,386.0,60.42,32.72
2018,7,7,7,30,759.0,71.0,2.6,30.2,436.0,103.14,50.15
2018,7,7,7,45,671.0,105.5,2.7,31.1,454.0,153.61,87.32
2018,7,7,8,0,583.0,140.0,2.8,32.0,472.0,200.95,126.92
2018,7,7,8,15,657.0,131.0,2.9,32.85,535.5,242.37,157.58
2018,7,7,8,30,731.0,122.0,3.0,33.7,599.0,296.51,199.18
2018,7,7,8,45,794.5,104.5,3.1,34.5,655.5,341.73,235.18
2018,7,7,9,0,858.0,87.0,3.2,35.3,712.0,398.93,279.88
2018,7,7,9,15,875.0,85.5,3.3,35.85,753.0,448.45,319.24
2018,7,7,9,30,892.0,84.0,3.4,36.4,794.0,498.74,358.16
2018,7,7,9,45,900.5,84.5,3.5,36.95,827.5,546.84,394.47
2018,7,7,10,0,909.0,85.0,3.6,37.5,861.0,594.52,429.43
2018,7,7,10,15,914.5,86.0,3.7,37.75,888.0,640.15,462.6
2018,7,7,10,30,920.0,87.0,3.8,38.0,915.0,684.71,494.26
2018,7,7,10,45,905.0,98.5,3.9,38.3,929.0,722.9,520.06
2018,7,7,11,0,890.0,110.0,4.0,38.6,943.0,758.15,542.58
2018,7,7,11,15,910.5,100.0,4.05,38.75,963.0,798.92,568.77
2018,7,7,11,30,931.0,90.0,4.1,38.9,983.0,838.74,594.1
2018,7,7,11,45,932.0,90.5,4.15,39.05,989.5,870.66,614.16
2018,7,7,12,0,933.0,91.0,4.2,39.2,996.0,900.26,632.7
2018,7,7,12,15,929.5,93.5,4.25,39.25,994.0,925.28,648.58
2018,7,7,12,30,926.0,96.0,4.3,39.3,992.0,947.6,662.79
2018,7,7,12,45,919.5,99.5,4.35,39.35,982.5,965.29,674.12
2018,7,7,13,0,913.0,103.0,4.4,39.4,973.0,980.02,683.71
2018,7,7,13,15,911.0,102.0,4.45,39.3,958.0,991.61,691.85
2018,7,7,13,30,909.0,101.0,4.5,39.2,943.0,1000.15,698.22
2018,7,7,13,45,905.0,99.5,4.5,39.1,920.5,1003.1,700.96
2018,7,7,14,0,901.0,98.0,4.5,39.0,898.0,1002.93,701.88
2018,7,7,14,15,895.0,97.5,4.55,38.75,869.5,998.74,701.12
2018,7,7,14,30,889.0,97.0,4.6,38.5,841.0,991.53,698.57
2018,7,7,14,45,882.0,94.5,4.65,38.25,806.5,978.15,692.2
2018,7,7,15,0,875.0,92.0,4.7,38.0,772.0,961.86,684.05
2018,7,7,15,15,864.0,90.5,4.7,38.0,732.0,940.08,671.45
2018,7,7,15,30,853.0,89.0,4.7,38.0,692.0,915.78,657.26
2018,7,7,15,45,840.0,86.5,4.8,37.2,648.0,886.1,642.02
2018,7,7,16,0,827.0,84.0,4.9,36.4,604.0,854.32,625.46
2018,7,7,16,15,804.5,82.5,4.9,35.8,555.0,813.5,601.32
2018,7,7,16,30,782.0,81.0,4.9,35.2,506.0,778.76,580.98
2018,7,7,16,45,766.5,76.5,4.85,34.6,459.0,737.78,555.6
2018,7,7,17,0,751.0,72.0,4.8,34.0,412.0,695.66,528.88
2018,7,7,17,15,720.5,67.5,4.7,33.2,361.5,641.37,492.88
2018,7,7,17,30,690.0,63.0,4.6,32.4,311.0,587.54,456.1
2018,7,7,17,45,646.5,58.0,4.5,31.55,261.5,525.11,411.2
2018,7,7,18,0,603.0,53.0,4.4,30.7,212.0,468.41,367.57
2018,7,7,18,15,538.5,47.0,4.1,29.75,166.0,397.63,311.02
2018,7,7,18,30,474.0,41.0,3.8,28.8,120.0,331.8,256.11
2018,7,7,18,45,373.5,32.5,3.55,27.85,82.0,250.47,186.38
2018,7,7,19,0,273.0,24.0,3.3,26.9,44.0,172.63,89.31
2018,7,7,19,15,146.5,13.0,3.15,26.3,23.0,70.98,0.0
2018,7,7,19,30,20.0,2.0,3.0,25.7,2.0,0.0,0.0
2018,7,7,19,45,10.0,1.0,2.85,25.05,1.0,0.0,0.0
2018,7,7,20,0,0.0,0.0,2.7,24.4,0.0,0.0,0.0
2018,7,7,20,15,0.0,0.0,2.6,24.05,0.0,0.0,0.0
2018,7,7,20,30,0.0,0.0,2.5,23.7,0.0,0.0,0.0
2018,7,7,20,45,0.0,0.0,2.35,23.3,0.0,0.0,0.0
2018,7,7,21,0,0.0,0.0,2.2,22.9,0.0,0.0,0.0
2018,7,7,21,15,0.0,0.0,2.15,22.65,0.0,0.0,0.0
2018,7,7,21,30,0.0,0.0,2.1,22.4,0.0,0.0,0.0
2018,7,7,21,45,0.0,0.0,2.05,22.2,0.0,0.0,0.0
2018,7,7,22,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2018,7,7,22,15,0.0,0.0,2.0,21.8,0.0,0.0,0.0
2018,7,7,22,30,0.0,0.0,2.0,21.6,0.0,0.0,0.0
2018,7,7,22,45,0.0,0.0,2.0,21.45,0.0,0.0,0.0
2018,7,7,23,0,0.0,0.0,2.0,21.3,0.0,0.0,0.0
2018,7,7,23,15,0.0,0.0,2.0,21.15,0.0,0.0,0.0
2018,7,7,23,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2018,7,7,23,45,0.0,0.0,2.0,20.85,0.0,0.0,0.0
2018,7,8,0,0,0.0,0.0,2.0,20.7,0.0,0.0,0.0
2018,7,8,0,15,0.0,0.0,2.0,20.5,0.0,0.0,0.0
2018,7,8,0,30,0.0,0.0,2.0,20.3,0.0,0.0,0.0
2018,7,8,0,45,0.0,0.0,1.95,20.15,0.0,0.0,0.0
2018,7,8,1,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2018,7,8,1,15,0.0,0.0,1.85,19.85,0.0,0.0,0.0
2018,7,8,1,30,0.0,0.0,1.8,19.7,0.0,0.0,0.0
2018,7,8,1,45,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2018,7,8,2,0,0.0,0.0,1.7,19.3,0.0,0.0,0.0
2018,7,8,2,15,0.0,0.0,1.65,19.2,0.0,0.0,0.0
2018,7,8,2,30,0.0,0.0,1.6,19.1,0.0,0.0,0.0
2018,7,8,2,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2018,7,8,3,0,0.0,0.0,1.5,18.9,0.0,0.0,0.0
2018,7,8,3,15,0.0,0.0,1.45,18.75,0.0,0.0,0.0
2018,7,8,3,30,0.0,0.0,1.4,18.6,0.0,0.0,0.0
2018,7,8,3,45,0.0,0.0,1.35,18.5,0.0,0.0,0.0
2018,7,8,4,0,0.0,0.0,1.3,18.4,0.0,0.0,0.0
2018,7,8,4,15,0.0,0.0,1.45,18.6,0.0,0.0,0.0
2018,7,8,4,30,0.0,0.0,1.6,18.8,0.0,0.0,0.0
2018,7,8,4,45,36.0,4.0,1.75,19.0,4.5,0.0,0.0
2018,7,8,5,0,72.0,8.0,1.9,19.2,9.0,7.63,0.0
2018,7,8,5,15,201.5,19.0,2.0,19.75,35.5,15.55,0.0
2018,7,8,5,30,331.0,30.0,2.1,20.3,62.0,23.94,13.47
2018,7,8,5,45,420.0,37.5,2.15,20.85,103.0,28.61,18.73
2018,7,8,6,0,509.0,45.0,2.2,21.4,144.0,33.11,22.99
2018,7,8,6,15,568.0,51.0,2.3,22.35,191.5,36.11,25.72
2018,7,8,6,30,627.0,57.0,2.4,23.3,239.0,38.98,28.17
2018,7,8,6,45,667.0,61.5,2.45,24.25,289.0,44.5,32.8
2018,7,8,7,0,707.0,66.0,2.5,25.2,339.0,46.18,34.02
2018,7,8,7,15,736.5,69.5,2.65,26.2,389.5,60.8,34.2
2018,7,8,7,30,766.0,73.0,2.8,27.2,440.0,103.88,51.49
2018,7,8,7,45,788.0,76.5,2.9,28.2,490.0,149.49,80.4
2018,7,8,8,0,810.0,80.0,3.0,29.2,540.0,204.77,122.24
2018,7,8,8,15,826.5,82.5,3.1,30.15,587.0,253.14,161.6
2018,7,8,8,30,843.0,85.0,3.2,31.1,634.0,303.07,203.12
2018,7,8,8,45,856.5,87.0,3.3,32.0,678.0,353.03,244.65
2018,7,8,9,0,870.0,89.0,3.4,32.9,722.0,403.88,286.08
2018,7,8,9,15,877.0,92.5,3.5,33.75,760.0,453.89,325.94
2018,7,8,9,30,884.0,96.0,3.6,34.6,798.0,503.79,364.48
2018,7,8,9,45,888.5,99.5,3.7,35.4,831.0,552.08,400.72
2018,7,8,10,0,893.0,103.0,3.8,36.2,864.0,599.62,435.29
2018,7,8,10,15,899.5,104.0,3.9,36.6,892.0,645.36,468.38
2018,7,8,10,30,906.0,105.0,4.0,37.0,920.0,690.13,500.01
2018,7,8,10,45,911.0,105.5,4.1,37.45,941.0,732.27,528.84
2018,7,8,11,0,916.0,106.0,4.2,37.9,962.0,772.96,554.68
2018,7,8,11,15,918.5,106.5,4.3,38.1,975.5,810.08,578.54
2018,7,8,11,30,921.0,107.0,4.4,38.3,989.0,845.27,601.0
2018,7,8,11,45,923.0,106.5,4.5,38.5,995.5,877.05,621.15
2018,7,8,12,0,925.0,106.0,4.6,38.7,1002.0,906.58,639.82
2018,7,8,12,15,923.5,106.5,4.7,38.7,1000.5,931.55,656.1
2018,7,8,12,30,922.0,107.0,4.8,38.7,999.0,953.89,670.76
2018,7,8,12,45,918.0,108.5,4.9,38.7,990.0,972.1,682.93
2018,7,8,13,0,914.0,110.0,5.0,38.7,981.0,987.4,693.57
2018,7,8,13,15,911.5,108.5,5.05,38.55,965.0,998.18,701.55
2018,7,8,13,30,909.0,107.0,5.1,38.4,949.0,1005.88,707.73
2018,7,8,13,45,904.0,106.5,5.15,38.25,926.0,1009.03,711.16
2018,7,8,14,0,899.0,106.0,5.2,38.1,903.0,1009.08,712.76
2018,7,8,14,15,893.0,104.5,5.2,37.85,874.0,1003.98,711.16
2018,7,8,14,30,887.0,103.0,5.2,37.6,845.0,995.83,707.74
2018,7,8,14,45,878.5,101.5,5.2,37.35,810.0,982.23,700.93
2018,7,8,15,0,870.0,100.0,5.2,37.1,775.0,965.78,692.36
2018,7,8,15,15,859.0,97.5,5.2,37.1,734.5,943.07,679.01
2018,7,8,15,30,848.0,95.0,5.2,37.1,694.0,917.83,664.04
2018,7,8,15,45,834.0,93.0,5.15,36.3,650.0,888.02,647.92
2018,7,8,16,0,820.0,91.0,5.1,35.5,606.0,863.8,635.42
2018,7,8,16,15,798.5,89.0,5.05,34.95,557.5,823.41,611.04
2018,7,8,16,30,777.0,87.0,5.0,34.4,509.0,781.76,585.47
2018,7,8,16,45,753.0,83.0,4.95,33.85,459.0,734.61,555.55
2018,7,8,17,0,729.0,79.0,4.9,33.3,409.0,686.87,524.56
2018,7,8,17,15,699.5,74.0,4.75,32.5,359.0,633.49,488.8
2018,7,8,17,30,670.0,69.0,4.6,31.7,309.0,583.98,454.82
2018,7,8,17,45,625.0,63.5,4.45,30.9,259.5,521.0,408.67
2018,7,8,18,0,580.0,58.0,4.3,30.1,210.0,460.43,361.96
2018,7,8,18,15,512.5,51.0,4.1,29.15,164.0,387.51,303.77
2018,7,8,18,30,445.0,44.0,3.9,28.2,118.0,319.74,247.38
2018,7,8,18,45,343.0,35.0,3.65,27.25,80.5,238.19,177.44
2018,7,8,19,0,241.0,26.0,3.4,26.3,43.0,159.62,80.67
2018,7,8,19,15,128.5,14.0,3.3,25.6,22.5,64.7,0.0
2018,7,8,19,30,16.0,2.0,3.2,24.9,2.0,0.0,0.0
2018,7,8,19,45,8.0,1.0,3.15,24.25,1.0,0.0,0.0
2018,7,8,20,0,0.0,0.0,3.1,23.6,0.0,0.0,0.0
2018,7,8,20,15,0.0,0.0,3.0,23.15,0.0,0.0,0.0
2018,7,8,20,30,0.0,0.0,2.9,22.7,0.0,0.0,0.0
2018,7,8,20,45,0.0,0.0,2.85,22.25,0.0,0.0,0.0
2018,7,8,21,0,0.0,0.0,2.8,21.8,0.0,0.0,0.0
2018,7,8,21,15,0.0,0.0,2.75,21.5,0.0,0.0,0.0
2018,7,8,21,30,0.0,0.0,2.7,21.2,0.0,0.0,0.0
2018,7,8,21,45,0.0,0.0,2.65,20.95,0.0,0.0,0.0
2018,7,8,22,0,0.0,0.0,2.6,20.7,0.0,0.0,0.0
2018,7,8,22,15,0.0,0.0,2.55,20.55,0.0,0.0,0.0
2018,7,8,22,30,0.0,0.0,2.5,20.4,0.0,0.0,0.0
2018,7,8,22,45,0.0,0.0,2.4,20.3,0.0,0.0,0.0
2018,7,8,23,0,0.0,0.0,2.3,20.2,0.0,0.0,0.0
2018,7,8,23,15,0.0,0.0,2.15,20.1,0.0,0.0,0.0
2018,7,8,23,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2018,7,8,23,45,0.0,0.0,1.85,19.95,0.0,0.0,0.0
2018,7,9,0,0,0.0,0.0,1.7,19.9,0.0,0.0,0.0
2018,7,9,0,15,0.0,0.0,1.6,19.8,0.0,0.0,0.0
2018,7,9,0,30,0.0,0.0,1.5,19.7,0.0,0.0,0.0
2018,7,9,0,45,0.0,0.0,1.4,19.65,0.0,0.0,0.0
2018,7,9,1,0,0.0,0.0,1.3,19.6,0.0,0.0,0.0
2018,7,9,1,15,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2018,7,9,1,30,0.0,0.0,1.2,19.4,0.0,0.0,0.0
2018,7,9,1,45,0.0,0.0,1.2,19.35,0.0,0.0,0.0
2018,7,9,2,0,0.0,0.0,1.2,19.3,0.0,0.0,0.0
2018,7,9,2,15,0.0,0.0,1.2,19.25,0.0,0.0,0.0
2018,7,9,2,30,0.0,0.0,1.2,19.2,0.0,0.0,0.0
2018,7,9,2,45,0.0,0.0,1.2,19.1,0.0,0.0,0.0
2018,7,9,3,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2018,7,9,3,15,0.0,0.0,1.2,18.95,0.0,0.0,0.0
2018,7,9,3,30,0.0,0.0,1.2,18.9,0.0,0.0,0.0
2018,7,9,3,45,0.0,0.0,1.2,18.8,0.0,0.0,0.0
2018,7,9,4,0,0.0,0.0,1.2,18.7,0.0,0.0,0.0
2018,7,9,4,15,0.0,0.0,1.4,18.9,0.0,0.0,0.0
2018,7,9,4,30,0.0,0.0,1.6,19.1,0.0,0.0,0.0
2018,7,9,4,45,34.5,4.0,1.75,19.35,4.5,0.0,0.0
2018,7,9,5,0,69.0,8.0,1.9,19.6,9.0,7.63,0.0
2018,7,9,5,15,199.5,19.0,2.0,20.2,35.5,15.64,0.0
2018,7,9,5,30,330.0,30.0,2.1,20.8,62.0,24.04,13.38
2018,7,9,5,45,422.0,38.0,2.25,21.35,103.5,29.15,19.11
2018,7,9,6,0,514.0,46.0,2.4,21.9,145.0,34.05,23.73
2018,7,9,6,15,573.0,52.0,2.45,22.8,192.5,37.01,26.43
2018,7,9,6,30,632.0,58.0,2.5,23.7,240.0,39.83,28.86
2018,7,9,6,45,672.0,62.5,2.55,24.65,290.5,45.42,33.53
2018,7,9,7,0,712.0,67.0,2.6,25.6,341.0,47.06,34.71
2018,7,9,7,15,741.5,71.0,2.7,26.55,392.0,60.74,34.94
2018,7,9,7,30,771.0,75.0,2.8,27.5,443.0,104.44,52.05
2018,7,9,7,45,792.5,78.0,2.95,28.45,492.5,149.85,80.5
2018,7,9,8,0,814.0,81.0,3.1,29.4,542.0,197.78,116.54
2018,7,9,8,15,831.0,83.5,3.3,30.35,589.5,253.6,161.61
2018,7,9,8,30,848.0,86.0,3.5,31.3,637.0,303.94,203.46
2018,7,9,8,45,861.5,88.0,3.7,32.25,681.0,354.18,245.29
2018,7,9,9,0,875.0,90.0,3.9,33.2,725.0,405.32,287.06
2018,7,9,9,15,886.0,90.5,4.0,33.85,764.0,454.87,326.96
2018,7,9,9,30,897.0,91.0,4.1,34.5,803.0,504.63,365.91
2018,7,9,9,45,906.5,91.5,4.2,35.15,837.5,553.63,403.17
2018,7,9,10,0,916.0,92.0,4.3,35.8,872.0,602.3,439.1
2018,7,9,10,15,921.5,93.0,4.35,36.3,899.5,648.4,472.39
2018,7,9,10,30,927.0,94.0,4.4,36.8,927.0,693.41,504.05
2018,7,9,10,45,930.5,94.5,4.5,37.25,947.0,735.32,532.55
2018,7,9,11,0,934.0,95.0,4.6,37.7,967.0,775.61,558.22
2018,7,9,11,15,936.0,96.0,4.7,37.95,981.0,813.4,582.48
2018,7,9,11,30,938.0,97.0,4.8,38.2,995.0,849.17,605.28
2018,7,9,11,45,939.0,97.0,4.85,38.5,1001.0,881.04,625.11
2018,7,9,12,0,940.0,97.0,4.9,38.8,1007.0,910.55,643.41
2018,7,9,12,15,937.0,98.5,5.0,38.8,1005.0,935.44,659.89
2018,7,9,12,30,934.0,100.0,5.1,38.8,1003.0,957.6,674.71
2018,7,9,12,45,930.0,101.0,5.2,38.85,993.5,975.5,686.75
2018,7,9,13,0,926.0,102.0,5.3,38.9,984.0,990.44,697.01
2018,7,9,13,15,922.5,101.0,5.35,38.7,967.5,1000.81,704.91
2018,7,9,13,30,919.0,100.0,5.4,38.5,951.0,1008.06,710.96
2018,7,9,13,45,914.5,99.5,5.45,38.35,928.5,1011.7,714.7
2018,7,9,14,0,910.0,99.0,5.5,38.2,906.0,1012.21,716.58
2018,7,9,14,15,843.0,132.5,5.55,37.9,860.5,983.67,700.31
2018,7,9,14,30,776.0,166.0,5.6,37.6,815.0,962.28,688.76
2018,7,9,14,45,757.5,167.5,5.6,37.3,778.5,943.51,678.57
2018,7,9,15,0,739.0,169.0,5.6,37.0,742.0,928.4,670.8
2018,7,9,15,15,737.0,156.5,5.6,37.0,702.5,905.47,657.02
2018,7,9,15,30,735.0,144.0,5.6,37.0,663.0,879.75,641.41
2018,7,9,15,45,702.0,143.0,5.6,36.25,612.5,836.13,615.57
2018,7,9,16,0,669.0,142.0,5.6,35.5,562.0,791.49,588.65
2018,7,9,16,15,644.5,134.0,5.55,34.95,512.5,745.51,559.57
2018,7,9,16,30,620.0,126.0,5.5,34.4,463.0,698.72,529.4
2018,7,9,16,45,561.0,126.0,5.4,33.9,408.0,632.41,484.24
2018,7,9,17,0,502.0,126.0,5.3,33.4,353.0,561.98,434.04
2018,7,9,17,15,388.5,126.5,5.15,32.65,289.5,461.29,359.14
2018,7,9,17,30,275.0,127.0,5.0,31.9,226.0,355.16,278.11
2018,7,9,17,45,270.0,106.0,4.85,31.2,190.0,317.22,249.64
2018,7,9,18,0,265.0,85.0,4.7,30.5,154.0,278.67,219.46
2018,7,9,18,15,239.5,69.0,4.35,29.6,121.0,246.32,192.49
2018,7,9,18,30,214.0,53.0,4.0,28.7,88.0,203.35,156.28
2018,7,9,18,45,166.5,39.0,3.65,27.85,60.5,154.54,113.57
2018,7,9,19,0,119.0,25.0,3.3,27.0,33.0,103.79,49.25
2018,7,9,19,15,69.5,14.0,3.15,26.45,17.5,41.1,0.0
2018,7,9,19,30,20.0,3.0,3.0,25.9,2.0,0.0,0.0
2018,7,9,19,45,10.0,1.5,2.8,25.4,1.0,0.0,0.0
2018,7,9,20,0,0.0,0.0,2.6,24.9,0.0,0.0,0.0
2018,7,9,20,15,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2018,7,9,20,30,0.0,0.0,2.4,24.1,0.0,0.0,0.0
2018,7,9,20,45,0.0,0.0,2.25,23.7,0.0,0.0,0.0
2018,7,9,21,0,0.0,0.0,2.1,23.3,0.0,0.0,0.0
2018,7,9,21,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2018,7,9,21,30,0.0,0.0,2.0,22.7,0.0,0.0,0.0
2018,7,9,21,45,0.0,0.0,1.95,22.45,0.0,0.0,0.0
2018,7,9,22,0,0.0,0.0,1.9,22.2,0.0,0.0,0.0
2018,7,9,22,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2018,7,9,22,30,0.0,0.0,1.8,21.8,0.0,0.0,0.0
2018,7,9,22,45,0.0,0.0,1.8,21.65,0.0,0.0,0.0
2018,7,9,23,0,0.0,0.0,1.8,21.5,0.0,0.0,0.0
2018,7,9,23,15,0.0,0.0,1.85,21.35,0.0,0.0,0.0
2018,7,9,23,30,0.0,0.0,1.9,21.2,0.0,0.0,0.0
2018,7,9,23,45,0.0,0.0,1.9,21.05,0.0,0.0,0.0
2018,7,10,0,0,0.0,0.0,1.9,20.9,0.0,0.0,0.0
2018,7,10,0,15,0.0,0.0,2.15,20.8,0.0,0.0,0.0
2018,7,10,0,30,0.0,0.0,2.4,20.7,0.0,0.0,0.0
2018,7,10,0,45,0.0,0.0,2.65,20.6,0.0,0.0,0.0
2018,7,10,1,0,0.0,0.0,2.9,20.5,0.0,0.0,0.0
2018,7,10,1,15,0.0,0.0,2.6,20.25,0.0,0.0,0.0
2018,7,10,1,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2018,7,10,1,45,0.0,0.0,2.05,19.8,0.0,0.0,0.0
2018,7,10,2,0,0.0,0.0,1.8,19.6,0.0,0.0,0.0
2018,7,10,2,15,0.0,0.0,1.6,19.5,0.0,0.0,0.0
2018,7,10,2,30,0.0,0.0,1.4,19.4,0.0,0.0,0.0
2018,7,10,2,45,0.0,0.0,1.2,19.25,0.0,0.0,0.0
2018,7,10,3,0,0.0,0.0,1.0,19.1,0.0,0.0,0.0
2018,7,10,3,15,0.0,0.0,1.05,19.1,0.0,0.0,0.0
2018,7,10,3,30,0.0,0.0,1.1,19.1,0.0,0.0,0.0
2018,7,10,3,45,0.0,0.0,1.1,19.1,0.0,0.0,0.0
2018,7,10,4,0,0.0,0.0,1.1,19.1,0.0,0.0,0.0
2018,7,10,4,15,0.0,0.0,1.2,19.45,0.0,0.0,0.0
2018,7,10,4,30,0.0,0.0,1.3,19.8,0.0,0.0,0.0
2018,7,10,4,45,42.0,4.0,1.4,20.1,4.5,0.0,0.0
2018,7,10,5,0,84.0,8.0,1.5,20.4,9.0,7.63,0.0
2018,7,10,5,15,224.5,17.5,1.65,20.95,35.5,14.25,0.0
2018,7,10,5,30,365.0,27.0,1.8,21.5,62.0,21.31,11.05
2018,7,10,5,45,456.0,34.0,1.95,22.1,103.5,25.7,16.11
2018,7,10,6,0,547.0,41.0,2.1,22.7,145.0,32.68,22.46
2018,7,10,6,15,604.5,46.0,2.25,23.5,193.0,35.29,24.87
2018,7,10,6,30,662.0,51.0,2.4,24.3,241.0,37.85,27.07
2018,7,10,6,45,702.0,54.5,2.55,25.15,291.5,39.04,27.99
2018,7,10,7,0,742.0,58.0,2.7,26.0,342.0,40.21,28.81
2018,7,10,7,15,770.5,61.0,2.75,26.7,393.5,52.35,28.75
2018,7,10,7,30,799.0,64.0,2.8,27.4,445.0,103.93,51.13
2018,7,10,7,45,820.5,66.5,2.9,28.15,495.0,150.27,79.87
2018,7,10,8,0,842.0,69.0,3.0,28.9,545.0,199.01,116.51
2018,7,10,8,15,858.0,71.0,3.05,29.55,592.5,248.4,157.01
2018,7,10,8,30,874.0,73.0,3.1,30.2,640.0,299.32,199.82
2018,7,10,8,45,887.0,74.5,3.15,30.85,684.5,350.21,242.68
2018,7,10,9,0,900.0,76.0,3.2,31.5,729.0,401.94,285.43
2018,7,10,9,15,905.5,80.0,3.25,32.05,767.5,453.2,326.95
2018,7,10,9,30,911.0,84.0,3.3,32.6,806.0,504.2,367.02
2018,7,10,9,45,913.5,88.5,3.35,33.15,839.0,553.58,404.7
2018,7,10,10,0,916.0,93.0,3.4,33.7,872.0,602.02,440.52
2018,7,10,10,15,922.5,94.0,3.45,34.2,900.5,648.79,474.29
2018,7,10,10,30,929.0,95.0,3.5,34.7,929.0,694.56,506.46
2018,7,10,10,45,934.0,95.5,3.55,35.2,950.5,737.65,535.54
2018,7,10,11,0,939.0,96.0,3.6,35.7,972.0,779.24,561.72
2018,7,10,11,15,941.5,96.5,3.65,35.95,986.0,817.22,585.83
2018,7,10,11,30,944.0,97.0,3.7,36.2,1000.0,853.18,608.46
2018,7,10,11,45,945.5,96.5,3.75,36.45,1006.5,885.25,628.43
2018,7,10,12,0,947.0,96.0,3.8,36.7,1013.0,914.96,646.82
2018,7,10,12,15,945.0,98.0,3.9,36.75,1012.0,941.44,663.94
2018,7,10,12,30,943.0,100.0,4.0,36.8,1011.0,965.22,679.38
2018,7,10,12,45,909.5,121.0,4.1,36.9,993.5,975.05,685.91
2018,7,10,13,0,876.0,142.0,4.2,37.0,976.0,981.14,690.25
2018,7,10,13,15,896.5,125.5,4.25,36.9,966.5,999.61,702.89
2018,7,10,13,30,917.0,109.0,4.3,36.8,957.0,1014.86,713.51
2018,7,10,13,45,919.0,104.0,4.4,36.7,936.0,1020.42,718.43
2018,7,10,14,0,921.0,99.0,4.5,36.6,915.0,1022.72,721.48
2018,7,10,14,15,914.5,97.5,4.6,36.3,885.0,1017.08,720.22
2018,7,10,14,30,908.0,96.0,4.7,36.0,855.0,1008.32,717.11
2018,7,10,14,45,899.5,94.5,4.75,35.7,819.5,994.54,710.61
2018,7,10,15,0,891.0,93.0,4.8,35.4,784.0,977.83,702.31
2018,7,10,15,15,880.5,91.0,4.8,35.4,743.5,955.84,689.51
2018,7,10,15,30,870.0,89.0,4.8,35.4,703.0,931.23,675.05
2018,7,10,15,45,856.0,87.0,4.9,34.5,658.0,900.94,659.95
2018,7,10,16,0,842.0,85.0,5.0,33.6,613.0,868.55,643.12
2018,7,10,16,15,823.5,82.0,5.0,32.95,564.5,829.11,619.84
2018,7,10,16,30,805.0,79.0,5.0,32.3,516.0,795.39,600.17
2018,7,10,16,45,781.5,76.0,5.05,31.6,465.5,749.02,571.43
2018,7,10,17,0,758.0,73.0,5.1,30.9,415.0,701.99,541.48
2018,7,10,17,15,726.0,68.5,5.05,29.95,363.5,646.33,504.39
2018,7,10,17,30,694.0,64.0,5.0,29.0,312.0,591.21,466.44
2018,7,10,17,45,648.5,59.5,4.95,28.1,262.0,527.87,420.06
2018,7,10,18,0,603.0,55.0,4.9,27.2,212.0,470.74,375.31
2018,7,10,18,15,535.5,48.5,4.7,26.2,165.5,397.53,315.86
2018,7,10,18,30,468.0,42.0,4.5,25.2,119.0,329.52,258.25
2018,7,10,18,45,360.5,33.5,4.3,24.2,81.0,244.99,184.57
2018,7,10,19,0,253.0,25.0,4.1,23.2,43.0,163.32,78.96
2018,7,10,19,15,135.0,13.5,4.0,22.6,22.5,66.73,0.0
2018,7,10,19,30,17.0,2.0,3.9,22.0,2.0,0.0,0.0
2018,7,10,19,45,8.5,1.0,3.75,21.35,1.0,0.0,0.0
2018,7,10,20,0,0.0,0.0,3.6,20.7,0.0,0.0,0.0
2018,7,10,20,15,0.0,0.0,3.55,20.4,0.0,0.0,0.0
2018,7,10,20,30,0.0,0.0,3.5,20.1,0.0,0.0,0.0
2018,7,10,20,45,0.0,0.0,3.45,19.75,0.0,0.0,0.0
2018,7,10,21,0,0.0,0.0,3.4,19.4,0.0,0.0,0.0
2018,7,10,21,15,0.0,0.0,3.35,19.2,0.0,0.0,0.0
2018,7,10,21,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2018,7,10,21,45,0.0,0.0,3.2,18.8,0.0,0.0,0.0
2018,7,10,22,0,0.0,0.0,3.1,18.6,0.0,0.0,0.0
2018,7,10,22,15,0.0,0.0,3.05,18.4,0.0,0.0,0.0
2018,7,10,22,30,0.0,0.0,3.0,18.2,0.0,0.0,0.0
2018,7,10,22,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2018,7,10,23,0,0.0,0.0,2.8,17.8,0.0,0.0,0.0
2018,7,10,23,15,0.0,0.0,2.7,17.7,0.0,0.0,0.0
2018,7,10,23,30,0.0,0.0,2.6,17.6,0.0,0.0,0.0
2018,7,10,23,45,0.0,0.0,2.5,17.5,0.0,0.0,0.0
2018,7,11,0,0,0.0,0.0,2.4,17.4,0.0,0.0,0.0
2018,7,11,0,15,0.0,0.0,2.3,17.3,0.0,0.0,0.0
2018,7,11,0,30,0.0,0.0,2.2,17.2,0.0,0.0,0.0
2018,7,11,0,45,0.0,0.0,2.15,17.05,0.0,0.0,0.0
2018,7,11,1,0,0.0,0.0,2.1,16.9,0.0,0.0,0.0
2018,7,11,1,15,0.0,0.0,1.95,16.8,0.0,0.0,0.0
2018,7,11,1,30,0.0,0.0,1.8,16.7,0.0,0.0,0.0
2018,7,11,1,45,0.0,0.0,1.7,16.6,0.0,0.0,0.0
2018,7,11,2,0,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2018,7,11,2,15,0.0,0.0,1.55,16.4,0.0,0.0,0.0
2018,7,11,2,30,0.0,0.0,1.5,16.3,0.0,0.0,0.0
2018,7,11,2,45,0.0,0.0,1.4,16.2,0.0,0.0,0.0
2018,7,11,3,0,0.0,0.0,1.3,16.1,0.0,0.0,0.0
2018,7,11,3,15,0.0,0.0,1.25,16.05,0.0,0.0,0.0
2018,7,11,3,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,7,11,3,45,0.0,0.0,1.15,15.95,0.0,0.0,0.0
2018,7,11,4,0,0.0,0.0,1.1,15.9,0.0,0.0,0.0
2018,7,11,4,15,0.0,0.0,1.2,16.15,0.0,0.0,0.0
