Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,11,4,30,0.0,0.0,1.3,16.4,0.0,0.0,0.0
2018,7,11,4,45,33.0,4.0,1.4,16.6,4.0,0.0,0.0
2018,7,11,5,0,66.0,8.0,1.5,16.8,8.0,7.63,0.0
2018,7,11,5,15,199.0,18.5,1.55,17.4,34.0,15.32,0.0
2018,7,11,5,30,332.0,29.0,1.6,18.0,60.0,23.27,12.67
2018,7,11,5,45,427.0,36.5,1.65,18.6,101.0,27.96,18.32
2018,7,11,6,0,522.0,44.0,1.7,19.2,142.0,32.5,22.67
2018,7,11,6,15,303.0,51.0,1.7,20.1,112.0,37.04,26.79
2018,7,11,6,30,84.0,58.0,1.7,21.0,82.0,49.84,37.93
2018,7,11,6,45,52.0,90.0,1.7,21.95,106.0,78.58,62.55
2018,7,11,7,0,20.0,122.0,1.7,22.9,130.0,107.54,86.77
2018,7,11,7,15,62.5,158.0,1.75,23.95,187.0,129.99,99.53
2018,7,11,7,30,105.0,194.0,1.8,25.0,244.0,156.55,116.84
2018,7,11,7,45,262.5,191.5,1.85,26.05,335.0,174.7,122.67
2018,7,11,8,0,420.0,189.0,1.9,27.1,426.0,208.2,141.16
2018,7,11,8,15,642.5,133.5,1.95,28.05,532.0,236.77,156.01
2018,7,11,8,30,865.0,78.0,2.0,29.0,638.0,299.49,200.17
2018,7,11,8,45,878.0,79.5,2.05,30.0,682.0,350.01,242.13
2018,7,11,9,0,891.0,81.0,2.1,31.0,726.0,401.36,283.89
2018,7,11,9,15,897.5,84.5,2.25,31.9,765.0,452.26,324.53
2018,7,11,9,30,904.0,88.0,2.4,32.8,804.0,502.99,363.75
2018,7,11,9,45,907.5,92.0,2.5,33.7,837.0,552.22,400.48
2018,7,11,10,0,911.0,96.0,2.6,34.6,870.0,600.59,435.38
2018,7,11,10,15,917.0,96.5,2.7,35.2,897.5,646.48,468.1
2018,7,11,10,30,923.0,97.0,2.8,35.8,925.0,691.32,499.24
2018,7,11,10,45,927.0,98.5,2.9,36.4,946.5,734.41,528.07
2018,7,11,11,0,931.0,100.0,3.0,37.0,968.0,775.95,553.88
2018,7,11,11,15,933.5,100.5,3.05,37.3,982.0,813.73,577.42
2018,7,11,11,30,936.0,101.0,3.1,37.6,996.0,849.52,599.51
2018,7,11,11,45,937.0,101.5,3.15,37.95,1002.5,881.93,619.17
2018,7,11,12,0,938.0,102.0,3.2,38.3,1009.0,912.0,637.27
2018,7,11,12,15,937.5,102.0,3.2,38.35,1008.0,937.83,653.13
2018,7,11,12,30,937.0,102.0,3.2,38.4,1007.0,960.99,667.35
2018,7,11,12,45,935.0,101.5,3.25,38.45,998.0,979.49,679.07
2018,7,11,13,0,933.0,101.0,3.3,38.5,989.0,995.03,689.05
2018,7,11,13,15,929.5,101.0,3.3,38.35,973.0,1006.58,696.92
2018,7,11,13,30,926.0,101.0,3.3,38.2,957.0,1015.01,703.0
2018,7,11,13,45,921.5,100.5,3.35,38.05,934.5,1018.79,706.72
2018,7,11,14,0,917.0,100.0,3.4,37.9,912.0,1019.41,708.64
2018,7,11,14,15,910.5,98.5,3.45,37.6,882.0,1013.82,707.31
2018,7,11,14,30,904.0,97.0,3.5,37.3,852.0,1005.11,704.17
2018,7,11,14,45,895.0,96.0,3.5,37.0,817.0,991.46,697.69
2018,7,11,15,0,886.0,95.0,3.5,36.7,782.0,974.92,689.48
2018,7,11,15,15,875.5,92.5,3.5,36.7,741.0,952.47,676.71
2018,7,11,15,30,865.0,90.0,3.5,36.7,700.0,927.41,662.31
2018,7,11,15,45,849.5,88.0,3.55,35.8,654.5,895.86,646.36
2018,7,11,16,0,834.0,86.0,3.6,34.9,609.0,862.28,628.81
2018,7,11,16,15,814.0,84.0,3.6,34.25,560.5,830.33,611.14
2018,7,11,16,30,794.0,82.0,3.6,33.6,512.0,789.54,587.1
2018,7,11,16,45,768.0,78.5,3.55,33.0,461.0,740.85,556.77
2018,7,11,17,0,742.0,75.0,3.5,32.4,410.0,691.68,525.41
2018,7,11,17,15,699.0,72.5,3.45,31.45,357.0,630.78,485.37
2018,7,11,17,30,656.0,70.0,3.4,30.5,304.0,574.85,447.57
2018,7,11,17,45,611.0,64.5,3.35,29.6,255.0,512.45,402.2
2018,7,11,18,0,566.0,59.0,3.3,28.7,206.0,452.46,356.26
2018,7,11,18,15,496.0,51.5,3.1,27.7,160.0,378.07,296.93
2018,7,11,18,30,426.0,44.0,2.9,26.7,114.0,309.09,239.58
2018,7,11,18,45,320.5,34.5,2.75,25.65,77.0,226.22,168.48
2018,7,11,19,0,215.0,25.0,2.6,24.6,40.0,145.83,66.68
2018,7,11,19,15,113.5,13.5,2.45,24.05,21.0,58.1,0.0
2018,7,11,19,30,12.0,2.0,2.3,23.5,2.0,0.0,0.0
2018,7,11,19,45,6.0,1.0,2.2,22.95,1.0,0.0,0.0
2018,7,11,20,0,0.0,0.0,2.1,22.4,0.0,0.0,0.0
2018,7,11,20,15,0.0,0.0,1.95,22.2,0.0,0.0,0.0
2018,7,11,20,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2018,7,11,20,45,0.0,0.0,1.65,21.75,0.0,0.0,0.0
2018,7,11,21,0,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2018,7,11,21,15,0.0,0.0,1.35,21.4,0.0,0.0,0.0
2018,7,11,21,30,0.0,0.0,1.2,21.3,0.0,0.0,0.0
2018,7,11,21,45,0.0,0.0,1.05,21.25,0.0,0.0,0.0
2018,7,11,22,0,0.0,0.0,0.9,21.2,0.0,0.0,0.0
2018,7,11,22,15,0.0,0.0,0.85,21.2,0.0,0.0,0.0
2018,7,11,22,30,0.0,0.0,0.8,21.2,0.0,0.0,0.0
2018,7,11,22,45,0.0,0.0,0.7,21.15,0.0,0.0,0.0
2018,7,11,23,0,0.0,0.0,0.6,21.1,0.0,0.0,0.0
2018,7,11,23,15,0.0,0.0,0.6,21.1,0.0,0.0,0.0
2018,7,11,23,30,0.0,0.0,0.6,21.1,0.0,0.0,0.0
2018,7,11,23,45,0.0,0.0,0.6,21.1,0.0,0.0,0.0
2018,7,12,0,0,0.0,0.0,0.6,21.1,0.0,0.0,0.0
2018,7,12,0,15,0.0,0.0,0.6,21.1,0.0,0.0,0.0
2018,7,12,0,30,0.0,0.0,0.6,21.1,0.0,0.0,0.0
2018,7,12,0,45,0.0,0.0,0.65,21.05,0.0,0.0,0.0
2018,7,12,1,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2018,7,12,1,15,0.0,0.0,0.7,20.9,0.0,0.0,0.0
2018,7,12,1,30,0.0,0.0,0.7,20.8,0.0,0.0,0.0
2018,7,12,1,45,0.0,0.0,0.75,20.7,0.0,0.0,0.0
2018,7,12,2,0,0.0,0.0,0.8,20.6,0.0,0.0,0.0
2018,7,12,2,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2018,7,12,2,30,0.0,0.0,0.8,20.4,0.0,0.0,0.0
2018,7,12,2,45,0.0,0.0,0.8,20.3,0.0,0.0,0.0
2018,7,12,3,0,0.0,0.0,0.8,20.2,0.0,0.0,0.0
2018,7,12,3,15,0.0,0.0,0.8,20.1,0.0,0.0,0.0
2018,7,12,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2018,7,12,3,45,0.0,0.0,0.8,19.95,0.0,0.0,0.0
2018,7,12,4,0,0.0,0.0,0.8,19.9,0.0,0.0,0.0
2018,7,12,4,15,0.0,0.0,0.95,20.15,0.0,0.0,0.0
2018,7,12,4,30,0.0,0.0,1.1,20.4,0.0,0.0,0.0
2018,7,12,4,45,9.5,2.5,1.25,20.6,2.5,0.0,0.0
2018,7,12,5,0,19.0,5.0,1.4,20.8,5.0,4.77,0.0
2018,7,12,5,15,31.5,15.5,1.5,21.2,17.5,13.7,0.0
2018,7,12,5,30,44.0,26.0,1.6,21.6,30.0,22.77,11.86
2018,7,12,5,45,40.5,42.5,1.75,22.0,48.0,36.28,24.98
2018,7,12,6,0,37.0,59.0,1.9,22.4,66.0,51.58,38.62
2018,7,12,6,15,40.0,73.5,1.9,22.85,83.0,63.8,49.43
2018,7,12,6,30,43.0,88.0,1.9,23.3,100.0,75.84,59.83
2018,7,12,6,45,66.0,114.5,1.9,23.75,137.5,96.12,76.98
2018,7,12,7,0,89.0,141.0,1.9,24.2,175.0,109.61,88.06
2018,7,12,7,15,155.5,165.5,2.0,24.8,235.0,128.61,97.44
2018,7,12,7,30,222.0,190.0,2.1,25.4,295.0,153.23,110.36
2018,7,12,7,45,206.5,211.5,2.2,26.0,317.5,189.45,136.68
2018,7,12,8,0,191.0,233.0,2.3,26.6,340.0,216.51,157.34
2018,7,12,8,15,334.5,220.0,2.4,27.05,428.0,243.98,173.26
2018,7,12,8,30,478.0,207.0,2.5,27.5,516.0,285.6,202.09
2018,7,12,8,45,467.0,229.0,2.55,27.95,548.5,326.46,235.45
2018,7,12,9,0,456.0,251.0,2.6,28.4,581.0,366.38,267.41
2018,7,12,9,15,588.5,207.0,2.7,28.95,657.0,411.42,301.51
2018,7,12,9,30,721.0,163.0,2.8,29.5,733.0,469.2,345.51
2018,7,12,9,45,732.0,165.5,2.85,30.0,766.0,517.62,382.25
2018,7,12,10,0,743.0,168.0,2.9,30.5,799.0,562.08,415.33
2018,7,12,10,15,766.5,161.5,3.0,30.95,831.0,606.45,447.99
2018,7,12,10,30,790.0,155.0,3.1,31.4,863.0,651.59,480.51
2018,7,12,10,45,794.0,157.0,3.2,31.9,883.0,691.08,508.09
2018,7,12,11,0,798.0,159.0,3.3,32.4,903.0,729.38,534.31
2018,7,12,11,15,802.5,159.5,3.3,32.55,917.0,765.4,558.12
2018,7,12,11,30,807.0,160.0,3.3,32.7,931.0,799.95,580.39
2018,7,12,11,45,809.5,159.5,3.3,32.85,937.5,830.3,599.72
2018,7,12,12,0,812.0,159.0,3.3,33.0,944.0,858.77,617.75
2018,7,12,12,15,809.5,161.0,3.15,32.95,943.0,883.11,632.67
2018,7,12,12,30,807.0,163.0,3.0,32.9,942.0,905.1,645.97
2018,7,12,12,45,809.5,159.5,2.9,32.9,935.0,923.93,657.37
2018,7,12,13,0,812.0,156.0,2.8,32.9,928.0,940.19,667.14
2018,7,12,13,15,816.0,149.5,2.65,33.05,914.5,944.15,668.3
2018,7,12,13,30,820.0,143.0,2.5,33.2,901.0,953.13,672.76
2018,7,12,13,45,817.5,139.5,2.4,33.35,879.5,955.81,673.67
2018,7,12,14,0,815.0,136.0,2.3,33.5,858.0,955.57,672.88
2018,7,12,14,15,809.5,133.0,2.25,33.6,830.0,949.97,669.46
2018,7,12,14,30,804.0,130.0,2.2,33.7,802.0,950.17,669.86
2018,7,12,14,45,779.0,136.5,2.15,33.85,764.5,930.37,657.6
2018,7,12,15,0,754.0,143.0,2.1,34.0,727.0,908.22,644.11
2018,7,12,15,15,667.5,171.5,2.1,34.0,668.0,855.04,611.59
2018,7,12,15,30,581.0,200.0,2.1,34.0,609.0,796.26,574.78
2018,7,12,15,45,612.5,173.0,2.1,33.95,579.0,786.82,571.02
2018,7,12,16,0,644.0,146.0,2.1,33.9,549.0,773.0,563.62
2018,7,12,16,15,659.0,127.5,2.1,33.65,511.5,750.09,550.65
2018,7,12,16,30,674.0,109.0,2.1,33.4,474.0,723.76,535.31
2018,7,12,16,45,658.5,101.0,2.15,33.15,428.5,682.06,509.47
2018,7,12,17,0,643.0,93.0,2.2,32.9,383.0,639.43,482.45
2018,7,12,17,15,605.0,88.0,2.15,32.35,334.0,582.96,444.86
2018,7,12,17,30,567.0,83.0,2.1,31.8,285.0,527.71,406.26
2018,7,12,17,45,515.0,76.0,2.1,31.25,237.0,462.15,358.3
2018,7,12,18,0,463.0,69.0,2.1,30.7,189.0,399.61,310.67
2018,7,12,18,15,391.5,60.0,1.95,29.85,146.0,326.72,253.21
2018,7,12,18,30,320.0,51.0,1.8,29.0,103.0,257.78,196.97
2018,7,12,18,45,226.0,38.5,1.7,28.15,69.0,183.37,134.04
2018,7,12,19,0,132.0,26.0,1.6,27.3,35.0,110.4,46.18
2018,7,12,19,15,69.0,14.0,1.65,26.8,18.5,40.8,0.0
2018,7,12,19,30,6.0,2.0,1.7,26.3,2.0,0.0,0.0
2018,7,12,19,45,3.0,1.0,1.7,25.75,1.0,0.0,0.0
2018,7,12,20,0,0.0,0.0,1.7,25.2,0.0,0.0,0.0
2018,7,12,20,15,0.0,0.0,1.6,24.9,0.0,0.0,0.0
2018,7,12,20,30,0.0,0.0,1.5,24.6,0.0,0.0,0.0
2018,7,12,20,45,0.0,0.0,1.4,24.25,0.0,0.0,0.0
2018,7,12,21,0,0.0,0.0,1.3,23.9,0.0,0.0,0.0
2018,7,12,21,15,0.0,0.0,1.2,23.8,0.0,0.0,0.0
2018,7,12,21,30,0.0,0.0,1.1,23.7,0.0,0.0,0.0
2018,7,12,21,45,0.0,0.0,1.0,23.6,0.0,0.0,0.0
2018,7,12,22,0,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2018,7,12,22,15,0.0,0.0,0.85,23.4,0.0,0.0,0.0
2018,7,12,22,30,0.0,0.0,0.8,23.3,0.0,0.0,0.0
2018,7,12,22,45,0.0,0.0,0.8,23.2,0.0,0.0,0.0
2018,7,12,23,0,0.0,0.0,0.8,23.1,0.0,0.0,0.0
2018,7,12,23,15,0.0,0.0,0.9,22.95,0.0,0.0,0.0
2018,7,12,23,30,0.0,0.0,1.0,22.8,0.0,0.0,0.0
2018,7,12,23,45,0.0,0.0,1.05,22.65,0.0,0.0,0.0
2018,7,13,0,0,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2018,7,13,0,15,0.0,0.0,1.25,22.3,0.0,0.0,0.0
2018,7,13,0,30,0.0,0.0,1.4,22.1,0.0,0.0,0.0
2018,7,13,0,45,0.0,0.0,1.5,21.9,0.0,0.0,0.0
2018,7,13,1,0,0.0,0.0,1.6,21.7,0.0,0.0,0.0
2018,7,13,1,15,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2018,7,13,1,30,0.0,0.0,1.7,21.3,0.0,0.0,0.0
2018,7,13,1,45,0.0,0.0,1.7,21.1,0.0,0.0,0.0
2018,7,13,2,0,0.0,0.0,1.7,20.9,0.0,0.0,0.0
2018,7,13,2,15,0.0,0.0,1.75,20.75,0.0,0.0,0.0
2018,7,13,2,30,0.0,0.0,1.8,20.6,0.0,0.0,0.0
2018,7,13,2,45,0.0,0.0,1.8,20.45,0.0,0.0,0.0
2018,7,13,3,0,0.0,0.0,1.8,20.3,0.0,0.0,0.0
2018,7,13,3,15,0.0,0.0,1.8,20.15,0.0,0.0,0.0
2018,7,13,3,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2018,7,13,3,45,0.0,0.0,1.75,19.9,0.0,0.0,0.0
2018,7,13,4,0,0.0,0.0,1.7,19.8,0.0,0.0,0.0
2018,7,13,4,15,0.0,0.0,1.6,19.85,0.0,0.0,0.0
2018,7,13,4,30,0.0,0.0,1.5,19.9,0.0,0.0,0.0
2018,7,13,4,45,10.5,2.5,1.45,19.95,2.5,0.0,0.0
2018,7,13,5,0,21.0,5.0,1.4,20.0,5.0,4.77,0.0
2018,7,13,5,15,106.5,18.5,1.3,20.5,27.0,17.63,0.0
2018,7,13,5,30,192.0,32.0,1.2,21.0,49.0,25.1,13.48
2018,7,13,5,45,272.0,44.0,1.15,21.45,85.0,33.82,22.95
2018,7,13,6,0,352.0,56.0,1.1,21.9,121.0,42.18,30.66
2018,7,13,6,15,426.0,64.0,1.0,22.55,167.0,47.28,35.31
2018,7,13,6,30,500.0,72.0,0.9,23.2,213.0,51.2,38.74
2018,7,13,6,45,547.5,78.0,0.85,23.85,261.0,53.22,40.36
2018,7,13,7,0,595.0,84.0,0.8,24.5,309.0,55.12,41.79
2018,7,13,7,15,630.0,89.0,0.7,25.35,358.5,62.06,47.38
2018,7,13,7,30,665.0,94.0,0.6,26.2,408.0,101.45,54.82
2018,7,13,7,45,692.0,97.0,0.55,27.05,456.0,142.46,79.19
2018,7,13,8,0,719.0,100.0,0.5,27.9,504.0,191.53,114.89
2018,7,13,8,15,739.5,103.5,0.45,28.8,550.5,237.19,150.65
2018,7,13,8,30,760.0,107.0,0.4,29.7,597.0,284.99,188.82
2018,7,13,8,45,776.5,109.0,0.4,30.6,640.0,332.25,226.63
2018,7,13,9,0,793.0,111.0,0.4,31.5,683.0,380.88,264.59
2018,7,13,9,15,800.5,115.5,0.45,32.3,720.5,428.94,301.51
2018,7,13,9,30,808.0,120.0,0.5,33.1,758.0,477.11,337.28
2018,7,13,9,45,812.0,125.0,0.6,33.85,790.0,527.73,373.87
2018,7,13,10,0,816.0,130.0,0.7,34.6,822.0,573.08,405.88
2018,7,13,10,15,824.0,131.0,0.85,35.1,849.5,616.73,436.86
2018,7,13,10,30,832.0,132.0,1.0,35.6,877.0,659.68,466.67
2018,7,13,10,45,838.5,132.0,1.15,36.1,898.0,699.88,494.08
2018,7,13,11,0,845.0,132.0,1.3,36.6,919.0,738.89,519.66
2018,7,13,11,15,849.0,132.5,1.45,36.9,933.0,775.06,542.72
2018,7,13,11,30,853.0,133.0,1.6,37.2,947.0,809.58,564.62
2018,7,13,11,45,855.5,132.5,1.75,37.5,954.0,840.18,583.99
2018,7,13,12,0,858.0,132.0,1.9,37.8,961.0,868.76,602.07
2018,7,13,12,15,860.5,130.5,2.0,37.85,961.0,894.3,618.43
2018,7,13,12,30,863.0,129.0,2.1,37.9,961.0,917.53,633.42
2018,7,13,12,45,864.0,126.5,2.25,37.95,953.5,935.95,645.98
2018,7,13,13,0,865.0,124.0,2.4,38.0,946.0,951.69,656.99
2018,7,13,13,15,862.5,123.0,2.5,37.95,931.0,962.72,665.05
2018,7,13,13,30,860.0,122.0,2.6,37.9,916.0,970.84,671.46
2018,7,13,13,45,856.0,120.0,2.7,37.85,894.0,973.51,674.63
2018,7,13,14,0,852.0,118.0,2.8,37.8,872.0,973.17,676.09
2018,7,13,14,15,845.5,116.5,2.85,37.6,843.5,967.9,674.63
2018,7,13,14,30,839.0,115.0,2.9,37.4,815.0,959.71,671.49
2018,7,13,14,45,830.5,112.5,3.0,37.2,780.5,945.63,665.11
2018,7,13,15,0,822.0,110.0,3.1,37.0,746.0,928.8,657.03
2018,7,13,15,15,810.0,107.5,3.1,37.0,706.5,906.0,643.93
2018,7,13,15,30,798.0,105.0,3.1,37.0,667.0,888.91,634.57
2018,7,13,15,45,783.5,102.0,3.2,36.35,623.5,858.56,618.81
2018,7,13,16,0,769.0,99.0,3.3,35.7,580.0,826.23,601.54
2018,7,13,16,15,747.5,96.5,3.3,35.25,533.0,786.59,578.02
2018,7,13,16,30,726.0,94.0,3.3,34.8,486.0,745.78,553.33
2018,7,13,16,45,682.0,94.0,3.35,34.3,433.5,692.35,519.62
2018,7,13,17,0,638.0,94.0,3.4,33.8,381.0,636.52,483.33
2018,7,13,17,15,623.0,84.0,3.4,33.0,335.5,591.24,453.98
2018,7,13,17,30,608.0,74.0,3.4,32.2,290.0,545.41,422.98
2018,7,13,17,45,562.5,67.5,3.45,31.45,242.5,483.31,377.38
2018,7,13,18,0,517.0,61.0,3.5,30.7,195.0,423.74,331.74
2018,7,13,18,15,447.5,53.5,3.35,29.7,151.0,351.76,274.49
2018,7,13,18,30,378.0,46.0,3.2,28.7,107.0,285.11,219.29
2018,7,13,18,45,278.0,35.0,3.1,27.75,71.5,205.49,151.14
2018,7,13,19,0,178.0,24.0,3.0,26.8,36.0,127.39,50.96
2018,7,13,19,15,93.5,13.0,2.95,26.15,19.0,49.54,0.0
2018,7,13,19,30,9.0,2.0,2.9,25.5,2.0,0.0,0.0
2018,7,13,19,45,4.5,1.0,2.85,24.8,1.0,0.0,0.0
2018,7,13,20,0,0.0,0.0,2.8,24.1,0.0,0.0,0.0
2018,7,13,20,15,0.0,0.0,2.8,23.7,0.0,0.0,0.0
2018,7,13,20,30,0.0,0.0,2.8,23.3,0.0,0.0,0.0
2018,7,13,20,45,0.0,0.0,2.75,22.95,0.0,0.0,0.0
2018,7,13,21,0,0.0,0.0,2.7,22.6,0.0,0.0,0.0
2018,7,13,21,15,0.0,0.0,2.65,22.35,0.0,0.0,0.0
2018,7,13,21,30,0.0,0.0,2.6,22.1,0.0,0.0,0.0
2018,7,13,21,45,0.0,0.0,2.55,21.85,0.0,0.0,0.0
2018,7,13,22,0,0.0,0.0,2.5,21.6,0.0,0.0,0.0
2018,7,13,22,15,0.0,0.0,2.45,21.45,0.0,0.0,0.0
2018,7,13,22,30,0.0,0.0,2.4,21.3,0.0,0.0,0.0
2018,7,13,22,45,0.0,0.0,2.4,21.15,0.0,0.0,0.0
2018,7,13,23,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2018,7,13,23,15,0.0,0.0,2.35,20.9,0.0,0.0,0.0
2018,7,13,23,30,0.0,0.0,2.3,20.8,0.0,0.0,0.0
2018,7,13,23,45,0.0,0.0,2.3,20.7,0.0,0.0,0.0
2018,7,14,0,0,0.0,0.0,2.3,20.6,0.0,0.0,0.0
2018,7,14,0,15,0.0,0.0,2.25,20.5,0.0,0.0,0.0
2018,7,14,0,30,0.0,0.0,2.2,20.4,0.0,0.0,0.0
2018,7,14,0,45,0.0,0.0,2.2,20.25,0.0,0.0,0.0
2018,7,14,1,0,0.0,0.0,2.2,20.1,0.0,0.0,0.0
2018,7,14,1,15,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2018,7,14,1,30,0.0,0.0,2.1,19.9,0.0,0.0,0.0
2018,7,14,1,45,0.0,0.0,2.1,19.8,0.0,0.0,0.0
2018,7,14,2,0,0.0,0.0,2.1,19.7,0.0,0.0,0.0
2018,7,14,2,15,0.0,0.0,2.05,19.5,0.0,0.0,0.0
2018,7,14,2,30,0.0,0.0,2.0,19.3,0.0,0.0,0.0
2018,7,14,2,45,0.0,0.0,2.0,19.15,0.0,0.0,0.0
2018,7,14,3,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2018,7,14,3,15,0.0,0.0,2.0,18.9,0.0,0.0,0.0
2018,7,14,3,30,0.0,0.0,2.0,18.8,0.0,0.0,0.0
2018,7,14,3,45,0.0,0.0,1.95,18.65,0.0,0.0,0.0
2018,7,14,4,0,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2018,7,14,4,15,0.0,0.0,1.9,18.55,0.0,0.0,0.0
2018,7,14,4,30,0.0,0.0,1.9,18.6,0.0,0.0,0.0
2018,7,14,4,45,15.0,2.5,1.9,18.65,2.5,0.0,0.0
2018,7,14,5,0,30.0,5.0,1.9,18.7,5.0,4.77,0.0
2018,7,14,5,15,135.5,17.0,1.9,19.2,27.5,16.2,0.0
2018,7,14,5,30,241.0,29.0,1.9,19.7,50.0,23.51,12.1
2018,7,14,5,45,319.0,38.0,1.9,20.2,85.0,29.48,19.36
2018,7,14,6,0,397.0,47.0,1.9,20.7,120.0,35.16,24.75
2018,7,14,6,15,253.5,55.0,1.9,21.5,107.0,40.03,29.18
2018,7,14,6,30,110.0,63.0,1.9,22.3,94.0,49.55,37.45
2018,7,14,6,45,60.5,93.5,1.9,23.1,111.0,81.1,64.42
2018,7,14,7,0,11.0,124.0,1.9,23.9,128.0,108.85,87.57
2018,7,14,7,15,29.5,152.0,1.95,24.7,165.5,124.92,100.45
2018,7,14,7,30,48.0,180.0,2.0,25.5,203.0,150.25,113.72
2018,7,14,7,45,67.0,206.5,2.0,26.35,242.0,176.96,132.5
2018,7,14,8,0,86.0,233.0,2.0,27.2,281.0,206.01,153.11
2018,7,14,8,15,261.5,221.0,2.0,28.1,385.5,227.68,162.5
2018,7,14,8,30,437.0,209.0,2.0,29.0,490.0,274.46,193.2
2018,7,14,8,45,633.0,153.0,2.0,29.95,592.0,315.87,221.69
2018,7,14,9,0,829.0,97.0,2.0,30.9,694.0,387.42,274.26
2018,7,14,9,15,840.0,99.0,2.05,31.6,733.0,436.14,313.05
2018,7,14,9,30,851.0,101.0,2.1,32.3,772.0,485.16,350.98
2018,7,14,9,45,860.0,102.0,2.2,33.05,805.5,532.42,386.6
2018,7,14,10,0,869.0,103.0,2.3,33.8,839.0,579.37,420.91
2018,7,14,10,15,875.5,104.5,2.35,34.4,867.0,624.73,453.17
2018,7,14,10,30,882.0,106.0,2.4,35.0,895.0,669.18,483.9
2018,7,14,10,45,887.0,106.5,2.4,35.6,916.0,710.63,511.57
2018,7,14,11,0,892.0,107.0,2.4,36.2,937.0,750.68,536.16
2018,7,14,11,15,895.0,107.5,2.55,36.5,951.0,787.63,559.81
2018,7,14,11,30,898.0,108.0,2.7,36.8,965.0,822.71,582.14
2018,7,14,11,45,900.0,108.0,2.8,37.1,972.0,854.52,601.98
2018,7,14,12,0,902.0,108.0,2.9,37.4,979.0,884.15,620.37
2018,7,14,12,15,902.0,108.5,3.0,37.45,978.5,910.16,637.11
2018,7,14,12,30,902.0,109.0,3.1,37.5,978.0,933.66,652.32
2018,7,14,12,45,900.5,108.0,3.2,37.6,969.5,951.67,664.03
2018,7,14,13,0,899.0,107.0,3.3,37.7,961.0,966.83,674.06
2018,7,14,13,15,896.0,106.5,3.4,37.65,945.5,978.09,682.2
2018,7,14,13,30,893.0,106.0,3.5,37.6,930.0,986.34,688.59
2018,7,14,13,45,889.0,105.0,3.6,37.5,908.0,990.03,692.41
2018,7,14,14,0,885.0,104.0,3.7,37.4,886.0,990.65,694.45
2018,7,14,14,15,878.5,103.0,3.75,37.15,857.5,985.73,693.26
2018,7,14,14,30,872.0,102.0,3.8,36.9,829.0,977.8,690.31
2018,7,14,14,45,863.5,100.0,3.9,36.6,794.0,963.88,684.07
2018,7,14,15,0,855.0,98.0,4.0,36.3,759.0,947.12,676.06
2018,7,14,15,15,843.5,96.5,4.0,36.3,719.5,925.34,663.46
2018,7,14,15,30,832.0,95.0,4.0,36.3,680.0,901.1,649.29
2018,7,14,15,45,818.0,92.5,4.1,35.4,636.0,871.1,634.12
2018,7,14,16,0,804.0,90.0,4.2,34.5,592.0,846.66,622.44
2018,7,14,16,15,785.5,86.5,4.2,33.85,544.5,807.53,599.44
2018,7,14,16,30,767.0,83.0,4.2,33.2,497.0,766.99,575.11
2018,7,14,16,45,742.5,79.5,4.15,32.55,447.5,720.37,545.81
2018,7,14,17,0,718.0,76.0,4.1,31.9,398.0,673.23,515.44
2018,7,14,17,15,685.0,71.5,4.05,31.1,348.0,618.25,478.78
2018,7,14,17,30,652.0,67.0,4.0,30.3,298.0,567.31,443.87
2018,7,14,17,45,606.0,62.0,3.9,29.5,249.5,505.09,397.96
2018,7,14,18,0,560.0,57.0,3.8,28.7,201.0,445.41,351.6
2018,7,14,18,15,492.0,49.5,3.7,27.85,155.5,372.56,293.03
2018,7,14,18,30,424.0,42.0,3.6,27.0,110.0,305.03,236.39
2018,7,14,18,45,321.0,33.0,3.45,26.15,74.0,224.36,166.07
2018,7,14,19,0,218.0,24.0,3.3,25.3,38.0,144.52,54.43
2018,7,14,19,15,115.5,13.0,3.25,24.75,20.0,58.21,0.0
2018,7,14,19,30,13.0,2.0,3.2,24.2,2.0,0.0,0.0
2018,7,14,19,45,6.5,1.0,3.1,23.65,1.0,0.0,0.0
2018,7,14,20,0,0.0,0.0,3.0,23.1,0.0,0.0,0.0
2018,7,14,20,15,0.0,0.0,2.95,22.75,0.0,0.0,0.0
2018,7,14,20,30,0.0,0.0,2.9,22.4,0.0,0.0,0.0
2018,7,14,20,45,0.0,0.0,2.85,22.1,0.0,0.0,0.0
2018,7,14,21,0,0.0,0.0,2.8,21.8,0.0,0.0,0.0
2018,7,14,21,15,0.0,0.0,2.8,21.55,0.0,0.0,0.0
2018,7,14,21,30,0.0,0.0,2.8,21.3,0.0,0.0,0.0
2018,7,14,21,45,0.0,0.0,2.8,21.05,0.0,0.0,0.0
2018,7,14,22,0,0.0,0.0,2.8,20.8,0.0,0.0,0.0
2018,7,14,22,15,0.0,0.0,2.75,20.6,0.0,0.0,0.0
2018,7,14,22,30,0.0,0.0,2.7,20.4,0.0,0.0,0.0
2018,7,14,22,45,0.0,0.0,2.7,20.25,0.0,0.0,0.0
2018,7,14,23,0,0.0,0.0,2.7,20.1,0.0,0.0,0.0
2018,7,14,23,15,0.0,0.0,2.7,19.9,0.0,0.0,0.0
2018,7,14,23,30,0.0,0.0,2.7,19.7,0.0,0.0,0.0
2018,7,14,23,45,0.0,0.0,2.65,19.55,0.0,0.0,0.0
2018,7,15,0,0,0.0,0.0,2.6,19.4,0.0,0.0,0.0
2018,7,15,0,15,0.0,0.0,2.55,19.2,0.0,0.0,0.0
2018,7,15,0,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2018,7,15,0,45,0.0,0.0,2.4,18.8,0.0,0.0,0.0
2018,7,15,1,0,0.0,0.0,2.3,18.6,0.0,0.0,0.0
2018,7,15,1,15,0.0,0.0,2.25,18.4,0.0,0.0,0.0
2018,7,15,1,30,0.0,0.0,2.2,18.2,0.0,0.0,0.0
2018,7,15,1,45,0.0,0.0,2.1,18.05,0.0,0.0,0.0
2018,7,15,2,0,0.0,0.0,2.0,17.9,0.0,0.0,0.0
2018,7,15,2,15,0.0,0.0,1.95,17.8,0.0,0.0,0.0
2018,7,15,2,30,0.0,0.0,1.9,17.7,0.0,0.0,0.0
2018,7,15,2,45,0.0,0.0,1.85,17.6,0.0,0.0,0.0
2018,7,15,3,0,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2018,7,15,3,15,0.0,0.0,1.75,17.4,0.0,0.0,0.0
2018,7,15,3,30,0.0,0.0,1.7,17.3,0.0,0.0,0.0
2018,7,15,3,45,0.0,0.0,1.65,17.25,0.0,0.0,0.0
2018,7,15,4,0,0.0,0.0,1.6,17.2,0.0,0.0,0.0
2018,7,15,4,15,0.0,0.0,1.6,17.3,0.0,0.0,0.0
2018,7,15,4,30,0.0,0.0,1.6,17.4,0.0,0.0,0.0
2018,7,15,4,45,20.0,2.5,1.55,17.5,2.5,0.0,0.0
2018,7,15,5,0,40.0,5.0,1.5,17.6,5.0,4.77,0.0
2018,7,15,5,15,164.0,16.0,1.45,18.15,28.5,15.25,0.0
2018,7,15,5,30,288.0,27.0,1.4,18.7,52.0,21.7,10.55
2018,7,15,5,45,348.0,34.5,1.35,19.3,84.0,26.41,16.82
2018,7,15,6,0,408.0,42.0,1.3,19.9,116.0,30.91,21.18
2018,7,15,6,15,233.5,53.0,1.35,20.8,98.0,38.53,27.98
2018,7,15,6,30,59.0,64.0,1.4,21.7,80.0,54.39,41.75
2018,7,15,6,45,30.0,82.0,1.45,22.65,90.0,72.32,57.0
2018,7,15,7,0,1.0,100.0,1.5,23.6,100.0,90.18,71.84
2018,7,15,7,15,16.0,136.5,1.5,24.5,144.0,119.96,96.36
2018,7,15,7,30,31.0,173.0,1.5,25.4,188.0,144.31,109.53
2018,7,15,7,45,70.5,206.0,1.55,26.3,244.0,176.73,132.08
2018,7,15,8,0,110.0,239.0,1.6,27.2,300.0,206.05,151.93
2018,7,15,8,15,239.0,238.5,1.6,28.15,387.0,235.0,168.5
2018,7,15,8,30,368.0,238.0,1.6,29.1,474.0,284.64,202.16
2018,7,15,8,45,611.0,165.0,1.65,30.05,590.0,317.42,222.55
2018,7,15,9,0,854.0,92.0,1.7,31.0,706.0,391.23,275.78
2018,7,15,9,15,869.5,92.0,1.8,31.75,747.5,441.43,315.61
2018,7,15,9,30,885.0,92.0,1.9,32.5,789.0,492.32,354.9
2018,7,15,9,45,888.5,97.0,2.0,33.25,822.5,541.7,391.9
2018,7,15,10,0,892.0,102.0,2.1,34.0,856.0,590.27,427.14
2018,7,15,10,15,899.5,102.5,2.2,34.6,884.5,636.46,460.05
2018,7,15,10,30,907.0,103.0,2.3,35.2,913.0,681.77,491.48
2018,7,15,10,45,913.0,103.0,2.4,35.8,935.0,724.54,520.43
2018,7,15,11,0,919.0,103.0,2.5,36.4,957.0,765.92,546.18
2018,7,15,11,15,923.0,103.0,2.65,36.65,972.0,804.2,570.71
2018,7,15,11,30,927.0,103.0,2.8,36.9,987.0,840.61,593.92
2018,7,15,11,45,930.0,103.0,2.95,37.15,995.0,874.17,615.22
2018,7,15,12,0,933.0,103.0,3.1,37.4,1003.0,905.52,635.08
2018,7,15,12,15,931.0,104.0,3.2,37.4,1001.5,931.02,651.58
2018,7,15,12,30,929.0,105.0,3.3,37.4,1000.0,953.83,666.47
2018,7,15,12,45,925.0,107.0,3.4,37.45,991.5,972.94,678.98
2018,7,15,13,0,921.0,109.0,3.5,37.5,983.0,989.13,689.77
2018,7,15,13,15,918.5,108.0,3.55,37.35,967.5,1000.75,698.09
2018,7,15,13,30,916.0,107.0,3.6,37.2,952.0,1009.28,704.62
2018,7,15,13,45,912.5,106.0,3.7,37.1,930.0,1013.69,708.92
2018,7,15,14,0,909.0,105.0,3.8,37.0,908.0,1014.94,711.38
2018,7,15,14,15,903.0,103.0,3.85,36.7,878.5,1009.51,710.06
2018,7,15,14,30,897.0,101.0,3.9,36.4,849.0,1000.94,706.91
2018,7,15,14,45,889.0,99.0,4.0,36.1,813.5,987.36,700.97
2018,7,15,15,0,881.0,97.0,4.1,35.8,778.0,970.85,693.21
2018,7,15,15,15,868.0,95.5,4.1,35.8,736.5,947.31,679.52
2018,7,15,15,30,855.0,94.0,4.1,35.8,695.0,921.26,664.25
2018,7,15,15,45,843.5,91.0,4.15,34.85,651.0,892.54,649.96
2018,7,15,16,0,832.0,88.0,4.2,33.9,607.0,861.59,633.95
2018,7,15,16,15,802.0,87.5,4.2,33.3,555.0,822.87,611.24
2018,7,15,16,30,772.0,87.0,4.2,32.7,503.0,775.78,582.34
2018,7,15,16,45,755.5,81.5,4.2,32.05,455.0,733.11,556.07
2018,7,15,17,0,739.0,76.0,4.2,31.4,407.0,689.36,528.33
2018,7,15,17,15,710.5,71.0,4.1,30.55,357.0,636.38,493.17
2018,7,15,17,30,682.0,66.0,4.0,29.7,307.0,583.7,457.07
2018,7,15,17,45,635.0,61.0,3.9,28.85,256.5,522.89,412.53
2018,7,15,18,0,588.0,56.0,3.8,28.0,206.0,461.38,364.82
2018,7,15,18,15,517.5,49.0,3.7,27.1,159.5,386.52,304.61
2018,7,15,18,30,447.0,42.0,3.6,26.2,113.0,317.14,246.32
2018,7,15,18,45,333.5,33.0,3.45,25.25,75.5,230.29,170.67
2018,7,15,19,0,220.0,24.0,3.3,24.3,38.0,144.67,49.47
2018,7,15,19,15,116.5,13.0,3.25,23.75,20.0,58.53,0.0
2018,7,15,19,30,13.0,2.0,3.2,23.2,2.0,0.0,0.0
2018,7,15,19,45,6.5,1.0,3.1,22.6,1.0,0.0,0.0
2018,7,15,20,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2018,7,15,20,15,0.0,0.0,2.95,21.7,0.0,0.0,0.0
2018,7,15,20,30,0.0,0.0,2.9,21.4,0.0,0.0,0.0
2018,7,15,20,45,0.0,0.0,2.8,21.05,0.0,0.0,0.0
2018,7,15,21,0,0.0,0.0,2.7,20.7,0.0,0.0,0.0
2018,7,15,21,15,0.0,0.0,2.65,20.5,0.0,0.0,0.0
2018,7,15,21,30,0.0,0.0,2.6,20.3,0.0,0.0,0.0
2018,7,15,21,45,0.0,0.0,2.55,20.05,0.0,0.0,0.0
2018,7,15,22,0,0.0,0.0,2.5,19.8,0.0,0.0,0.0
2018,7,15,22,15,0.0,0.0,2.45,19.65,0.0,0.0,0.0
2018,7,15,22,30,0.0,0.0,2.4,19.5,0.0,0.0,0.0
2018,7,15,22,45,0.0,0.0,2.4,19.3,0.0,0.0,0.0
2018,7,15,23,0,0.0,0.0,2.4,19.1,0.0,0.0,0.0
2018,7,15,23,15,0.0,0.0,2.4,18.95,0.0,0.0,0.0
2018,7,15,23,30,0.0,0.0,2.4,18.8,0.0,0.0,0.0
2018,7,15,23,45,0.0,0.0,2.4,18.6,0.0,0.0,0.0
2018,7,16,0,0,0.0,0.0,2.4,18.4,0.0,0.0,0.0
2018,7,16,0,15,0.0,0.0,2.4,18.25,0.0,0.0,0.0
2018,7,16,0,30,0.0,0.0,2.4,18.1,0.0,0.0,0.0
2018,7,16,0,45,0.0,0.0,2.35,17.95,0.0,0.0,0.0
2018,7,16,1,0,0.0,0.0,2.3,17.8,0.0,0.0,0.0
2018,7,16,1,15,0.0,0.0,2.25,17.65,0.0,0.0,0.0
2018,7,16,1,30,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2018,7,16,1,45,0.0,0.0,2.15,17.4,0.0,0.0,0.0
2018,7,16,2,0,0.0,0.0,2.1,17.3,0.0,0.0,0.0
2018,7,16,2,15,0.0,0.0,2.1,17.2,0.0,0.0,0.0
2018,7,16,2,30,0.0,0.0,2.1,17.1,0.0,0.0,0.0
2018,7,16,2,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2018,7,16,3,0,0.0,0.0,2.0,16.9,0.0,0.0,0.0
2018,7,16,3,15,0.0,0.0,1.95,16.85,0.0,0.0,0.0
2018,7,16,3,30,0.0,0.0,1.9,16.8,0.0,0.0,0.0
2018,7,16,3,45,0.0,0.0,1.85,16.75,0.0,0.0,0.0
2018,7,16,4,0,0.0,0.0,1.8,16.7,0.0,0.0,0.0
2018,7,16,4,15,0.0,0.0,1.85,16.8,0.0,0.0,0.0
2018,7,16,4,30,0.0,0.0,1.9,16.9,0.0,0.0,0.0
2018,7,16,4,45,19.5,2.5,1.9,17.0,2.5,0.0,0.0
2018,7,16,5,0,39.0,5.0,1.9,17.1,5.0,4.77,0.0
2018,7,16,5,15,167.0,16.0,1.95,17.65,28.5,15.25,0.0
2018,7,16,5,30,295.0,27.0,2.0,18.2,52.0,21.82,10.35
2018,7,16,5,45,357.5,33.0,2.0,18.75,83.0,25.16,15.76
2018,7,16,6,0,420.0,39.0,2.0,19.3,114.0,28.47,19.09
2018,7,16,6,15,240.5,36.5,2.0,20.2,82.5,24.54,15.84
2018,7,16,6,30,61.0,34.0,2.0,21.1,51.0,27.39,18.34
2018,7,16,6,45,30.5,50.0,1.95,22.0,58.5,46.34,34.75
2018,7,16,7,0,0.0,66.0,1.9,22.9,66.0,61.39,47.49
2018,7,16,7,15,15.0,106.5,1.95,23.85,113.5,96.42,76.9
2018,7,16,7,30,30.0,147.0,2.0,24.8,161.0,125.91,95.4
2018,7,16,7,45,40.0,178.5,2.0,25.7,199.5,154.0,116.08
2018,7,16,8,0,50.0,210.0,2.0,26.6,238.0,183.48,137.66
2018,7,16,8,15,172.0,232.0,2.05,27.6,340.5,223.8,163.18
2018,7,16,8,30,294.0,254.0,2.1,28.6,443.0,276.27,198.96
2018,7,16,8,45,581.5,173.0,2.15,29.6,579.5,313.52,221.24
2018,7,16,9,0,869.0,92.0,2.2,30.6,716.0,395.33,279.74
2018,7,16,9,15,887.0,91.0,2.25,31.45,758.5,446.54,320.36
2018,7,16,9,30,905.0,90.0,2.3,32.3,801.0,498.64,360.54
2018,7,16,9,45,913.0,91.0,2.4,33.15,835.5,547.97,397.66
2018,7,16,10,0,921.0,92.0,2.5,34.0,870.0,596.83,433.24
2018,7,16,10,15,926.5,93.5,2.55,34.6,898.5,643.93,466.76
2018,7,16,10,30,932.0,95.0,2.6,35.2,927.0,689.96,498.56
2018,7,16,10,45,936.0,96.0,2.65,35.85,948.5,733.23,527.41
2018,7,16,11,0,940.0,97.0,2.7,36.5,970.0,774.92,552.93
2018,7,16,11,15,942.5,97.5,2.8,36.85,984.0,813.27,576.95
2018,7,16,11,30,945.0,98.0,2.9,37.2,998.0,849.6,599.51
2018,7,16,11,45,946.5,98.0,3.0,37.55,1005.0,882.48,619.75
2018,7,16,12,0,948.0,98.0,3.1,37.9,1012.0,913.0,638.44
2018,7,16,12,15,945.5,99.5,3.2,37.9,1010.5,938.9,655.14
2018,7,16,12,30,943.0,101.0,3.3,37.9,1009.0,962.05,670.19
2018,7,16,12,45,939.0,102.0,3.4,37.95,999.5,980.46,682.22
2018,7,16,13,0,935.0,103.0,3.5,38.0,990.0,995.86,692.5
2018,7,16,13,15,932.0,103.0,3.6,37.85,974.5,1008.14,701.54
2018,7,16,13,30,929.0,103.0,3.7,37.7,959.0,1017.3,708.78
2018,7,16,13,45,924.5,102.0,3.75,37.6,936.0,1020.78,712.16
2018,7,16,14,0,920.0,101.0,3.8,37.5,913.0,1021.05,713.7
2018,7,16,14,15,914.5,99.5,3.8,37.25,884.0,1016.61,712.57
2018,7,16,14,30,909.0,98.0,3.8,37.0,855.0,1009.02,709.6
2018,7,16,14,45,901.0,97.0,3.85,36.8,820.0,996.45,703.78
2018,7,16,15,0,893.0,96.0,3.9,36.6,785.0,980.93,696.19
2018,7,16,15,15,882.0,93.5,3.9,36.6,743.5,958.01,683.05
2018,7,16,15,30,871.0,91.0,3.9,36.6,702.0,932.45,668.25
2018,7,16,15,45,857.5,88.5,3.85,35.9,657.0,902.12,651.94
2018,7,16,16,0,844.0,86.0,3.8,35.2,612.0,869.62,634.05
2018,7,16,16,15,782.0,94.0,3.75,34.75,550.5,812.83,598.89
2018,7,16,16,30,720.0,102.0,3.7,34.3,489.0,753.03,561.06
2018,7,16,16,45,714.0,92.5,3.6,33.85,444.0,715.69,537.91
2018,7,16,17,0,708.0,83.0,3.5,33.4,399.0,673.12,510.46
2018,7,16,17,15,693.0,75.0,3.4,32.65,352.5,627.74,480.91
2018,7,16,17,30,678.0,67.0,3.3,31.9,306.0,581.67,449.87
2018,7,16,17,45,621.5,62.0,3.2,31.15,253.5,514.81,401.15
2018,7,16,18,0,565.0,57.0,3.1,30.4,201.0,447.92,349.87
2018,7,16,18,15,488.0,50.5,2.9,29.35,155.0,370.92,288.85
2018,7,16,18,30,411.0,44.0,2.7,28.3,109.0,299.85,230.12
2018,7,16,18,45,311.5,33.5,2.45,27.3,72.5,219.79,160.6
2018,7,16,19,0,212.0,23.0,2.2,26.3,36.0,139.6,40.98
2018,7,16,19,15,112.5,12.5,2.2,25.65,19.0,56.37,0.0
2018,7,16,19,30,13.0,2.0,2.2,25.0,2.0,0.0,0.0
2018,7,16,19,45,6.5,1.0,2.15,24.4,1.0,0.0,0.0
2018,7,16,20,0,0.0,0.0,2.1,23.8,0.0,0.0,0.0
2018,7,16,20,15,0.0,0.0,2.0,23.45,0.0,0.0,0.0
2018,7,16,20,30,0.0,0.0,1.9,23.1,0.0,0.0,0.0
2018,7,16,20,45,0.0,0.0,1.85,22.7,0.0,0.0,0.0
2018,7,16,21,0,0.0,0.0,1.8,22.3,0.0,0.0,0.0
2018,7,16,21,15,0.0,0.0,1.7,22.1,0.0,0.0,0.0
2018,7,16,21,30,0.0,0.0,1.6,21.9,0.0,0.0,0.0
2018,7,16,21,45,0.0,0.0,1.55,21.65,0.0,0.0,0.0
2018,7,16,22,0,0.0,0.0,1.5,21.4,0.0,0.0,0.0
2018,7,16,22,15,0.0,0.0,1.4,21.2,0.0,0.0,0.0
2018,7,16,22,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2018,7,16,22,45,0.0,0.0,1.25,20.85,0.0,0.0,0.0
2018,7,16,23,0,0.0,0.0,1.2,20.7,0.0,0.0,0.0
2018,7,16,23,15,0.0,0.0,1.15,20.55,0.0,0.0,0.0
2018,7,16,23,30,0.0,0.0,1.1,20.4,0.0,0.0,0.0
2018,7,16,23,45,0.0,0.0,1.1,20.25,0.0,0.0,0.0
2018,7,17,0,0,0.0,0.0,1.1,20.1,0.0,0.0,0.0
2018,7,17,0,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2018,7,17,0,30,0.0,0.0,1.0,19.9,0.0,0.0,0.0
2018,7,17,0,45,0.0,0.0,1.0,19.75,0.0,0.0,0.0
2018,7,17,1,0,0.0,0.0,1.0,19.6,0.0,0.0,0.0
2018,7,17,1,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2018,7,17,1,30,0.0,0.0,0.9,19.4,0.0,0.0,0.0
2018,7,17,1,45,0.0,0.0,0.9,19.3,0.0,0.0,0.0
2018,7,17,2,0,0.0,0.0,0.9,19.2,0.0,0.0,0.0
2018,7,17,2,15,0.0,0.0,0.9,19.15,0.0,0.0,0.0
2018,7,17,2,30,0.0,0.0,0.9,19.1,0.0,0.0,0.0
2018,7,17,2,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2018,7,17,3,0,0.0,0.0,0.9,18.9,0.0,0.0,0.0
2018,7,17,3,15,0.0,0.0,0.9,18.8,0.0,0.0,0.0
2018,7,17,3,30,0.0,0.0,0.9,18.7,0.0,0.0,0.0
2018,7,17,3,45,0.0,0.0,0.9,18.65,0.0,0.0,0.0
2018,7,17,4,0,0.0,0.0,0.9,18.6,0.0,0.0,0.0
2018,7,17,4,15,0.0,0.0,0.95,18.8,0.0,0.0,0.0
2018,7,17,4,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2018,7,17,4,45,19.5,3.0,1.05,19.2,2.5,0.0,0.0
2018,7,17,5,0,39.0,6.0,1.1,19.4,5.0,0.0,0.0
2018,7,17,5,15,166.5,16.5,1.2,20.0,28.0,15.73,0.0
2018,7,17,5,30,294.0,27.0,1.3,20.6,51.0,21.93,9.94
2018,7,17,5,45,376.0,34.5,1.45,21.2,87.0,26.63,16.77
2018,7,17,6,0,458.0,42.0,1.6,21.8,123.0,31.17,21.16
2018,7,17,6,15,311.5,40.5,1.6,22.65,103.5,27.81,18.47
2018,7,17,6,30,165.0,39.0,1.6,23.5,84.0,27.34,18.09
2018,7,17,6,45,82.5,55.0,1.6,24.35,77.5,43.09,31.6
2018,7,17,7,0,0.0,71.0,1.6,25.2,71.0,66.06,51.0
2018,7,17,7,15,4.5,100.5,1.65,26.25,102.5,91.43,71.94
2018,7,17,7,30,9.0,130.0,1.7,27.3,134.0,117.03,88.05
2018,7,17,7,45,11.0,151.0,1.7,28.35,156.5,136.08,102.04
2018,7,17,8,0,13.0,172.0,1.7,29.4,179.0,155.47,116.09
2018,7,17,8,15,31.0,211.0,1.8,30.2,230.0,185.7,137.74
2018,7,17,8,30,49.0,250.0,1.9,31.0,281.0,224.13,165.39
2018,7,17,8,45,202.0,262.0,1.95,31.8,404.5,279.6,202.36
2018,7,17,9,0,355.0,274.0,2.0,32.6,528.0,350.18,251.57
2018,7,17,9,15,625.0,184.0,2.05,33.35,662.5,403.01,288.52
2018,7,17,9,30,895.0,94.0,2.1,34.1,797.0,495.98,355.61
2018,7,17,9,45,891.0,103.0,2.15,34.9,828.5,545.45,392.04
2018,7,17,10,0,887.0,112.0,2.2,35.7,860.0,593.44,426.35
2018,7,17,10,15,865.0,131.0,2.25,36.25,880.5,637.26,456.87
2018,7,17,10,30,843.0,150.0,2.3,36.8,901.0,676.71,483.5
2018,7,17,10,45,882.5,129.0,2.3,37.35,932.0,723.78,515.24
2018,7,17,11,0,922.0,108.0,2.3,37.9,963.0,770.48,544.59
2018,7,17,11,15,855.0,152.5,2.35,38.2,955.0,793.36,558.23
2018,7,17,11,30,788.0,197.0,2.4,38.5,947.0,814.07,570.62
2018,7,17,11,45,858.5,153.0,2.4,38.85,975.5,857.66,597.0
2018,7,17,12,0,929.0,109.0,2.4,39.2,1004.0,906.0,625.81
2018,7,17,12,15,926.0,110.5,2.5,39.3,1002.0,931.15,641.47
2018,7,17,12,30,923.0,112.0,2.6,39.4,1000.0,953.59,655.68
2018,7,17,12,45,910.5,119.0,2.65,39.55,988.5,969.65,665.51
2018,7,17,13,0,898.0,126.0,2.7,39.7,977.0,982.63,673.58
2018,7,17,13,15,901.5,121.0,2.75,39.65,963.0,996.12,682.66
2018,7,17,13,30,905.0,116.0,2.8,39.6,949.0,1006.56,689.98
2018,7,17,13,45,900.0,114.5,2.9,39.55,925.5,1009.11,693.05
2018,7,17,14,0,895.0,113.0,3.0,39.5,902.0,1008.49,694.37
2018,7,17,14,15,888.5,111.0,3.05,39.3,872.5,1002.74,692.7
2018,7,17,14,30,882.0,109.0,3.1,39.1,843.0,993.9,689.27
2018,7,17,14,45,873.0,107.5,3.2,38.85,807.5,980.15,683.4
2018,7,17,15,0,864.0,106.0,3.3,38.6,772.0,963.54,675.78
2018,7,17,15,15,852.5,103.5,3.3,38.6,731.0,940.68,662.85
2018,7,17,15,30,841.0,101.0,3.3,38.6,690.0,915.28,648.36
2018,7,17,15,45,826.0,98.0,3.4,37.85,645.0,891.57,637.53
2018,7,17,16,0,811.0,95.0,3.5,37.1,600.0,857.85,619.91
2018,7,17,16,15,760.5,99.5,3.55,36.5,542.5,800.14,585.26
2018,7,17,16,30,710.0,104.0,3.6,35.9,485.0,746.65,552.73
2018,7,17,16,45,699.0,95.0,3.6,35.35,439.0,706.2,528.09
2018,7,17,17,0,688.0,86.0,3.6,34.8,393.0,664.39,501.8
2018,7,17,17,15,666.0,79.0,3.55,33.9,345.5,615.77,470.4
2018,7,17,17,30,644.0,72.0,3.5,33.0,298.0,567.1,437.83
2018,7,17,17,45,588.5,66.5,3.45,32.15,247.0,498.2,387.41
2018,7,17,18,0,533.0,61.0,3.4,31.3,196.0,432.57,337.26
2018,7,17,18,15,467.5,52.5,3.25,30.25,151.5,361.11,280.58
2018,7,17,18,30,402.0,44.0,3.1,29.2,107.0,294.71,225.55
2018,7,17,18,45,289.0,33.0,2.9,28.15,70.0,208.02,151.04
2018,7,17,19,0,176.0,22.0,2.7,27.1,33.0,121.73,28.73
2018,7,17,19,15,88.0,11.0,2.6,26.5,16.5,45.19,0.0
2018,7,17,19,30,0.0,0.0,2.5,25.9,0.0,0.0,0.0
2018,7,17,19,45,0.0,0.0,2.4,25.25,0.0,0.0,0.0
2018,7,17,20,0,0.0,0.0,2.3,24.6,0.0,0.0,0.0
2018,7,17,20,15,0.0,0.0,2.2,24.25,0.0,0.0,0.0
2018,7,17,20,30,0.0,0.0,2.1,23.9,0.0,0.0,0.0
2018,7,17,20,45,0.0,0.0,1.95,23.6,0.0,0.0,0.0
2018,7,17,21,0,0.0,0.0,1.8,23.3,0.0,0.0,0.0
2018,7,17,21,15,0.0,0.0,1.75,23.1,0.0,0.0,0.0
2018,7,17,21,30,0.0,0.0,1.7,22.9,0.0,0.0,0.0
2018,7,17,21,45,0.0,0.0,1.65,22.7,0.0,0.0,0.0
2018,7,17,22,0,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2018,7,17,22,15,0.0,0.0,1.55,22.4,0.0,0.0,0.0
2018,7,17,22,30,0.0,0.0,1.5,22.3,0.0,0.0,0.0
2018,7,17,22,45,0.0,0.0,1.45,22.2,0.0,0.0,0.0
2018,7,17,23,0,0.0,0.0,1.4,22.1,0.0,0.0,0.0
2018,7,17,23,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2018,7,17,23,30,0.0,0.0,1.2,21.9,0.0,0.0,0.0
2018,7,17,23,45,0.0,0.0,1.15,21.8,0.0,0.0,0.0
2018,7,18,0,0,0.0,0.0,1.1,21.7,0.0,0.0,0.0
2018,7,18,0,15,0.0,0.0,1.05,21.6,0.0,0.0,0.0
2018,7,18,0,30,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2018,7,18,0,45,0.0,0.0,1.0,21.4,0.0,0.0,0.0
2018,7,18,1,0,0.0,0.0,1.0,21.3,0.0,0.0,0.0
2018,7,18,1,15,0.0,0.0,1.0,21.2,0.0,0.0,0.0
2018,7,18,1,30,0.0,0.0,1.0,21.1,0.0,0.0,0.0
2018,7,18,1,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2018,7,18,2,0,0.0,0.0,1.0,20.9,0.0,0.0,0.0
2018,7,18,2,15,0.0,0.0,1.0,20.8,0.0,0.0,0.0
2018,7,18,2,30,0.0,0.0,1.0,20.7,0.0,0.0,0.0
2018,7,18,2,45,0.0,0.0,1.0,20.6,0.0,0.0,0.0
2018,7,18,3,0,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2018,7,18,3,15,0.0,0.0,1.0,20.45,0.0,0.0,0.0
2018,7,18,3,30,0.0,0.0,1.0,20.4,0.0,0.0,0.0
2018,7,18,3,45,0.0,0.0,1.05,20.3,0.0,0.0,0.0
2018,7,18,4,0,0.0,0.0,1.1,20.2,0.0,0.0,0.0
2018,7,18,4,15,0.0,0.0,1.15,20.25,0.0,0.0,0.0
2018,7,18,4,30,0.0,0.0,1.2,20.3,0.0,0.0,0.0
2018,7,18,4,45,7.0,1.5,1.3,20.35,1.5,0.0,0.0
2018,7,18,5,0,14.0,3.0,1.4,20.4,3.0,0.0,0.0
2018,7,18,5,15,67.0,13.0,1.5,20.8,18.0,12.39,0.0
2018,7,18,5,30,120.0,23.0,1.6,21.2,33.0,17.89,6.7
2018,7,18,5,45,156.0,32.0,1.7,21.65,54.0,24.35,14.78
2018,7,18,6,0,192.0,41.0,1.8,22.1,75.0,30.52,20.56
2018,7,18,6,15,134.5,57.0,1.7,22.8,84.5,45.48,33.67
2018,7,18,6,30,77.0,73.0,1.6,23.5,94.0,61.18,47.22
2018,7,18,6,45,53.0,91.0,1.5,24.25,107.0,79.07,62.36
2018,7,18,7,0,29.0,109.0,1.4,25.0,120.0,93.27,74.03
2018,7,18,7,15,41.0,137.0,1.4,26.0,155.0,114.21,91.0
2018,7,18,7,30,53.0,165.0,1.4,27.0,190.0,139.42,104.44
2018,7,18,7,45,63.0,191.0,1.4,28.0,223.5,164.8,122.29
2018,7,18,8,0,73.0,217.0,1.4,29.0,257.0,191.59,141.3
2018,7,18,8,15,174.5,237.0,1.5,29.9,345.0,227.0,163.56
2018,7,18,8,30,276.0,257.0,1.6,30.8,433.0,272.54,194.36
2018,7,18,8,45,555.0,179.5,1.7,31.7,566.0,308.47,215.47
2018,7,18,9,0,834.0,102.0,1.8,32.6,699.0,387.85,271.56
2018,7,18,9,15,769.5,139.5,1.8,33.5,714.5,429.8,305.37
2018,7,18,9,30,705.0,177.0,1.8,34.4,730.0,466.67,333.78
2018,7,18,9,45,607.5,235.0,1.85,35.35,726.5,501.78,359.05
2018,7,18,10,0,510.0,293.0,1.9,36.3,723.0,529.11,377.23
2018,7,18,10,15,491.5,316.0,2.05,36.75,741.5,564.41,401.69
2018,7,18,10,30,473.0,339.0,2.2,37.2,760.0,597.81,424.2
2018,7,18,10,45,513.0,330.5,2.4,37.7,797.0,642.92,455.24
2018,7,18,11,0,553.0,322.0,2.6,38.2,834.0,690.14,487.23
2018,7,18,11,15,527.5,345.5,2.75,38.4,840.0,717.11,504.61
2018,7,18,11,30,502.0,369.0,2.9,38.6,846.0,741.69,520.28
2018,7,18,11,45,641.5,282.5,3.05,38.75,897.0,800.07,562.41
2018,7,18,12,0,781.0,196.0,3.2,38.9,948.0,862.06,604.74
2018,7,18,12,15,842.5,155.5,3.2,38.95,966.0,897.57,626.69
2018,7,18,12,30,904.0,115.0,3.2,39.0,984.0,938.39,652.03
2018,7,18,12,45,905.0,113.0,3.2,39.05,976.5,958.05,664.03
2018,7,18,13,0,906.0,111.0,3.2,39.1,969.0,974.9,674.48
2018,7,18,13,15,902.5,111.0,3.15,39.1,953.5,986.49,681.55
2018,7,18,13,30,899.0,111.0,3.1,39.1,938.0,995.03,686.87
2018,7,18,13,45,894.0,110.0,3.05,39.1,915.0,997.99,688.87
2018,7,18,14,0,889.0,109.0,3.0,39.1,892.0,997.82,689.11
2018,7,18,14,15,882.0,107.5,3.0,39.0,862.5,992.06,686.72
2018,7,18,14,30,875.0,106.0,3.0,38.9,833.0,983.24,682.6
2018,7,18,14,45,849.0,113.0,3.0,38.75,793.5,962.18,671.13
2018,7,18,15,0,823.0,120.0,3.0,38.6,754.0,947.28,663.63
2018,7,18,15,15,788.5,126.5,3.0,38.6,707.5,913.36,643.68
2018,7,18,15,30,754.0,133.0,3.0,38.6,661.0,877.62,622.57
2018,7,18,15,45,739.5,126.5,3.1,37.95,615.5,844.35,605.13
2018,7,18,16,0,725.0,120.0,3.2,37.3,570.0,813.5,588.9
2018,7,18,16,15,686.5,119.5,3.35,36.6,518.0,762.81,559.27
2018,7,18,16,30,648.0,119.0,3.5,35.9,466.0,711.95,528.74
2018,7,18,16,45,637.5,108.0,3.6,35.25,421.0,671.61,504.35
2018,7,18,17,0,627.0,97.0,3.7,34.6,376.0,629.97,478.27
2018,7,18,17,15,599.0,89.0,3.75,33.45,328.0,577.89,444.51
2018,7,18,17,30,571.0,81.0,3.8,32.3,280.0,526.3,409.05
2018,7,18,17,45,528.0,72.0,3.85,31.2,232.5,464.27,363.67
2018,7,18,18,0,485.0,63.0,3.9,30.1,185.0,404.63,318.0
2018,7,18,18,15,430.5,54.0,3.7,29.05,144.0,341.05,266.75
2018,7,18,18,30,376.0,45.0,3.5,28.0,103.0,281.56,216.61
2018,7,18,18,45,267.5,33.5,3.3,26.9,67.0,197.76,143.77
2018,7,18,19,0,159.0,22.0,3.1,25.8,31.0,113.79,19.75
2018,7,18,19,15,79.5,11.0,2.85,25.35,15.5,41.76,0.0
2018,7,18,19,30,0.0,0.0,2.6,24.9,0.0,0.0,0.0
2018,7,18,19,45,0.0,0.0,2.3,24.45,0.0,0.0,0.0
2018,7,18,20,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2018,7,18,20,15,0.0,0.0,1.8,23.95,0.0,0.0,0.0
2018,7,18,20,30,0.0,0.0,1.6,23.9,0.0,0.0,0.0
2018,7,18,20,45,0.0,0.0,1.35,23.85,0.0,0.0,0.0
2018,7,18,21,0,0.0,0.0,1.1,23.8,0.0,0.0,0.0
2018,7,18,21,15,0.0,0.0,1.05,23.85,0.0,0.0,0.0
2018,7,18,21,30,0.0,0.0,1.0,23.9,0.0,0.0,0.0
2018,7,18,21,45,0.0,0.0,0.9,23.95,0.0,0.0,0.0
2018,7,18,22,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2018,7,18,22,15,0.0,0.0,0.85,23.95,0.0,0.0,0.0
2018,7,18,22,30,0.0,0.0,0.9,23.9,0.0,0.0,0.0
2018,7,18,22,45,0.0,0.0,0.9,23.85,0.0,0.0,0.0
2018,7,18,23,0,0.0,0.0,0.9,23.8,0.0,0.0,0.0
2018,7,18,23,15,0.0,0.0,0.95,23.65,0.0,0.0,0.0
2018,7,18,23,30,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2018,7,18,23,45,0.0,0.0,1.05,23.35,0.0,0.0,0.0
2018,7,19,0,0,0.0,0.0,1.1,23.2,0.0,0.0,0.0
2018,7,19,0,15,0.0,0.0,1.15,23.05,0.0,0.0,0.0
2018,7,19,0,30,0.0,0.0,1.2,22.9,0.0,0.0,0.0
2018,7,19,0,45,0.0,0.0,1.2,22.7,0.0,0.0,0.0
2018,7,19,1,0,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2018,7,19,1,15,0.0,0.0,1.35,22.45,0.0,0.0,0.0
2018,7,19,1,30,0.0,0.0,1.5,22.4,0.0,0.0,0.0
2018,7,19,1,45,0.0,0.0,1.65,22.3,0.0,0.0,0.0
2018,7,19,2,0,0.0,0.0,1.8,22.2,0.0,0.0,0.0
2018,7,19,2,15,0.0,0.0,2.0,22.1,0.0,0.0,0.0
2018,7,19,2,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2018,7,19,2,45,0.0,0.0,2.35,21.85,0.0,0.0,0.0
2018,7,19,3,0,0.0,0.0,2.5,21.7,0.0,0.0,0.0
2018,7,19,3,15,0.0,0.0,2.6,21.55,0.0,0.0,0.0
2018,7,19,3,30,0.0,0.0,2.7,21.4,0.0,0.0,0.0
2018,7,19,3,45,0.0,0.0,2.8,21.25,0.0,0.0,0.0
2018,7,19,4,0,0.0,0.0,2.9,21.1,0.0,0.0,0.0
2018,7,19,4,15,0.0,0.0,2.9,21.1,0.0,0.0,0.0
2018,7,19,4,30,0.0,0.0,2.9,21.1,0.0,0.0,0.0
2018,7,19,4,45,2.5,1.0,2.85,21.05,1.0,0.0,0.0
2018,7,19,5,0,5.0,2.0,2.8,21.0,2.0,0.0,0.0
2018,7,19,5,15,53.0,15.5,2.6,21.4,19.5,14.77,0.0
2018,7,19,5,30,101.0,29.0,2.4,21.8,37.0,23.84,10.22
2018,7,19,5,45,172.0,46.5,2.25,22.15,71.5,37.52,25.65
2018,7,19,6,0,243.0,64.0,2.1,22.5,106.0,48.69,35.97
2018,7,19,6,15,167.0,66.5,2.0,23.2,100.0,52.6,39.68
2018,7,19,6,30,91.0,69.0,1.9,23.9,94.0,58.21,44.59
2018,7,19,6,45,49.0,92.0,1.75,24.6,106.0,79.75,62.86
2018,7,19,7,0,7.0,115.0,1.6,25.3,118.0,101.74,81.1
2018,7,19,7,15,100.0,146.0,1.5,26.15,192.0,113.44,90.3
2018,7,19,7,30,193.0,177.0,1.4,27.0,266.0,147.01,106.56
2018,7,19,7,45,245.5,197.0,1.3,27.85,324.0,171.75,120.44
2018,7,19,8,0,298.0,217.0,1.2,28.7,382.0,210.31,146.3
2018,7,19,8,15,362.0,224.0,1.15,29.65,442.0,247.61,171.83
2018,7,19,8,30,426.0,231.0,1.1,30.6,502.0,284.11,197.77
2018,7,19,8,45,510.0,219.0,1.1,31.5,566.5,326.04,228.08
2018,7,19,9,0,594.0,207.0,1.1,32.4,631.0,374.61,263.67
2018,7,19,9,15,652.5,193.0,1.15,33.25,683.0,419.57,297.26
2018,7,19,9,30,711.0,179.0,1.2,34.1,735.0,469.95,334.23
2018,7,19,9,45,733.5,175.0,1.25,34.95,771.0,515.18,366.92
2018,7,19,10,0,756.0,171.0,1.3,35.8,807.0,564.72,401.55
2018,7,19,10,15,764.5,173.5,1.4,36.35,835.0,608.52,432.11
2018,7,19,10,30,773.0,176.0,1.5,36.9,863.0,651.92,461.67
2018,7,19,10,45,779.5,176.5,1.6,37.5,884.0,691.61,488.06
2018,7,19,11,0,786.0,177.0,1.7,38.1,905.0,730.33,513.29
2018,7,19,11,15,791.0,177.0,1.8,38.35,919.0,766.34,537.07
2018,7,19,11,30,796.0,177.0,1.9,38.6,933.0,800.95,558.69
2018,7,19,11,45,800.0,176.0,2.05,38.85,940.5,832.26,578.53
2018,7,19,12,0,804.0,175.0,2.2,39.1,948.0,861.79,597.22
2018,7,19,12,15,805.5,174.0,2.3,39.1,948.0,887.15,613.55
2018,7,19,12,30,807.0,173.0,2.4,39.1,948.0,910.27,628.56
2018,7,19,12,45,806.5,171.5,2.55,39.15,940.0,928.66,640.99
2018,7,19,13,0,806.0,170.0,2.7,39.2,932.0,944.42,651.9
2018,7,19,13,15,803.5,168.0,2.8,39.1,917.0,955.03,659.77
2018,7,19,13,30,801.0,166.0,2.9,39.0,902.0,962.78,666.01
2018,7,19,13,45,796.5,163.0,3.0,38.95,879.5,964.64,668.6
2018,7,19,14,0,792.0,160.0,3.1,38.9,857.0,963.56,669.51
2018,7,19,14,15,785.0,157.0,3.15,38.65,828.5,957.08,667.38
2018,7,19,14,30,778.0,154.0,3.2,38.4,800.0,947.73,663.58
2018,7,19,14,45,764.0,152.5,3.3,38.15,764.0,930.36,655.12
2018,7,19,15,0,750.0,151.0,3.4,37.9,728.0,910.43,645.04
2018,7,19,15,15,707.5,159.0,3.4,37.9,680.0,876.93,624.93
2018,7,19,15,30,665.0,167.0,3.4,37.9,632.0,837.13,600.65
2018,7,19,15,45,602.5,175.5,3.5,37.1,575.5,778.33,565.85
2018,7,19,16,0,540.0,184.0,3.6,36.3,519.0,714.02,525.55
2018,7,19,16,15,527.0,171.5,3.6,35.65,476.5,676.69,502.97
2018,7,19,16,30,514.0,159.0,3.6,35.0,434.0,638.24,478.95
2018,7,19,16,45,512.0,142.5,3.6,34.4,393.0,603.05,456.85
2018,7,19,17,0,510.0,126.0,3.6,33.8,352.0,566.28,432.97
2018,7,19,17,15,465.5,116.0,3.55,32.9,302.0,504.42,389.54
2018,7,19,17,30,421.0,106.0,3.5,32.0,252.0,444.71,346.32
2018,7,19,17,45,390.5,91.5,3.4,31.15,209.5,391.21,306.38
2018,7,19,18,0,360.0,77.0,3.3,30.3,167.0,339.33,266.06
2018,7,19,18,15,303.0,63.0,3.1,29.35,127.0,274.7,214.01
2018,7,19,18,30,246.0,49.0,2.9,28.4,87.0,214.83,164.17
2018,7,19,18,45,168.5,35.0,2.75,27.5,56.5,150.41,107.63
2018,7,19,19,0,91.0,21.0,2.6,26.6,26.0,74.61,5.47
2018,7,19,19,15,45.5,10.5,2.45,26.15,13.0,27.87,0.0
2018,7,19,19,30,0.0,0.0,2.3,25.7,0.0,0.0,0.0
2018,7,19,19,45,0.0,0.0,2.15,25.2,0.0,0.0,0.0
2018,7,19,20,0,0.0,0.0,2.0,24.7,0.0,0.0,0.0
2018,7,19,20,15,0.0,0.0,1.85,24.5,0.0,0.0,0.0
2018,7,19,20,30,0.0,0.0,1.7,24.3,0.0,0.0,0.0
2018,7,19,20,45,0.0,0.0,1.55,24.05,0.0,0.0,0.0
2018,7,19,21,0,0.0,0.0,1.4,23.8,0.0,0.0,0.0
2018,7,19,21,15,0.0,0.0,1.3,23.7,0.0,0.0,0.0
2018,7,19,21,30,0.0,0.0,1.2,23.6,0.0,0.0,0.0
2018,7,19,21,45,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2018,7,19,22,0,0.0,0.0,1.1,23.4,0.0,0.0,0.0
2018,7,19,22,15,0.0,0.0,1.1,23.3,0.0,0.0,0.0
2018,7,19,22,30,0.0,0.0,1.1,23.2,0.0,0.0,0.0
2018,7,19,22,45,0.0,0.0,1.15,23.1,0.0,0.0,0.0
2018,7,19,23,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2018,7,19,23,15,0.0,0.0,1.2,22.85,0.0,0.0,0.0
2018,7,19,23,30,0.0,0.0,1.2,22.7,0.0,0.0,0.0
2018,7,19,23,45,0.0,0.0,1.25,22.55,0.0,0.0,0.0
2018,7,20,0,0,0.0,0.0,1.3,22.4,0.0,0.0,0.0
2018,7,20,0,15,0.0,0.0,1.35,22.25,0.0,0.0,0.0
2018,7,20,0,30,0.0,0.0,1.4,22.1,0.0,0.0,0.0
2018,7,20,0,45,0.0,0.0,1.45,21.95,0.0,0.0,0.0
2018,7,20,1,0,0.0,0.0,1.5,21.8,0.0,0.0,0.0
2018,7,20,1,15,0.0,0.0,1.55,21.65,0.0,0.0,0.0
2018,7,20,1,30,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2018,7,20,1,45,0.0,0.0,1.65,21.4,0.0,0.0,0.0
2018,7,20,2,0,0.0,0.0,1.7,21.3,0.0,0.0,0.0
2018,7,20,2,15,0.0,0.0,1.65,21.15,0.0,0.0,0.0
2018,7,20,2,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2018,7,20,2,45,0.0,0.0,1.6,20.85,0.0,0.0,0.0
2018,7,20,3,0,0.0,0.0,1.6,20.7,0.0,0.0,0.0
2018,7,20,3,15,0.0,0.0,1.5,20.6,0.0,0.0,0.0
2018,7,20,3,30,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2018,7,20,3,45,0.0,0.0,1.35,20.45,0.0,0.0,0.0
2018,7,20,4,0,0.0,0.0,1.3,20.4,0.0,0.0,0.0
2018,7,20,4,15,0.0,0.0,1.4,20.55,0.0,0.0,0.0
2018,7,20,4,30,0.0,0.0,1.5,20.7,0.0,0.0,0.0
2018,7,20,4,45,2.5,0.5,1.65,20.85,0.5,0.0,0.0
2018,7,20,5,0,5.0,1.0,1.8,21.0,1.0,0.0,0.0
2018,7,20,5,15,49.5,12.0,1.85,21.6,15.5,11.44,0.0
2018,7,20,5,30,94.0,23.0,1.9,22.2,30.0,19.18,6.62
2018,7,20,5,45,152.5,37.5,2.0,22.75,59.0,28.79,18.29
2018,7,20,6,0,211.0,52.0,2.1,23.3,88.0,39.18,27.76
2018,7,20,6,15,149.0,68.0,2.2,24.2,97.5,53.66,40.41
2018,7,20,6,30,87.0,84.0,2.3,25.1,107.0,69.13,53.65
2018,7,20,6,45,62.5,110.0,2.35,26.05,128.5,92.5,73.25
2018,7,20,7,0,38.0,136.0,2.4,27.0,150.0,111.73,88.93
2018,7,20,7,15,64.5,162.0,2.35,27.9,190.0,130.56,103.93
2018,7,20,7,30,91.0,188.0,2.3,28.8,230.0,155.97,115.84
2018,7,20,7,45,212.5,197.5,2.3,29.7,310.5,176.26,124.72
2018,7,20,8,0,334.0,207.0,2.3,30.6,391.0,208.02,142.57
2018,7,20,8,15,472.5,185.0,2.25,31.55,471.0,232.83,156.24
2018,7,20,8,30,611.0,163.0,2.2,32.5,551.0,276.68,186.53
2018,7,20,8,45,613.5,175.0,2.1,33.45,588.5,320.79,221.76
2018,7,20,9,0,616.0,187.0,2.0,34.4,626.0,365.1,256.37
2018,7,20,9,15,662.0,177.0,1.95,35.1,673.0,409.33,289.99
2018,7,20,9,30,708.0,167.0,1.9,35.8,720.0,457.64,325.9
2018,7,20,9,45,726.0,165.5,1.85,36.5,754.5,506.13,360.97
2018,7,20,10,0,744.0,164.0,1.8,37.2,789.0,551.05,392.59
2018,7,20,10,15,778.0,152.5,1.8,37.65,825.5,597.61,425.24
2018,7,20,10,30,812.0,141.0,1.8,38.1,862.0,645.76,458.14
2018,7,20,10,45,818.5,141.5,1.8,38.55,883.5,687.35,485.55
2018,7,20,11,0,825.0,142.0,1.8,39.0,905.0,726.41,510.71
2018,7,20,11,15,829.5,142.0,1.85,39.2,919.0,762.24,532.99
2018,7,20,11,30,834.0,142.0,1.9,39.4,933.0,796.47,554.05
2018,7,20,11,45,837.0,141.5,1.95,39.65,940.5,827.3,572.73
2018,7,20,12,0,840.0,141.0,2.0,39.9,948.0,856.19,590.15
2018,7,20,12,15,842.5,139.5,2.1,39.95,948.0,881.65,606.36
2018,7,20,12,30,845.0,138.0,2.2,40.0,948.0,904.84,621.23
2018,7,20,12,45,847.0,135.0,2.3,40.0,941.0,923.74,633.67
2018,7,20,13,0,849.0,132.0,2.4,40.0,934.0,940.01,644.61
2018,7,20,13,15,845.5,131.5,2.55,39.85,919.0,950.7,653.08
2018,7,20,13,30,842.0,131.0,2.7,39.7,904.0,958.5,659.92
2018,7,20,13,45,837.5,128.5,2.8,39.55,881.5,960.37,662.82
2018,7,20,14,0,833.0,126.0,2.9,39.4,859.0,959.25,664.03
2018,7,20,14,15,825.5,124.5,3.05,39.1,830.0,953.27,663.1
2018,7,20,14,30,818.0,123.0,3.2,38.8,801.0,944.4,660.44
2018,7,20,14,45,808.5,120.5,3.3,38.5,766.5,929.71,653.81
2018,7,20,15,0,799.0,118.0,3.4,38.2,732.0,920.75,650.88
2018,7,20,15,15,786.5,115.5,3.4,38.2,692.5,897.95,637.69
2018,7,20,15,30,774.0,113.0,3.4,38.2,653.0,872.78,623.05
2018,7,20,15,45,758.0,110.0,3.6,37.2,609.5,841.61,607.99
2018,7,20,16,0,742.0,107.0,3.8,36.2,566.0,808.56,591.25
2018,7,20,16,15,721.5,102.5,3.85,35.55,519.0,768.17,567.57
2018,7,20,16,30,701.0,98.0,3.9,34.9,472.0,730.23,545.11
2018,7,20,16,45,673.5,93.5,3.9,34.25,423.0,682.19,514.84
2018,7,20,17,0,646.0,89.0,3.9,33.6,374.0,634.0,483.7
2018,7,20,17,15,609.0,83.5,3.85,32.8,325.0,577.64,445.79
2018,7,20,17,30,572.0,78.0,3.8,32.0,276.0,522.44,406.78
2018,7,20,17,45,521.5,71.0,3.75,31.25,228.5,457.89,358.56
2018,7,20,18,0,471.0,64.0,3.7,30.5,181.0,396.29,310.65
2018,7,20,18,15,399.5,54.5,3.6,29.75,138.0,322.91,251.61
2018,7,20,18,30,328.0,45.0,3.5,29.0,95.0,255.21,195.11
2018,7,20,18,45,225.5,32.5,3.4,28.3,61.0,174.23,124.42
2018,7,20,19,0,123.0,20.0,3.3,27.6,27.0,93.87,0.0
2018,7,20,19,15,61.5,10.0,3.2,27.15,13.5,33.6,0.0
2018,7,20,19,30,0.0,0.0,3.1,26.7,0.0,0.0,0.0
2018,7,20,19,45,0.0,0.0,3.0,26.25,0.0,0.0,0.0
2018,7,20,20,0,0.0,0.0,2.9,25.8,0.0,0.0,0.0
2018,7,20,20,15,0.0,0.0,2.85,25.55,0.0,0.0,0.0
2018,7,20,20,30,0.0,0.0,2.8,25.3,0.0,0.0,0.0
2018,7,20,20,45,0.0,0.0,2.7,25.05,0.0,0.0,0.0
2018,7,20,21,0,0.0,0.0,2.6,24.8,0.0,0.0,0.0
2018,7,20,21,15,0.0,0.0,2.55,24.6,0.0,0.0,0.0
2018,7,20,21,30,0.0,0.0,2.5,24.4,0.0,0.0,0.0
