Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,9,15,45,712.0,141.5,3.45,38.3,584.5,823.85,594.37
2018,8,9,16,0,681.0,138.0,3.5,37.4,533.0,778.23,568.38
2018,8,9,16,15,636.5,134.5,3.45,36.7,477.5,720.29,532.41
2018,8,9,16,30,592.0,131.0,3.4,36.0,422.0,662.54,495.71
2018,8,9,16,45,578.0,119.0,3.35,35.35,376.5,619.82,468.36
2018,8,9,17,0,564.0,107.0,3.3,34.7,331.0,576.15,439.24
2018,8,9,17,15,523.5,97.0,3.05,33.6,281.0,515.1,396.27
2018,8,9,17,30,483.0,87.0,2.8,32.5,231.0,451.49,349.9
2018,8,9,17,45,420.5,75.0,2.6,31.45,182.5,378.87,294.55
2018,8,9,18,0,358.0,63.0,2.4,30.4,134.0,310.91,240.57
2018,8,9,18,15,275.0,49.5,2.15,29.35,94.5,235.05,178.47
2018,8,9,18,30,192.0,36.0,1.9,28.3,55.0,167.4,117.52
2018,8,9,18,45,107.5,21.0,1.7,27.3,30.5,89.47,0.0
2018,8,9,19,0,23.0,6.0,1.5,26.3,6.0,14.96,0.0
2018,8,9,19,15,11.5,3.0,1.4,25.8,3.0,0.0,0.0
2018,8,9,19,30,0.0,0.0,1.3,25.3,0.0,0.0,0.0
2018,8,9,19,45,0.0,0.0,1.2,24.85,0.0,0.0,0.0
2018,8,9,20,0,0.0,0.0,1.1,24.4,0.0,0.0,0.0
2018,8,9,20,15,0.0,0.0,1.05,24.2,0.0,0.0,0.0
2018,8,9,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2018,8,9,20,45,0.0,0.0,0.95,23.8,0.0,0.0,0.0
2018,8,9,21,0,0.0,0.0,0.9,23.6,0.0,0.0,0.0
2018,8,9,21,15,0.0,0.0,0.9,23.45,0.0,0.0,0.0
2018,8,9,21,30,0.0,0.0,0.9,23.3,0.0,0.0,0.0
2018,8,9,21,45,0.0,0.0,0.9,23.15,0.0,0.0,0.0
2018,8,9,22,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2018,8,9,22,15,0.0,0.0,0.9,22.85,0.0,0.0,0.0
2018,8,9,22,30,0.0,0.0,0.9,22.7,0.0,0.0,0.0
2018,8,9,22,45,0.0,0.0,0.95,22.55,0.0,0.0,0.0
2018,8,9,23,0,0.0,0.0,1.0,22.4,0.0,0.0,0.0
2018,8,9,23,15,0.0,0.0,0.95,22.2,0.0,0.0,0.0
2018,8,9,23,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2018,8,9,23,45,0.0,0.0,0.9,21.85,0.0,0.0,0.0
2018,8,10,0,0,0.0,0.0,0.9,21.7,0.0,0.0,0.0
2018,8,10,0,15,0.0,0.0,0.85,21.6,0.0,0.0,0.0
2018,8,10,0,30,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2018,8,10,0,45,0.0,0.0,0.8,21.4,0.0,0.0,0.0
2018,8,10,1,0,0.0,0.0,0.8,21.3,0.0,0.0,0.0
2018,8,10,1,15,0.0,0.0,0.75,21.35,0.0,0.0,0.0
2018,8,10,1,30,0.0,0.0,0.7,21.4,0.0,0.0,0.0
2018,8,10,1,45,0.0,0.0,0.65,21.4,0.0,0.0,0.0
2018,8,10,2,0,0.0,0.0,0.6,21.4,0.0,0.0,0.0
2018,8,10,2,15,0.0,0.0,0.55,21.55,0.0,0.0,0.0
2018,8,10,2,30,0.0,0.0,0.5,21.7,0.0,0.0,0.0
2018,8,10,2,45,0.0,0.0,0.5,21.85,0.0,0.0,0.0
2018,8,10,3,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2018,8,10,3,15,0.0,0.0,0.45,22.1,0.0,0.0,0.0
2018,8,10,3,30,0.0,0.0,0.4,22.2,0.0,0.0,0.0
2018,8,10,3,45,0.0,0.0,0.4,22.25,0.0,0.0,0.0
2018,8,10,4,0,0.0,0.0,0.4,22.3,0.0,0.0,0.0
2018,8,10,4,15,0.0,0.0,0.45,22.3,0.0,0.0,0.0
2018,8,10,4,30,0.0,0.0,0.5,22.3,0.0,0.0,0.0
2018,8,10,4,45,0.0,0.0,0.6,22.3,0.0,0.0,0.0
2018,8,10,5,0,0.0,0.0,0.7,22.3,0.0,0.0,0.0
2018,8,10,5,15,26.5,6.0,0.85,22.9,6.5,0.0,0.0
2018,8,10,5,30,53.0,12.0,1.0,23.5,13.0,11.44,0.0
2018,8,10,5,45,144.5,27.5,1.15,24.15,42.5,21.68,7.79
2018,8,10,6,0,236.0,43.0,1.3,24.8,72.0,33.3,21.84
2018,8,10,6,15,322.5,56.0,1.4,25.6,116.5,42.45,30.25
2018,8,10,6,30,409.0,69.0,1.5,26.4,161.0,51.2,37.96
2018,8,10,6,45,457.0,80.5,1.6,27.25,208.0,58.33,44.06
2018,8,10,7,0,505.0,92.0,1.7,28.1,255.0,65.24,49.74
2018,8,10,7,15,549.5,100.0,1.55,29.35,306.5,68.06,51.74
2018,8,10,7,30,594.0,108.0,1.4,30.6,358.0,70.69,53.47
2018,8,10,7,45,631.5,113.5,1.25,31.8,410.5,108.74,61.93
2018,8,10,8,0,669.0,119.0,1.1,33.0,463.0,152.61,86.4
2018,8,10,8,15,652.5,136.0,1.15,33.8,499.0,200.99,122.21
2018,8,10,8,30,636.0,153.0,1.2,34.6,535.0,247.89,159.4
2018,8,10,8,45,696.0,145.0,1.2,35.4,593.0,293.64,194.07
2018,8,10,9,0,756.0,137.0,1.2,36.2,651.0,345.52,233.68
2018,8,10,9,15,768.0,142.5,1.35,36.75,692.0,400.74,276.68
2018,8,10,9,30,780.0,148.0,1.5,37.3,733.0,451.42,315.56
2018,8,10,9,45,788.5,152.0,1.65,37.85,767.5,499.62,351.79
2018,8,10,10,0,797.0,156.0,1.8,38.4,802.0,547.7,386.93
2018,8,10,10,15,803.5,159.5,1.95,38.75,830.5,593.9,420.22
2018,8,10,10,30,810.0,163.0,2.1,39.1,859.0,639.41,452.24
2018,8,10,10,45,814.0,166.0,2.25,39.45,880.5,681.98,481.61
2018,8,10,11,0,818.0,169.0,2.4,39.8,902.0,723.29,509.57
2018,8,10,11,15,820.5,170.5,2.55,39.95,916.0,760.74,535.02
2018,8,10,11,30,823.0,172.0,2.7,40.1,930.0,796.48,558.53
2018,8,10,11,45,822.5,174.5,2.85,40.25,936.5,828.88,579.26
2018,8,10,12,0,822.0,177.0,3.0,40.4,943.0,859.12,598.6
2018,8,10,12,15,819.0,179.0,3.15,40.35,941.5,884.45,615.38
2018,8,10,12,30,816.0,181.0,3.3,40.3,940.0,907.23,630.65
2018,8,10,12,45,810.0,182.5,3.4,40.3,930.0,924.17,641.9
2018,8,10,13,0,804.0,184.0,3.5,40.3,920.0,938.25,651.5
2018,8,10,13,15,796.5,184.5,3.6,40.05,902.5,947.01,658.6
2018,8,10,13,30,789.0,185.0,3.7,39.8,885.0,952.78,663.98
2018,8,10,13,45,778.5,185.0,3.8,39.6,860.0,952.18,665.36
2018,8,10,14,0,768.0,185.0,3.9,39.4,835.0,948.56,664.98
2018,8,10,14,15,757.5,183.0,3.95,39.05,804.5,945.88,665.48
2018,8,10,14,30,747.0,181.0,4.0,38.7,774.0,934.76,660.7
2018,8,10,14,45,732.5,177.5,4.0,38.35,736.5,915.41,650.49
2018,8,10,15,0,718.0,174.0,4.0,38.0,699.0,893.5,638.66
2018,8,10,15,15,701.0,169.5,4.0,38.0,657.0,865.74,622.09
2018,8,10,15,30,684.0,165.0,4.0,38.0,615.0,835.83,604.06
2018,8,10,15,45,662.5,159.0,4.05,37.0,569.0,798.27,583.45
2018,8,10,16,0,641.0,153.0,4.1,36.0,523.0,759.18,561.35
2018,8,10,16,15,614.0,145.5,4.05,35.3,474.0,712.48,532.43
2018,8,10,16,30,587.0,138.0,4.0,34.6,425.0,665.07,502.17
2018,8,10,16,45,550.0,129.0,3.95,33.9,373.5,602.7,460.05
2018,8,10,17,0,513.0,120.0,3.9,33.2,322.0,547.05,421.41
2018,8,10,17,15,469.5,109.0,3.75,32.25,273.0,485.6,377.3
2018,8,10,17,30,426.0,98.0,3.6,31.3,224.0,426.34,333.18
2018,8,10,17,45,366.5,84.0,3.4,30.35,177.0,355.85,278.53
2018,8,10,18,0,307.0,70.0,3.2,29.4,130.0,289.83,225.35
2018,8,10,18,15,230.0,52.5,3.05,28.5,90.0,214.7,163.34
2018,8,10,18,30,153.0,35.0,2.9,27.6,50.0,146.77,101.52
2018,8,10,18,45,84.5,19.5,2.7,26.7,27.0,70.0,0.0
2018,8,10,19,0,16.0,4.0,2.5,25.8,4.0,10.21,0.0
2018,8,10,19,15,8.0,2.0,2.4,25.35,2.0,0.0,0.0
2018,8,10,19,30,0.0,0.0,2.3,24.9,0.0,0.0,0.0
2018,8,10,19,45,0.0,0.0,2.2,24.4,0.0,0.0,0.0
2018,8,10,20,0,0.0,0.0,2.1,23.9,0.0,0.0,0.0
2018,8,10,20,15,0.0,0.0,2.05,23.65,0.0,0.0,0.0
2018,8,10,20,30,0.0,0.0,2.0,23.4,0.0,0.0,0.0
2018,8,10,20,45,0.0,0.0,1.9,23.15,0.0,0.0,0.0
2018,8,10,21,0,0.0,0.0,1.8,22.9,0.0,0.0,0.0
2018,8,10,21,15,0.0,0.0,1.7,22.7,0.0,0.0,0.0
2018,8,10,21,30,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2018,8,10,21,45,0.0,0.0,1.45,22.3,0.0,0.0,0.0
2018,8,10,22,0,0.0,0.0,1.3,22.1,0.0,0.0,0.0
2018,8,10,22,15,0.0,0.0,1.3,21.95,0.0,0.0,0.0
2018,8,10,22,30,0.0,0.0,1.3,21.8,0.0,0.0,0.0
2018,8,10,22,45,0.0,0.0,1.25,21.7,0.0,0.0,0.0
2018,8,10,23,0,0.0,0.0,1.2,21.6,0.0,0.0,0.0
2018,8,10,23,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2018,8,10,23,30,0.0,0.0,1.1,21.4,0.0,0.0,0.0
2018,8,10,23,45,0.0,0.0,1.1,21.3,0.0,0.0,0.0
2018,8,11,0,0,0.0,0.0,1.1,21.2,0.0,0.0,0.0
2018,8,11,0,15,0.0,0.0,1.05,21.15,0.0,0.0,0.0
2018,8,11,0,30,0.0,0.0,1.0,21.1,0.0,0.0,0.0
2018,8,11,0,45,0.0,0.0,0.95,21.05,0.0,0.0,0.0
2018,8,11,1,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2018,8,11,1,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2018,8,11,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2018,8,11,1,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2018,8,11,2,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2018,8,11,2,15,0.0,0.0,0.75,21.05,0.0,0.0,0.0
2018,8,11,2,30,0.0,0.0,0.7,21.1,0.0,0.0,0.0
2018,8,11,2,45,0.0,0.0,0.65,21.15,0.0,0.0,0.0
2018,8,11,3,0,0.0,0.0,0.6,21.2,0.0,0.0,0.0
2018,8,11,3,15,0.0,0.0,0.6,21.3,0.0,0.0,0.0
2018,8,11,3,30,0.0,0.0,0.6,21.4,0.0,0.0,0.0
2018,8,11,3,45,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2018,8,11,4,0,0.0,0.0,0.6,21.6,0.0,0.0,0.0
2018,8,11,4,15,0.0,0.0,0.65,21.65,0.0,0.0,0.0
2018,8,11,4,30,0.0,0.0,0.7,21.7,0.0,0.0,0.0
2018,8,11,4,45,0.0,0.0,0.75,21.8,0.0,0.0,0.0
2018,8,11,5,0,0.0,0.0,0.8,21.9,0.0,0.0,0.0
2018,8,11,5,15,6.0,4.5,0.9,22.35,4.5,0.0,0.0
2018,8,11,5,30,12.0,9.0,1.0,22.8,9.0,8.58,0.0
2018,8,11,5,45,55.0,26.5,1.1,23.25,32.5,22.72,7.61
2018,8,11,6,0,98.0,44.0,1.2,23.7,56.0,35.54,23.73
2018,8,11,6,15,186.5,61.5,1.25,24.45,98.0,48.91,35.82
2018,8,11,6,30,275.0,79.0,1.3,25.2,140.0,58.76,44.56
2018,8,11,6,45,258.0,98.5,1.3,25.9,167.5,75.54,58.88
2018,8,11,7,0,241.0,118.0,1.3,26.6,195.0,88.61,69.74
2018,8,11,7,15,278.0,135.5,1.45,27.5,240.0,99.95,78.82
2018,8,11,7,30,315.0,153.0,1.6,28.4,285.0,110.78,87.28
2018,8,11,7,45,362.5,166.0,1.7,29.3,337.0,140.84,95.91
2018,8,11,8,0,410.0,179.0,1.8,30.2,389.0,169.98,111.45
2018,8,11,8,15,410.5,199.5,1.9,31.0,427.5,210.4,140.9
2018,8,11,8,30,411.0,220.0,2.0,31.8,466.0,251.19,172.25
2018,8,11,8,45,514.0,208.5,2.1,32.6,540.5,295.1,203.42
2018,8,11,9,0,617.0,197.0,2.2,33.4,615.0,348.19,242.56
2018,8,11,9,15,574.5,224.5,2.3,33.95,632.5,390.43,276.75
2018,8,11,9,30,532.0,252.0,2.4,34.5,650.0,427.17,305.66
2018,8,11,9,45,572.5,251.0,2.5,35.1,697.5,475.78,341.53
2018,8,11,10,0,613.0,250.0,2.6,35.7,745.0,526.22,378.05
2018,8,11,10,15,599.0,265.0,2.75,36.05,763.5,563.36,404.95
2018,8,11,10,30,585.0,280.0,2.9,36.4,782.0,600.05,430.85
2018,8,11,10,45,523.0,317.0,3.0,36.75,774.0,620.75,444.41
2018,8,11,11,0,461.0,354.0,3.1,37.1,766.0,636.04,453.78
2018,8,11,11,15,515.0,338.5,3.2,37.25,806.0,685.73,488.49
2018,8,11,11,30,569.0,323.0,3.3,37.4,846.0,737.79,524.25
2018,8,11,11,45,597.5,310.5,3.4,37.5,863.0,772.26,547.93
2018,8,11,12,0,626.0,298.0,3.5,37.6,880.0,808.75,572.82
2018,8,11,12,15,606.5,303.5,3.6,37.5,867.0,820.0,580.63
2018,8,11,12,30,587.0,309.0,3.7,37.4,854.0,829.25,587.24
2018,8,11,12,45,656.5,269.0,3.8,37.35,873.0,872.09,617.92
2018,8,11,13,0,726.0,229.0,3.9,37.3,892.0,914.2,647.07
2018,8,11,13,15,723.0,226.0,3.9,37.0,876.0,923.62,654.07
2018,8,11,13,30,720.0,223.0,3.9,36.7,860.0,930.25,659.62
2018,8,11,13,45,715.0,218.5,3.95,36.45,837.0,930.59,661.41
2018,8,11,14,0,710.0,214.0,4.0,36.2,814.0,928.06,661.5
2018,8,11,14,15,702.5,209.0,3.95,35.85,784.0,919.75,657.75
2018,8,11,14,30,695.0,204.0,3.9,35.5,754.0,908.65,652.32
2018,8,11,14,45,686.0,197.0,3.9,35.1,718.5,891.26,643.26
2018,8,11,15,0,677.0,190.0,3.9,34.7,683.0,871.27,632.54
2018,8,11,15,15,660.0,184.0,3.9,34.7,641.5,842.47,614.91
2018,8,11,15,30,643.0,178.0,3.9,34.7,600.0,811.59,595.86
2018,8,11,15,45,624.5,170.5,3.8,33.75,555.5,775.87,575.24
2018,8,11,16,0,606.0,163.0,3.7,32.8,511.0,738.55,553.19
2018,8,11,16,15,578.0,153.5,3.65,32.2,461.0,689.69,521.65
2018,8,11,16,30,550.0,144.0,3.6,31.6,411.0,635.27,485.5
2018,8,11,16,45,517.0,132.5,3.5,31.0,360.5,580.13,447.58
2018,8,11,17,0,484.0,121.0,3.4,30.4,310.0,525.63,409.03
2018,8,11,17,15,450.5,108.5,3.25,29.65,264.0,470.58,368.95
2018,8,11,17,30,417.0,96.0,3.1,28.9,218.0,416.97,328.46
2018,8,11,17,45,361.0,81.5,3.0,28.1,172.0,348.5,274.82
2018,8,11,18,0,305.0,67.0,2.9,27.3,126.0,284.19,222.47
2018,8,11,18,15,231.5,50.0,2.75,26.6,86.5,211.79,161.89
2018,8,11,18,30,158.0,33.0,2.6,25.9,47.0,146.33,99.97
2018,8,11,18,45,88.0,18.5,2.5,25.15,25.5,56.58,0.0
2018,8,11,19,0,18.0,4.0,2.4,24.4,4.0,3.81,0.0
2018,8,11,19,15,9.0,2.0,2.35,23.9,2.0,0.0,0.0
2018,8,11,19,30,0.0,0.0,2.3,23.4,0.0,0.0,0.0
2018,8,11,19,45,0.0,0.0,2.25,22.9,0.0,0.0,0.0
2018,8,11,20,0,0.0,0.0,2.2,22.4,0.0,0.0,0.0
2018,8,11,20,15,0.0,0.0,2.2,22.1,0.0,0.0,0.0
2018,8,11,20,30,0.0,0.0,2.2,21.8,0.0,0.0,0.0
2018,8,11,20,45,0.0,0.0,2.2,21.45,0.0,0.0,0.0
2018,8,11,21,0,0.0,0.0,2.2,21.1,0.0,0.0,0.0
2018,8,11,21,15,0.0,0.0,2.15,20.8,0.0,0.0,0.0
2018,8,11,21,30,0.0,0.0,2.1,20.5,0.0,0.0,0.0
2018,8,11,21,45,0.0,0.0,2.1,20.25,0.0,0.0,0.0
2018,8,11,22,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2018,8,11,22,15,0.0,0.0,2.05,19.8,0.0,0.0,0.0
2018,8,11,22,30,0.0,0.0,2.0,19.6,0.0,0.0,0.0
2018,8,11,22,45,0.0,0.0,1.95,19.35,0.0,0.0,0.0
2018,8,11,23,0,0.0,0.0,1.9,19.1,0.0,0.0,0.0
2018,8,11,23,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2018,8,11,23,30,0.0,0.0,1.8,18.9,0.0,0.0,0.0
2018,8,11,23,45,0.0,0.0,1.7,18.75,0.0,0.0,0.0
2018,8,12,0,0,0.0,0.0,1.6,18.6,0.0,0.0,0.0
2018,8,12,0,15,0.0,0.0,1.55,18.55,0.0,0.0,0.0
2018,8,12,0,30,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2018,8,12,0,45,0.0,0.0,1.45,18.45,0.0,0.0,0.0
2018,8,12,1,0,0.0,0.0,1.4,18.4,0.0,0.0,0.0
2018,8,12,1,15,0.0,0.0,1.35,18.4,0.0,0.0,0.0
2018,8,12,1,30,0.0,0.0,1.3,18.4,0.0,0.0,0.0
2018,8,12,1,45,0.0,0.0,1.25,18.4,0.0,0.0,0.0
2018,8,12,2,0,0.0,0.0,1.2,18.4,0.0,0.0,0.0
2018,8,12,2,15,0.0,0.0,1.1,18.4,0.0,0.0,0.0
2018,8,12,2,30,0.0,0.0,1.0,18.4,0.0,0.0,0.0
2018,8,12,2,45,0.0,0.0,0.9,18.4,0.0,0.0,0.0
2018,8,12,3,0,0.0,0.0,0.8,18.4,0.0,0.0,0.0
2018,8,12,3,15,0.0,0.0,0.75,18.4,0.0,0.0,0.0
2018,8,12,3,30,0.0,0.0,0.7,18.4,0.0,0.0,0.0
2018,8,12,3,45,0.0,0.0,0.65,18.4,0.0,0.0,0.0
2018,8,12,4,0,0.0,0.0,0.6,18.4,0.0,0.0,0.0
2018,8,12,4,15,0.0,0.0,0.6,18.55,0.0,0.0,0.0
2018,8,12,4,30,0.0,0.0,0.6,18.7,0.0,0.0,0.0
2018,8,12,4,45,0.0,0.0,0.6,18.8,0.0,0.0,0.0
2018,8,12,5,0,0.0,0.0,0.6,18.9,0.0,0.0,0.0
2018,8,12,5,15,25.5,5.0,0.65,19.35,5.5,0.0,0.0
2018,8,12,5,30,51.0,10.0,0.7,19.8,11.0,9.53,0.0
2018,8,12,5,45,137.0,26.5,0.75,20.25,40.0,20.95,5.76
2018,8,12,6,0,223.0,43.0,0.8,20.7,69.0,33.42,22.24
2018,8,12,6,15,301.5,57.5,0.8,21.15,112.0,43.74,31.93
2018,8,12,6,30,380.0,72.0,0.8,21.6,155.0,53.61,40.83
2018,8,12,6,45,441.0,82.5,0.8,22.1,204.0,59.96,46.44
2018,8,12,7,0,502.0,93.0,0.8,22.6,253.0,66.0,51.57
2018,8,12,7,15,547.0,100.5,0.8,23.35,304.0,68.83,53.73
2018,8,12,7,30,592.0,108.0,0.8,24.1,355.0,71.03,55.27
2018,8,12,7,45,628.0,113.5,0.8,24.8,406.0,105.54,62.41
2018,8,12,8,0,664.0,119.0,0.8,25.5,457.0,149.01,86.78
2018,8,12,8,15,681.0,126.0,0.85,26.45,503.0,194.75,119.73
2018,8,12,8,30,698.0,133.0,0.9,27.4,549.0,242.42,157.24
2018,8,12,8,45,708.5,140.0,0.9,28.35,591.0,290.13,195.99
2018,8,12,9,0,719.0,147.0,0.9,29.3,633.0,338.76,235.17
2018,8,12,9,15,676.0,176.0,0.95,30.2,655.0,386.22,273.52
2018,8,12,9,30,633.0,205.0,1.0,31.1,677.0,429.28,306.97
2018,8,12,9,45,702.0,184.5,1.1,32.0,731.5,479.28,343.92
2018,8,12,10,0,771.0,164.0,1.2,32.9,786.0,538.4,386.47
2018,8,12,10,15,793.0,159.5,1.25,33.75,819.0,585.38,419.45
2018,8,12,10,30,815.0,155.0,1.3,34.6,852.0,633.0,451.98
2018,8,12,10,45,821.0,156.5,1.4,35.4,874.0,675.77,480.67
2018,8,12,11,0,827.0,158.0,1.5,36.2,896.0,717.39,507.91
2018,8,12,11,15,830.5,159.0,1.6,36.65,910.5,755.4,532.95
2018,8,12,11,30,834.0,160.0,1.7,37.1,925.0,791.72,555.69
2018,8,12,11,45,835.0,161.5,1.8,37.5,932.0,824.65,575.93
2018,8,12,12,0,836.0,163.0,1.9,37.9,939.0,855.44,594.76
2018,8,12,12,15,828.5,166.5,2.0,38.05,935.0,878.56,609.4
2018,8,12,12,30,821.0,170.0,2.1,38.2,931.0,898.9,622.43
2018,8,12,12,45,796.0,184.0,2.2,38.35,915.5,910.78,630.3
2018,8,12,13,0,771.0,198.0,2.3,38.5,900.0,919.25,636.21
2018,8,12,13,15,788.0,183.0,2.4,38.4,889.5,935.37,647.67
2018,8,12,13,30,805.0,168.0,2.5,38.3,879.0,948.58,657.37
2018,8,12,13,45,802.0,164.5,2.65,38.25,856.5,951.48,661.1
2018,8,12,14,0,799.0,161.0,2.8,38.2,834.0,951.32,663.1
2018,8,12,14,15,789.0,159.0,2.9,37.9,803.0,943.0,660.4
2018,8,12,14,30,779.0,157.0,3.0,37.6,772.0,931.72,655.96
2018,8,12,14,45,765.5,154.5,3.1,37.35,735.0,913.73,647.15
2018,8,12,15,0,752.0,152.0,3.2,37.1,698.0,898.34,640.04
2018,8,12,15,15,736.0,148.0,3.2,37.1,656.0,871.45,624.19
2018,8,12,15,30,720.0,144.0,3.2,37.1,614.0,842.32,606.91
2018,8,12,15,45,697.5,140.0,3.4,36.1,567.5,805.39,587.78
2018,8,12,16,0,675.0,136.0,3.6,35.1,521.0,766.92,567.01
2018,8,12,16,15,646.5,130.0,3.65,34.4,471.5,719.84,538.34
2018,8,12,16,30,618.0,124.0,3.7,33.7,422.0,672.1,508.49
2018,8,12,16,45,582.0,115.5,3.75,32.95,370.5,615.31,471.14
2018,8,12,17,0,546.0,107.0,3.8,32.2,319.0,559.02,432.33
2018,8,12,17,15,499.5,97.5,3.7,31.05,269.0,490.43,383.25
2018,8,12,17,30,453.0,88.0,3.6,29.9,219.0,429.91,338.14
2018,8,12,17,45,391.5,75.5,3.45,28.75,172.0,359.02,282.9
2018,8,12,18,0,330.0,63.0,3.3,27.6,125.0,292.82,229.14
2018,8,12,18,15,250.0,47.0,3.15,26.7,85.5,217.19,165.82
2018,8,12,18,30,170.0,31.0,3.0,25.8,46.0,149.24,99.68
2018,8,12,18,45,94.5,17.5,2.85,24.85,25.0,58.25,0.0
2018,8,12,19,0,19.0,4.0,2.7,23.9,4.0,0.0,0.0
2018,8,12,19,15,9.5,2.0,2.55,23.45,2.0,0.0,0.0
2018,8,12,19,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2018,8,12,19,45,0.0,0.0,2.25,22.55,0.0,0.0,0.0
2018,8,12,20,0,0.0,0.0,2.1,22.1,0.0,0.0,0.0
2018,8,12,20,15,0.0,0.0,2.0,21.9,0.0,0.0,0.0
2018,8,12,20,30,0.0,0.0,1.9,21.7,0.0,0.0,0.0
2018,8,12,20,45,0.0,0.0,1.75,21.45,0.0,0.0,0.0
2018,8,12,21,0,0.0,0.0,1.6,21.2,0.0,0.0,0.0
2018,8,12,21,15,0.0,0.0,1.5,21.05,0.0,0.0,0.0
2018,8,12,21,30,0.0,0.0,1.4,20.9,0.0,0.0,0.0
2018,8,12,21,45,0.0,0.0,1.25,20.75,0.0,0.0,0.0
2018,8,12,22,0,0.0,0.0,1.1,20.6,0.0,0.0,0.0
2018,8,12,22,15,0.0,0.0,1.1,20.4,0.0,0.0,0.0
2018,8,12,22,30,0.0,0.0,1.1,20.2,0.0,0.0,0.0
2018,8,12,22,45,0.0,0.0,1.05,20.05,0.0,0.0,0.0
2018,8,12,23,0,0.0,0.0,1.0,19.9,0.0,0.0,0.0
2018,8,12,23,15,0.0,0.0,1.0,19.8,0.0,0.0,0.0
2018,8,12,23,30,0.0,0.0,1.0,19.7,0.0,0.0,0.0
2018,8,12,23,45,0.0,0.0,1.0,19.55,0.0,0.0,0.0
2018,8,13,0,0,0.0,0.0,1.0,19.4,0.0,0.0,0.0
2018,8,13,0,15,0.0,0.0,0.95,19.25,0.0,0.0,0.0
2018,8,13,0,30,0.0,0.0,0.9,19.1,0.0,0.0,0.0
2018,8,13,0,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2018,8,13,1,0,0.0,0.0,0.9,18.9,0.0,0.0,0.0
2018,8,13,1,15,0.0,0.0,0.9,18.8,0.0,0.0,0.0
2018,8,13,1,30,0.0,0.0,0.9,18.7,0.0,0.0,0.0
2018,8,13,1,45,0.0,0.0,0.95,18.55,0.0,0.0,0.0
2018,8,13,2,0,0.0,0.0,1.0,18.4,0.0,0.0,0.0
2018,8,13,2,15,0.0,0.0,1.0,18.3,0.0,0.0,0.0
2018,8,13,2,30,0.0,0.0,1.0,18.2,0.0,0.0,0.0
2018,8,13,2,45,0.0,0.0,1.0,18.15,0.0,0.0,0.0
2018,8,13,3,0,0.0,0.0,1.0,18.1,0.0,0.0,0.0
2018,8,13,3,15,0.0,0.0,1.0,17.95,0.0,0.0,0.0
2018,8,13,3,30,0.0,0.0,1.0,17.8,0.0,0.0,0.0
2018,8,13,3,45,0.0,0.0,1.0,17.7,0.0,0.0,0.0
2018,8,13,4,0,0.0,0.0,1.0,17.6,0.0,0.0,0.0
2018,8,13,4,15,0.0,0.0,1.05,17.6,0.0,0.0,0.0
2018,8,13,4,30,0.0,0.0,1.1,17.6,0.0,0.0,0.0
2018,8,13,4,45,0.0,0.0,1.15,17.55,0.0,0.0,0.0
2018,8,13,5,0,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2018,8,13,5,15,23.0,4.5,1.3,17.95,5.0,0.0,0.0
2018,8,13,5,30,46.0,9.0,1.4,18.4,10.0,8.58,0.0
2018,8,13,5,45,114.0,24.0,1.55,18.8,35.0,18.91,3.62
2018,8,13,6,0,182.0,39.0,1.7,19.2,60.0,30.19,19.58
2018,8,13,6,15,204.5,51.5,1.65,19.9,86.5,38.91,27.91
2018,8,13,6,30,227.0,64.0,1.6,20.6,113.0,47.2,35.44
2018,8,13,6,45,121.5,83.0,1.6,21.25,110.0,68.47,53.96
2018,8,13,7,0,16.0,102.0,1.6,21.9,107.0,90.21,72.52
2018,8,13,7,15,21.5,121.0,1.6,22.85,129.0,106.28,85.75
2018,8,13,7,30,27.0,140.0,1.6,23.8,151.0,116.11,93.44
2018,8,13,7,45,28.5,160.0,1.6,24.8,173.0,134.25,102.11
2018,8,13,8,0,30.0,180.0,1.6,25.8,195.0,153.39,115.91
2018,8,13,8,15,44.5,209.5,1.6,26.75,234.5,181.76,136.36
2018,8,13,8,30,59.0,239.0,1.6,27.7,274.0,212.1,158.14
2018,8,13,8,45,116.5,268.0,1.6,28.65,344.0,248.0,182.67
2018,8,13,9,0,174.0,297.0,1.6,29.6,414.0,297.81,217.84
2018,8,13,9,15,343.0,273.5,1.65,30.5,522.5,347.87,251.88
2018,8,13,9,30,512.0,250.0,1.7,31.4,631.0,415.22,299.74
2018,8,13,9,45,623.5,216.5,1.7,32.25,702.5,467.9,337.96
2018,8,13,10,0,735.0,183.0,1.7,33.1,774.0,530.95,383.24
2018,8,13,10,15,743.5,185.5,1.8,33.7,802.0,575.51,415.33
2018,8,13,10,30,752.0,188.0,1.9,34.3,830.0,619.68,446.4
2018,8,13,10,45,757.5,190.5,2.0,34.85,851.5,661.33,475.09
2018,8,13,11,0,763.0,193.0,2.1,35.4,873.0,702.79,502.99
2018,8,13,11,15,766.5,194.5,2.25,35.65,887.0,739.17,527.98
2018,8,13,11,30,770.0,196.0,2.4,35.9,901.0,774.06,551.67
2018,8,13,11,45,771.0,197.5,2.55,36.2,907.5,805.31,572.41
2018,8,13,12,0,772.0,199.0,2.7,36.5,914.0,834.6,591.21
2018,8,13,12,15,776.5,196.0,2.85,36.55,914.5,860.63,608.52
2018,8,13,12,30,781.0,193.0,3.0,36.6,915.0,884.48,624.49
2018,8,13,12,45,785.0,188.5,3.15,36.65,908.0,904.08,637.84
2018,8,13,13,0,789.0,184.0,3.3,36.7,901.0,921.11,649.66
2018,8,13,13,15,783.5,183.5,3.4,36.5,884.5,930.52,657.11
2018,8,13,13,30,778.0,183.0,3.5,36.3,868.0,937.0,662.88
2018,8,13,13,45,736.0,198.5,3.6,36.15,832.5,927.66,658.52
2018,8,13,14,0,694.0,214.0,3.7,36.0,797.0,910.6,649.34
2018,8,13,14,15,685.5,208.5,3.75,35.65,766.5,900.75,645.19
2018,8,13,14,30,677.0,203.0,3.8,35.3,736.0,888.17,639.27
2018,8,13,14,45,693.0,186.0,3.85,34.95,709.0,883.72,638.78
2018,8,13,15,0,709.0,169.0,3.9,34.6,682.0,875.89,636.12
2018,8,13,15,15,688.5,165.5,3.9,34.6,639.0,846.07,617.76
2018,8,13,15,30,668.0,162.0,3.9,34.6,596.0,814.26,598.12
2018,8,13,15,45,636.5,157.5,3.95,33.55,546.5,769.79,572.34
2018,8,13,16,0,605.0,153.0,4.0,32.5,497.0,724.29,545.25
2018,8,13,16,15,548.5,149.5,3.95,31.8,439.5,652.36,497.08
2018,8,13,16,30,492.0,146.0,3.9,31.1,382.0,588.58,453.02
2018,8,13,16,45,480.0,132.5,3.9,30.4,340.5,549.31,426.8
2018,8,13,17,0,468.0,119.0,3.9,29.7,299.0,509.34,399.06
2018,8,13,17,15,433.0,107.0,3.8,28.7,254.0,454.54,358.97
2018,8,13,17,30,398.0,95.0,3.7,27.7,209.0,401.39,318.59
2018,8,13,17,45,339.0,80.0,3.55,26.7,163.0,331.48,263.18
2018,8,13,18,0,280.0,65.0,3.4,25.7,117.0,266.06,209.37
2018,8,13,18,15,206.5,47.5,3.3,24.8,79.0,194.54,148.88
2018,8,13,18,30,133.0,30.0,3.2,23.9,41.0,128.62,83.19
2018,8,13,18,45,73.0,16.5,3.1,23.05,22.0,47.64,0.0
2018,8,13,19,0,13.0,3.0,3.0,22.2,3.0,0.0,0.0
2018,8,13,19,15,6.5,1.5,2.9,21.7,1.5,0.0,0.0
2018,8,13,19,30,0.0,0.0,2.8,21.2,0.0,0.0,0.0
2018,8,13,19,45,0.0,0.0,2.7,20.7,0.0,0.0,0.0
2018,8,13,20,0,0.0,0.0,2.6,20.2,0.0,0.0,0.0
2018,8,13,20,15,0.0,0.0,2.5,19.95,0.0,0.0,0.0
2018,8,13,20,30,0.0,0.0,2.4,19.7,0.0,0.0,0.0
2018,8,13,20,45,0.0,0.0,2.35,19.45,0.0,0.0,0.0
2018,8,13,21,0,0.0,0.0,2.3,19.2,0.0,0.0,0.0
2018,8,13,21,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2018,8,13,21,30,0.0,0.0,2.3,18.8,0.0,0.0,0.0
2018,8,13,21,45,0.0,0.0,2.25,18.6,0.0,0.0,0.0
2018,8,13,22,0,0.0,0.0,2.2,18.4,0.0,0.0,0.0
2018,8,13,22,15,0.0,0.0,2.25,18.2,0.0,0.0,0.0
2018,8,13,22,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2018,8,13,22,45,0.0,0.0,2.3,17.8,0.0,0.0,0.0
2018,8,13,23,0,0.0,0.0,2.3,17.6,0.0,0.0,0.0
2018,8,13,23,15,0.0,0.0,2.3,17.4,0.0,0.0,0.0
2018,8,13,23,30,0.0,0.0,2.3,17.2,0.0,0.0,0.0
2018,8,13,23,45,0.0,0.0,2.35,17.05,0.0,0.0,0.0
2018,8,14,0,0,0.0,0.0,2.4,16.9,0.0,0.0,0.0
2018,8,14,0,15,0.0,0.0,2.35,16.75,0.0,0.0,0.0
2018,8,14,0,30,0.0,0.0,2.3,16.6,0.0,0.0,0.0
2018,8,14,0,45,0.0,0.0,2.3,16.45,0.0,0.0,0.0
2018,8,14,1,0,0.0,0.0,2.3,16.3,0.0,0.0,0.0
2018,8,14,1,15,0.0,0.0,2.25,16.2,0.0,0.0,0.0
2018,8,14,1,30,0.0,0.0,2.2,16.1,0.0,0.0,0.0
2018,8,14,1,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2018,8,14,2,0,0.0,0.0,2.1,15.9,0.0,0.0,0.0
2018,8,14,2,15,0.0,0.0,2.05,15.8,0.0,0.0,0.0
2018,8,14,2,30,0.0,0.0,2.0,15.7,0.0,0.0,0.0
2018,8,14,2,45,0.0,0.0,1.95,15.65,0.0,0.0,0.0
2018,8,14,3,0,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,8,14,3,15,0.0,0.0,1.85,15.55,0.0,0.0,0.0
2018,8,14,3,30,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,8,14,3,45,0.0,0.0,1.75,15.45,0.0,0.0,0.0
2018,8,14,4,0,0.0,0.0,1.7,15.4,0.0,0.0,0.0
2018,8,14,4,15,0.0,0.0,1.75,15.45,0.0,0.0,0.0
2018,8,14,4,30,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,8,14,4,45,0.0,0.0,1.8,15.55,0.0,0.0,0.0
2018,8,14,5,0,0.0,0.0,1.8,15.6,0.0,0.0,0.0
2018,8,14,5,15,14.0,4.0,1.9,16.0,4.0,0.0,0.0
2018,8,14,5,30,28.0,8.0,2.0,16.4,8.0,7.63,0.0
2018,8,14,5,45,95.0,25.5,2.05,16.8,34.5,21.02,3.28
2018,8,14,6,0,162.0,43.0,2.1,17.2,61.0,34.8,23.52
2018,8,14,6,15,180.0,53.0,2.1,17.75,83.0,42.61,31.33
2018,8,14,6,30,198.0,63.0,2.1,18.3,105.0,50.1,38.29
2018,8,14,6,45,99.0,64.0,2.1,18.85,85.0,54.41,42.22
2018,8,14,7,0,0.0,65.0,2.1,19.4,65.0,60.34,47.36
2018,8,14,7,15,0.0,77.0,2.05,20.1,77.0,71.12,56.49
2018,8,14,7,30,0.0,89.0,2.0,20.8,89.0,81.81,65.36
2018,8,14,7,45,2.0,110.5,1.95,21.55,111.5,100.58,77.1
2018,8,14,8,0,4.0,132.0,1.9,22.3,134.0,119.67,91.84
2018,8,14,8,15,17.5,171.5,1.9,23.1,181.5,155.53,119.09
2018,8,14,8,30,31.0,211.0,1.9,23.9,229.0,185.5,141.24
2018,8,14,8,45,58.5,248.5,1.85,24.75,286.5,225.46,170.39
2018,8,14,9,0,86.0,286.0,1.8,25.6,344.0,268.81,201.86
2018,8,14,9,15,144.0,311.0,1.8,26.4,415.0,310.34,231.37
2018,8,14,9,30,202.0,336.0,1.8,27.2,486.0,365.27,270.84
2018,8,14,9,45,410.5,283.0,1.8,28.05,606.5,422.97,312.15
2018,8,14,10,0,619.0,230.0,1.8,28.9,727.0,509.42,374.68
2018,8,14,10,15,709.0,195.0,1.9,29.5,784.0,562.96,414.03
2018,8,14,10,30,799.0,160.0,2.0,30.1,841.0,625.05,458.99
2018,8,14,10,45,807.0,160.5,2.15,30.7,863.0,667.66,489.1
2018,8,14,11,0,815.0,161.0,2.3,31.3,885.0,709.28,518.02
2018,8,14,11,15,820.0,160.5,2.4,31.7,899.0,746.66,543.67
2018,8,14,11,30,825.0,160.0,2.5,32.1,913.0,782.43,567.16
2018,8,14,11,45,828.0,159.5,2.65,32.5,920.0,814.84,588.07
2018,8,14,12,0,831.0,159.0,2.8,32.9,927.0,845.18,607.56
2018,8,14,12,15,837.0,155.0,2.85,33.1,927.5,872.52,624.93
2018,8,14,12,30,843.0,151.0,2.9,33.3,928.0,891.98,637.22
2018,8,14,12,45,848.5,145.5,3.0,33.55,921.0,912.05,650.21
2018,8,14,13,0,854.0,140.0,3.1,33.8,914.0,929.41,661.53
2018,8,14,13,15,851.0,138.0,3.2,33.8,897.5,939.44,668.93
2018,8,14,13,30,848.0,136.0,3.3,33.8,881.0,946.43,674.56
2018,8,14,13,45,843.0,134.0,3.4,33.75,857.5,948.46,677.29
2018,8,14,14,0,838.0,132.0,3.5,33.7,834.0,947.39,678.18
2018,8,14,14,15,830.0,129.5,3.55,33.45,803.0,947.93,680.51
2018,8,14,14,30,822.0,127.0,3.6,33.2,772.0,937.55,675.86
2018,8,14,14,45,811.5,124.5,3.7,32.95,735.5,921.83,668.17
2018,8,14,15,0,801.0,122.0,3.8,32.7,699.0,903.3,658.66
2018,8,14,15,15,780.5,120.5,3.8,32.7,655.0,874.0,640.79
2018,8,14,15,30,760.0,119.0,3.8,32.7,611.0,842.5,621.42
2018,8,14,15,45,687.5,130.0,3.85,31.8,549.5,782.14,584.52
2018,8,14,16,0,615.0,141.0,3.9,30.9,488.0,718.18,544.18
2018,8,14,16,15,593.0,132.0,3.9,30.25,441.5,674.68,516.67
2018,8,14,16,30,571.0,123.0,3.9,29.6,395.0,630.33,487.78
2018,8,14,16,45,563.0,109.5,3.9,28.95,351.0,591.07,461.65
2018,8,14,17,0,555.0,96.0,3.9,28.3,307.0,550.49,433.59
2018,8,14,17,15,532.0,84.5,3.85,27.35,262.0,500.61,397.49
2018,8,14,17,30,509.0,73.0,3.8,26.4,217.0,451.02,359.97
2018,8,14,17,45,441.0,63.0,3.75,25.45,169.0,375.89,300.23
2018,8,14,18,0,373.0,53.0,3.7,24.5,121.0,305.54,241.95
2018,8,14,18,15,275.5,41.0,3.6,23.65,82.0,221.3,170.31
2018,8,14,18,30,178.0,29.0,3.5,22.8,43.0,147.34,92.31
2018,8,14,18,45,95.5,15.5,3.45,21.95,22.5,56.26,0.0
2018,8,14,19,0,13.0,2.0,3.4,21.1,2.0,0.0,0.0
2018,8,14,19,15,6.5,1.0,3.35,20.6,1.0,0.0,0.0
2018,8,14,19,30,0.0,0.0,3.3,20.1,0.0,0.0,0.0
2018,8,14,19,45,0.0,0.0,3.25,19.6,0.0,0.0,0.0
2018,8,14,20,0,0.0,0.0,3.2,19.1,0.0,0.0,0.0
2018,8,14,20,15,0.0,0.0,3.15,18.85,0.0,0.0,0.0
2018,8,14,20,30,0.0,0.0,3.1,18.6,0.0,0.0,0.0
2018,8,14,20,45,0.0,0.0,3.05,18.35,0.0,0.0,0.0
2018,8,14,21,0,0.0,0.0,3.0,18.1,0.0,0.0,0.0
2018,8,14,21,15,0.0,0.0,2.95,17.95,0.0,0.0,0.0
2018,8,14,21,30,0.0,0.0,2.9,17.8,0.0,0.0,0.0
2018,8,14,21,45,0.0,0.0,2.85,17.6,0.0,0.0,0.0
2018,8,14,22,0,0.0,0.0,2.8,17.4,0.0,0.0,0.0
2018,8,14,22,15,0.0,0.0,2.75,17.3,0.0,0.0,0.0
2018,8,14,22,30,0.0,0.0,2.7,17.2,0.0,0.0,0.0
2018,8,14,22,45,0.0,0.0,2.7,17.05,0.0,0.0,0.0
2018,8,14,23,0,0.0,0.0,2.7,16.9,0.0,0.0,0.0
2018,8,14,23,15,0.0,0.0,2.65,16.8,0.0,0.0,0.0
2018,8,14,23,30,0.0,0.0,2.6,16.7,0.0,0.0,0.0
2018,8,14,23,45,0.0,0.0,2.5,16.55,0.0,0.0,0.0
2018,8,15,0,0,0.0,0.0,2.4,16.4,0.0,0.0,0.0
2018,8,15,0,15,0.0,0.0,2.35,16.3,0.0,0.0,0.0
2018,8,15,0,30,0.0,0.0,2.3,16.2,0.0,0.0,0.0
2018,8,15,0,45,0.0,0.0,2.25,16.1,0.0,0.0,0.0
2018,8,15,1,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2018,8,15,1,15,0.0,0.0,2.15,15.9,0.0,0.0,0.0
2018,8,15,1,30,0.0,0.0,2.1,15.8,0.0,0.0,0.0
2018,8,15,1,45,0.0,0.0,2.05,15.75,0.0,0.0,0.0
2018,8,15,2,0,0.0,0.0,2.0,15.7,0.0,0.0,0.0
2018,8,15,2,15,0.0,0.0,1.9,15.65,0.0,0.0,0.0
2018,8,15,2,30,0.0,0.0,1.8,15.6,0.0,0.0,0.0
2018,8,15,2,45,0.0,0.0,1.75,15.6,0.0,0.0,0.0
2018,8,15,3,0,0.0,0.0,1.7,15.6,0.0,0.0,0.0
2018,8,15,3,15,0.0,0.0,1.65,15.55,0.0,0.0,0.0
2018,8,15,3,30,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2018,8,15,3,45,0.0,0.0,1.55,15.45,0.0,0.0,0.0
2018,8,15,4,0,0.0,0.0,1.5,15.4,0.0,0.0,0.0
2018,8,15,4,15,0.0,0.0,1.5,15.45,0.0,0.0,0.0
2018,8,15,4,30,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2018,8,15,4,45,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2018,8,15,5,0,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2018,8,15,5,15,28.5,4.5,1.55,15.95,5.0,0.0,0.0
2018,8,15,5,30,57.0,9.0,1.6,16.4,10.0,8.58,0.0
2018,8,15,5,45,167.0,23.0,1.65,16.8,39.0,18.21,0.56
2018,8,15,6,0,277.0,37.0,1.7,17.2,68.0,28.78,18.4
2018,8,15,6,15,362.5,48.0,1.65,17.85,111.0,37.28,26.69
2018,8,15,6,30,448.0,59.0,1.6,18.5,154.0,44.25,33.16
2018,8,15,6,45,367.5,80.0,1.5,19.1,172.5,58.15,45.44
2018,8,15,7,0,287.0,101.0,1.4,19.7,191.0,77.11,61.85
2018,8,15,7,15,249.0,125.5,1.3,20.55,214.0,93.26,75.42
2018,8,15,7,30,211.0,150.0,1.2,21.4,237.0,108.59,87.95
2018,8,15,7,45,161.0,177.5,1.1,22.2,249.0,143.83,107.47
2018,8,15,8,0,111.0,205.0,1.0,23.0,261.0,170.46,127.21
2018,8,15,8,15,241.5,208.5,0.95,23.9,346.5,194.83,139.37
2018,8,15,8,30,372.0,212.0,0.9,24.8,432.0,240.78,169.43
2018,8,15,8,45,457.5,206.0,0.9,25.75,498.0,274.19,193.15
2018,8,15,9,0,543.0,200.0,0.9,26.7,564.0,323.68,229.96
2018,8,15,9,15,513.5,229.0,1.0,27.5,590.0,367.31,264.91
2018,8,15,9,30,484.0,258.0,1.1,28.3,616.0,408.04,296.47
2018,8,15,9,45,664.5,187.5,1.2,29.1,705.0,460.63,335.32
2018,8,15,10,0,845.0,117.0,1.3,29.9,794.0,536.18,390.63
2018,8,15,10,15,853.0,118.5,1.45,30.5,823.0,582.86,425.09
2018,8,15,10,30,861.0,120.0,1.6,31.1,852.0,628.76,458.28
2018,8,15,10,45,867.5,120.5,1.8,31.7,874.0,671.85,489.08
2018,8,15,11,0,874.0,121.0,2.0,32.3,896.0,713.63,518.33
2018,8,15,11,15,877.5,121.5,2.1,32.65,910.5,751.73,543.64
2018,8,15,11,30,881.0,122.0,2.2,33.0,925.0,787.94,566.78
2018,8,15,11,45,883.5,122.0,2.35,33.35,932.0,820.88,588.01
2018,8,15,12,0,886.0,122.0,2.5,33.7,939.0,851.56,607.73
2018,8,15,12,15,886.0,121.5,2.6,33.9,937.5,877.25,624.24
2018,8,15,12,30,886.0,121.0,2.7,34.1,936.0,900.28,639.1
2018,8,15,12,45,884.5,120.5,2.85,34.3,927.5,919.19,651.75
2018,8,15,13,0,883.0,120.0,3.0,34.5,919.0,935.17,662.63
2018,8,15,13,15,880.0,119.0,3.1,34.5,902.5,946.25,670.71
2018,8,15,13,30,877.0,118.0,3.2,34.5,886.0,954.22,676.96
2018,8,15,13,45,872.0,116.0,3.3,34.45,862.0,956.12,679.63
2018,8,15,14,0,867.0,114.0,3.4,34.4,838.0,954.83,680.42
2018,8,15,14,15,859.5,112.0,3.45,34.2,807.0,948.0,677.89
2018,8,15,14,30,852.0,110.0,3.5,34.0,776.0,938.09,673.5
2018,8,15,14,45,842.0,108.0,3.55,33.75,739.5,922.82,665.88
2018,8,15,15,0,832.0,106.0,3.6,33.5,703.0,904.72,656.47
2018,8,15,15,15,815.0,104.5,3.6,33.5,660.0,885.84,645.65
2018,8,15,15,30,798.0,103.0,3.6,33.5,617.0,856.87,628.12
2018,8,15,15,45,780.0,99.5,3.65,32.7,570.5,822.51,609.15
2018,8,15,16,0,762.0,96.0,3.7,31.9,524.0,786.25,588.52
2018,8,15,16,15,734.0,92.5,3.7,31.25,473.5,740.0,559.9
2018,8,15,16,30,706.0,89.0,3.7,30.6,423.0,696.62,532.69
2018,8,15,16,45,671.0,84.5,3.75,30.0,371.5,642.78,497.18
2018,8,15,17,0,636.0,80.0,3.8,29.4,320.0,589.34,460.83
2018,8,15,17,15,538.5,79.0,3.75,28.4,260.5,497.24,393.15
2018,8,15,17,30,441.0,78.0,3.7,27.4,201.0,406.01,323.11
2018,8,15,17,45,399.0,65.0,3.65,26.45,158.0,347.14,276.24
2018,8,15,18,0,357.0,52.0,3.6,25.5,115.0,294.19,231.73
2018,8,15,18,15,273.0,40.0,3.55,24.65,78.5,218.19,166.58
2018,8,15,18,30,189.0,28.0,3.5,23.8,42.0,149.51,87.83
2018,8,15,18,45,102.0,15.0,3.4,22.9,22.0,58.31,0.0
2018,8,15,19,0,15.0,2.0,3.3,22.0,2.0,0.0,0.0
2018,8,15,19,15,7.5,1.0,3.25,21.55,1.0,0.0,0.0
2018,8,15,19,30,0.0,0.0,3.2,21.1,0.0,0.0,0.0
2018,8,15,19,45,0.0,0.0,3.1,20.6,0.0,0.0,0.0
2018,8,15,20,0,0.0,0.0,3.0,20.1,0.0,0.0,0.0
2018,8,15,20,15,0.0,0.0,2.9,19.85,0.0,0.0,0.0
2018,8,15,20,30,0.0,0.0,2.8,19.6,0.0,0.0,0.0
2018,8,15,20,45,0.0,0.0,2.75,19.4,0.0,0.0,0.0
2018,8,15,21,0,0.0,0.0,2.7,19.2,0.0,0.0,0.0
2018,8,15,21,15,0.0,0.0,2.6,19.05,0.0,0.0,0.0
2018,8,15,21,30,0.0,0.0,2.5,18.9,0.0,0.0,0.0
2018,8,15,21,45,0.0,0.0,2.45,18.75,0.0,0.0,0.0
2018,8,15,22,0,0.0,0.0,2.4,18.6,0.0,0.0,0.0
2018,8,15,22,15,0.0,0.0,2.35,18.5,0.0,0.0,0.0
2018,8,15,22,30,0.0,0.0,2.3,18.4,0.0,0.0,0.0
2018,8,15,22,45,0.0,0.0,2.25,18.25,0.0,0.0,0.0
2018,8,15,23,0,0.0,0.0,2.2,18.1,0.0,0.0,0.0
2018,8,15,23,15,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2018,8,15,23,30,0.0,0.0,2.2,17.9,0.0,0.0,0.0
2018,8,15,23,45,0.0,0.0,2.15,17.8,0.0,0.0,0.0
2018,8,16,0,0,0.0,0.0,2.1,17.7,0.0,0.0,0.0
2018,8,16,0,15,0.0,0.0,2.1,17.55,0.0,0.0,0.0
2018,8,16,0,30,0.0,0.0,2.1,17.4,0.0,0.0,0.0
2018,8,16,0,45,0.0,0.0,2.1,17.3,0.0,0.0,0.0
2018,8,16,1,0,0.0,0.0,2.1,17.2,0.0,0.0,0.0
2018,8,16,1,15,0.0,0.0,2.1,17.1,0.0,0.0,0.0
2018,8,16,1,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2018,8,16,1,45,0.0,0.0,2.1,16.9,0.0,0.0,0.0
2018,8,16,2,0,0.0,0.0,2.1,16.8,0.0,0.0,0.0
2018,8,16,2,15,0.0,0.0,2.1,16.75,0.0,0.0,0.0
2018,8,16,2,30,0.0,0.0,2.1,16.7,0.0,0.0,0.0
2018,8,16,2,45,0.0,0.0,2.05,16.65,0.0,0.0,0.0
2018,8,16,3,0,0.0,0.0,2.0,16.6,0.0,0.0,0.0
2018,8,16,3,15,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2018,8,16,3,30,0.0,0.0,1.8,16.4,0.0,0.0,0.0
2018,8,16,3,45,0.0,0.0,1.7,16.35,0.0,0.0,0.0
2018,8,16,4,0,0.0,0.0,1.6,16.3,0.0,0.0,0.0
2018,8,16,4,15,0.0,0.0,1.55,16.25,0.0,0.0,0.0
2018,8,16,4,30,0.0,0.0,1.5,16.2,0.0,0.0,0.0
2018,8,16,4,45,0.0,0.0,1.45,16.2,0.0,0.0,0.0
2018,8,16,5,0,0.0,0.0,1.4,16.2,0.0,0.0,0.0
2018,8,16,5,15,31.5,4.5,1.35,16.6,5.0,0.0,0.0
2018,8,16,5,30,63.0,9.0,1.3,17.0,10.0,8.58,0.0
2018,8,16,5,45,182.5,21.5,1.3,17.4,38.5,17.66,0.0
2018,8,16,6,0,302.0,34.0,1.3,17.8,67.0,27.17,16.9
2018,8,16,6,15,391.0,44.0,1.2,18.6,111.0,33.76,23.55
2018,8,16,6,30,480.0,54.0,1.1,19.4,155.0,40.02,29.35
2018,8,16,6,45,540.0,61.0,1.0,20.15,204.5,43.37,32.39
2018,8,16,7,0,600.0,68.0,0.9,20.9,254.0,46.56,35.12
2018,8,16,7,15,640.5,73.5,0.85,21.95,305.5,48.36,36.47
2018,8,16,7,30,681.0,79.0,0.8,23.0,357.0,50.04,37.64
2018,8,16,7,45,711.0,83.0,0.75,24.05,408.0,85.32,46.89
2018,8,16,8,0,741.0,87.0,0.7,25.1,459.0,131.06,70.59
2018,8,16,8,15,763.0,90.5,0.85,26.15,507.5,178.61,103.96
2018,8,16,8,30,785.0,94.0,1.0,27.2,556.0,228.53,143.27
2018,8,16,8,45,802.0,96.5,1.15,28.2,601.0,278.54,184.51
2018,8,16,9,0,819.0,99.0,1.3,29.2,646.0,329.97,227.01
2018,8,16,9,15,827.0,103.0,1.4,30.05,685.0,386.29,272.52
2018,8,16,9,30,835.0,107.0,1.5,30.9,724.0,436.47,312.42
2018,8,16,9,45,839.5,112.0,1.65,31.75,757.5,485.69,350.58
2018,8,16,10,0,844.0,117.0,1.8,32.6,791.0,534.21,387.02
2018,8,16,10,15,852.0,118.0,1.9,33.3,819.5,580.46,420.84
2018,8,16,10,30,860.0,119.0,2.0,34.0,848.0,625.91,453.13
2018,8,16,10,45,865.0,120.0,2.1,34.7,869.5,668.43,482.55
2018,8,16,11,0,870.0,121.0,2.2,35.4,891.0,709.52,510.27
2018,8,16,11,15,874.0,121.5,2.2,35.75,905.5,747.84,534.97
2018,8,16,11,30,878.0,122.0,2.2,36.1,920.0,784.33,557.36
2018,8,16,11,45,880.0,121.0,2.25,36.5,926.0,815.87,576.61
2018,8,16,12,0,882.0,120.0,2.3,36.9,932.0,845.1,594.3
2018,8,16,12,15,881.0,120.5,2.4,37.05,930.5,870.73,610.69
2018,8,16,12,30,880.0,121.0,2.5,37.2,929.0,893.7,625.44
2018,8,16,12,45,877.0,121.0,2.55,37.35,919.5,911.61,636.69
2018,8,16,13,0,874.0,121.0,2.6,37.5,910.0,926.56,646.22
2018,8,16,13,15,871.5,119.5,2.7,37.4,893.5,937.47,654.4
2018,8,16,13,30,869.0,118.0,2.8,37.3,877.0,945.29,660.81
2018,8,16,13,45,864.5,116.5,2.9,37.25,854.0,948.1,664.08
2018,8,16,14,0,860.0,115.0,3.0,37.2,831.0,947.77,665.54
2018,8,16,14,15,853.0,113.0,3.05,36.9,800.5,941.41,663.66
2018,8,16,14,30,846.0,111.0,3.1,36.6,770.0,931.97,659.98
2018,8,16,14,45,836.5,108.0,3.2,36.35,733.0,916.1,652.46
2018,8,16,15,0,827.0,105.0,3.3,36.1,696.0,897.36,643.13
2018,8,16,15,15,773.0,117.5,3.3,36.1,643.5,860.67,620.78
2018,8,16,15,30,719.0,130.0,3.3,36.1,591.0,819.52,595.42
2018,8,16,15,45,720.0,118.0,3.4,35.2,550.0,793.68,582.73
2018,8,16,16,0,721.0,106.0,3.5,34.3,509.0,765.04,567.75
2018,8,16,16,15,624.5,119.0,3.5,33.65,444.5,683.15,514.26
2018,8,16,16,30,528.0,132.0,3.5,33.0,380.0,597.46,455.9
2018,8,16,16,45,547.0,110.5,3.55,32.35,340.5,577.21,444.5
2018,8,16,17,0,566.0,89.0,3.6,31.7,301.0,547.52,425.33
2018,8,16,17,15,546.5,78.0,3.5,30.7,256.5,500.23,391.56
2018,8,16,17,30,527.0,67.0,3.4,29.7,212.0,452.97,356.2
2018,8,16,17,45,474.5,57.5,3.35,28.7,166.5,387.59,304.78
2018,8,16,18,0,422.0,48.0,3.3,27.7,121.0,325.71,253.66
2018,8,16,18,15,318.0,37.0,3.15,26.8,81.5,239.23,180.34
2018,8,16,18,30,214.0,26.0,3.0,25.9,42.0,156.46,83.58
2018,8,16,18,45,114.5,14.0,2.9,25.05,22.0,62.42,0.0
2018,8,16,19,0,15.0,2.0,2.8,24.2,2.0,0.0,0.0
2018,8,16,19,15,7.5,1.0,2.65,23.85,1.0,0.0,0.0
2018,8,16,19,30,0.0,0.0,2.5,23.5,0.0,0.0,0.0
2018,8,16,19,45,0.0,0.0,2.35,23.1,0.0,0.0,0.0
2018,8,16,20,0,0.0,0.0,2.2,22.7,0.0,0.0,0.0
2018,8,16,20,15,0.0,0.0,2.1,22.45,0.0,0.0,0.0
2018,8,16,20,30,0.0,0.0,2.0,22.2,0.0,0.0,0.0
2018,8,16,20,45,0.0,0.0,1.9,21.95,0.0,0.0,0.0
2018,8,16,21,0,0.0,0.0,1.8,21.7,0.0,0.0,0.0
2018,8,16,21,15,0.0,0.0,1.75,21.5,0.0,0.0,0.0
2018,8,16,21,30,0.0,0.0,1.7,21.3,0.0,0.0,0.0
2018,8,16,21,45,0.0,0.0,1.65,21.15,0.0,0.0,0.0
2018,8,16,22,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2018,8,16,22,15,0.0,0.0,1.6,20.85,0.0,0.0,0.0
2018,8,16,22,30,0.0,0.0,1.6,20.7,0.0,0.0,0.0
2018,8,16,22,45,0.0,0.0,1.6,20.55,0.0,0.0,0.0
2018,8,16,23,0,0.0,0.0,1.6,20.4,0.0,0.0,0.0
2018,8,16,23,15,0.0,0.0,1.55,20.3,0.0,0.0,0.0
2018,8,16,23,30,0.0,0.0,1.5,20.2,0.0,0.0,0.0
2018,8,16,23,45,0.0,0.0,1.45,20.1,0.0,0.0,0.0
2018,8,17,0,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2018,8,17,0,15,0.0,0.0,1.35,19.9,0.0,0.0,0.0
2018,8,17,0,30,0.0,0.0,1.3,19.8,0.0,0.0,0.0
2018,8,17,0,45,0.0,0.0,1.2,19.75,0.0,0.0,0.0
2018,8,17,1,0,0.0,0.0,1.1,19.7,0.0,0.0,0.0
2018,8,17,1,15,0.0,0.0,1.0,19.6,0.0,0.0,0.0
2018,8,17,1,30,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2018,8,17,1,45,0.0,0.0,0.8,19.45,0.0,0.0,0.0
2018,8,17,2,0,0.0,0.0,0.7,19.4,0.0,0.0,0.0
2018,8,17,2,15,0.0,0.0,0.7,19.35,0.0,0.0,0.0
2018,8,17,2,30,0.0,0.0,0.7,19.3,0.0,0.0,0.0
2018,8,17,2,45,0.0,0.0,0.65,19.25,0.0,0.0,0.0
2018,8,17,3,0,0.0,0.0,0.6,19.2,0.0,0.0,0.0
2018,8,17,3,15,0.0,0.0,0.6,19.15,0.0,0.0,0.0
2018,8,17,3,30,0.0,0.0,0.6,19.1,0.0,0.0,0.0
2018,8,17,3,45,0.0,0.0,0.6,19.1,0.0,0.0,0.0
2018,8,17,4,0,0.0,0.0,0.6,19.1,0.0,0.0,0.0
2018,8,17,4,15,0.0,0.0,0.55,19.15,0.0,0.0,0.0
2018,8,17,4,30,0.0,0.0,0.5,19.2,0.0,0.0,0.0
2018,8,17,4,45,0.0,0.0,0.45,19.25,0.0,0.0,0.0
2018,8,17,5,0,0.0,0.0,0.4,19.3,0.0,0.0,0.0
2018,8,17,5,15,33.0,4.0,0.35,19.85,4.5,0.0,0.0
2018,8,17,5,30,66.0,8.0,0.3,20.4,9.0,7.63,0.0
2018,8,17,5,45,186.5,20.5,0.25,20.9,37.5,16.8,0.0
2018,8,17,6,0,307.0,33.0,0.2,21.4,66.0,26.35,15.88
2018,8,17,6,15,399.0,42.0,0.2,22.2,109.5,32.08,21.77
2018,8,17,6,30,491.0,51.0,0.2,23.0,153.0,37.56,26.8
2018,8,17,6,45,550.5,57.5,0.2,23.8,202.5,40.63,29.55
2018,8,17,7,0,610.0,64.0,0.2,24.6,252.0,43.56,32.01
2018,8,17,7,15,650.0,69.0,0.25,25.85,303.0,45.15,33.13
2018,8,17,7,30,690.0,74.0,0.3,27.1,354.0,51.54,38.25
2018,8,17,7,45,719.5,78.0,0.35,28.3,405.0,80.0,42.33
2018,8,17,8,0,749.0,82.0,0.4,29.5,456.0,126.15,65.32
2018,8,17,8,15,770.5,85.0,0.55,30.5,504.5,173.67,97.82
2018,8,17,8,30,792.0,88.0,0.7,31.5,553.0,223.48,136.27
2018,8,17,8,45,808.5,90.5,0.9,32.5,598.0,273.73,177.03
2018,8,17,9,0,825.0,93.0,1.1,33.5,643.0,331.56,223.48
2018,8,17,9,15,837.5,95.5,1.2,34.1,683.5,382.43,264.48
2018,8,17,9,30,850.0,98.0,1.3,34.7,724.0,433.74,304.84
2018,8,17,9,45,859.5,99.5,1.45,35.3,759.0,483.07,342.91
2018,8,17,10,0,869.0,101.0,1.6,35.9,794.0,532.1,379.67
2018,8,17,10,15,876.0,102.5,1.75,36.3,822.5,579.25,414.42
2018,8,17,10,30,883.0,104.0,1.9,36.7,851.0,625.47,447.65
2018,8,17,10,45,888.0,105.0,2.05,37.1,872.5,668.84,478.19
2018,8,17,11,0,893.0,106.0,2.2,37.5,894.0,710.73,507.09
2018,8,17,11,15,896.5,106.0,2.3,37.7,908.0,748.96,532.03
2018,8,17,11,30,900.0,106.0,2.4,37.9,922.0,785.24,555.14
2018,8,17,11,45,901.5,106.5,2.55,38.05,929.0,818.27,576.5
2018,8,17,12,0,903.0,107.0,2.7,38.2,936.0,848.92,596.32
2018,8,17,12,15,901.5,107.5,2.8,38.2,934.0,874.52,613.0
2018,8,17,12,30,900.0,108.0,2.9,38.2,932.0,897.34,628.01
2018,8,17,12,45,897.0,108.5,3.0,38.2,922.5,915.94,640.44
2018,8,17,13,0,894.0,109.0,3.1,38.2,913.0,931.53,651.11
2018,8,17,13,15,890.5,108.0,3.2,38.05,896.5,942.07,659.14
2018,8,17,13,30,887.0,107.0,3.3,37.9,880.0,949.45,665.34
2018,8,17,13,45,882.0,106.0,3.4,37.75,856.0,952.22,668.8
2018,8,17,14,0,877.0,105.0,3.5,37.6,832.0,951.8,670.39
2018,8,17,14,15,869.5,103.5,3.5,37.35,801.5,945.31,667.93
2018,8,17,14,30,862.0,102.0,3.5,37.1,771.0,935.7,663.64
2018,8,17,14,45,852.5,99.5,3.55,36.8,734.0,920.09,656.04
2018,8,17,15,0,843.0,97.0,3.6,36.5,697.0,901.57,646.62
2018,8,17,15,15,829.0,95.0,3.6,36.5,655.0,876.76,632.04
2018,8,17,15,30,815.0,93.0,3.6,36.5,613.0,856.99,620.82
2018,8,17,15,45,798.5,89.5,3.6,35.7,566.5,823.47,602.39
2018,8,17,16,0,782.0,86.0,3.6,34.9,520.0,787.97,582.38
2018,8,17,16,15,760.0,82.0,3.55,34.35,471.0,745.55,556.4
2018,8,17,16,30,738.0,78.0,3.5,33.8,422.0,701.93,529.09
2018,8,17,16,45,698.5,75.0,3.45,33.25,369.0,645.21,491.72
2018,8,17,17,0,659.0,72.0,3.4,32.7,316.0,592.75,456.35
2018,8,17,17,15,623.5,65.5,3.25,31.85,267.0,536.42,416.78
2018,8,17,17,30,588.0,59.0,3.1,31.0,218.0,481.3,375.39
2018,8,17,17,45,521.5,51.5,3.0,30.15,169.5,407.52,317.68
2018,8,17,18,0,455.0,44.0,2.9,29.3,121.0,338.45,261.04
2018,8,17,18,15,351.0,34.0,2.75,28.55,81.0,252.16,187.69
2018,8,17,18,30,247.0,24.0,2.6,27.8,41.0,167.98,78.26
2018,8,17,18,45,131.5,13.5,2.45,27.05,21.5,68.85,0.0
2018,8,17,19,0,16.0,3.0,2.3,26.3,2.0,0.0,0.0
2018,8,17,19,15,8.0,1.5,2.2,25.9,1.0,0.0,0.0
2018,8,17,19,30,0.0,0.0,2.1,25.5,0.0,0.0,0.0
2018,8,17,19,45,0.0,0.0,1.95,25.15,0.0,0.0,0.0
2018,8,17,20,0,0.0,0.0,1.8,24.8,0.0,0.0,0.0
2018,8,17,20,15,0.0,0.0,1.7,24.6,0.0,0.0,0.0
2018,8,17,20,30,0.0,0.0,1.6,24.4,0.0,0.0,0.0
2018,8,17,20,45,0.0,0.0,1.5,24.2,0.0,0.0,0.0
2018,8,17,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2018,8,17,21,15,0.0,0.0,1.3,23.9,0.0,0.0,0.0
2018,8,17,21,30,0.0,0.0,1.2,23.8,0.0,0.0,0.0
2018,8,17,21,45,0.0,0.0,1.15,23.65,0.0,0.0,0.0
2018,8,17,22,0,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2018,8,17,22,15,0.0,0.0,1.05,23.45,0.0,0.0,0.0
2018,8,17,22,30,0.0,0.0,1.0,23.4,0.0,0.0,0.0
2018,8,17,22,45,0.0,0.0,1.0,23.3,0.0,0.0,0.0
2018,8,17,23,0,0.0,0.0,1.0,23.2,0.0,0.0,0.0
2018,8,17,23,15,0.0,0.0,0.95,23.15,0.0,0.0,0.0
2018,8,17,23,30,0.0,0.0,0.9,23.1,0.0,0.0,0.0
2018,8,17,23,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2018,8,18,0,0,0.0,0.0,0.9,22.9,0.0,0.0,0.0
2018,8,18,0,15,0.0,0.0,0.85,22.85,0.0,0.0,0.0
2018,8,18,0,30,0.0,0.0,0.8,22.8,0.0,0.0,0.0
2018,8,18,0,45,0.0,0.0,0.8,22.75,0.0,0.0,0.0
2018,8,18,1,0,0.0,0.0,0.8,22.7,0.0,0.0,0.0
2018,8,18,1,15,0.0,0.0,0.8,22.65,0.0,0.0,0.0
2018,8,18,1,30,0.0,0.0,0.8,22.6,0.0,0.0,0.0
2018,8,18,1,45,0.0,0.0,0.8,22.55,0.0,0.0,0.0
2018,8,18,2,0,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2018,8,18,2,15,0.0,0.0,0.75,22.45,0.0,0.0,0.0
2018,8,18,2,30,0.0,0.0,0.7,22.4,0.0,0.0,0.0
2018,8,18,2,45,0.0,0.0,0.7,22.4,0.0,0.0,0.0
2018,8,18,3,0,0.0,0.0,0.7,22.4,0.0,0.0,0.0
2018,8,18,3,15,0.0,0.0,0.7,22.4,0.0,0.0,0.0
2018,8,18,3,30,0.0,0.0,0.7,22.4,0.0,0.0,0.0
2018,8,18,3,45,0.0,0.0,0.65,22.45,0.0,0.0,0.0
2018,8,18,4,0,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2018,8,18,4,15,0.0,0.0,0.6,22.55,0.0,0.0,0.0
2018,8,18,4,30,0.0,0.0,0.6,22.6,0.0,0.0,0.0
2018,8,18,4,45,0.0,0.0,0.6,22.7,0.0,0.0,0.0
2018,8,18,5,0,0.0,0.0,0.6,22.8,0.0,0.0,0.0
2018,8,18,5,15,44.5,4.5,0.7,23.35,5.0,0.0,0.0
2018,8,18,5,30,89.0,9.0,0.8,23.9,10.0,8.58,0.0
2018,8,18,5,45,204.5,18.5,0.85,24.5,35.5,14.97,0.0
2018,8,18,6,0,320.0,28.0,0.9,25.1,61.0,21.79,11.76
2018,8,18,6,15,349.5,38.5,0.9,25.85,94.0,28.99,18.72
2018,8,18,6,30,379.0,49.0,0.9,26.6,127.0,35.74,24.75
2018,8,18,6,45,202.0,79.0,0.95,27.3,122.0,61.65,46.8
2018,8,18,7,0,25.0,109.0,1.0,28.0,117.0,91.23,71.51
2018,8,18,7,15,60.0,135.5,1.15,29.25,158.5,110.99,87.37
2018,8,18,7,30,95.0,162.0,1.3,30.5,200.0,130.19,102.37
2018,8,18,7,45,320.5,148.5,1.5,31.7,303.0,120.54,82.6
2018,8,18,8,0,546.0,135.0,1.7,32.9,406.0,141.78,84.51
2018,8,18,8,15,698.5,105.5,1.8,33.65,489.5,172.46,99.06
2018,8,18,8,30,851.0,76.0,1.9,34.4,573.0,231.01,138.86
2018,8,18,8,45,866.0,78.0,2.05,35.1,619.0,283.25,181.43
2018,8,18,9,0,881.0,80.0,2.2,35.8,665.0,336.55,225.16
2018,8,18,9,15,878.0,88.5,2.3,36.3,702.5,389.6,268.56
2018,8,18,9,30,875.0,97.0,2.4,36.8,740.0,441.55,309.98
2018,8,18,9,45,866.0,109.0,2.5,37.35,771.0,492.36,349.19
2018,8,18,10,0,857.0,121.0,2.6,37.9,802.0,541.17,385.65
2018,8,18,10,15,864.5,123.0,2.7,38.15,831.5,588.69,420.7
2018,8,18,10,30,872.0,125.0,2.8,38.4,861.0,635.35,454.28
2018,8,18,10,45,876.5,126.5,2.9,38.6,882.5,678.6,484.89
2018,8,18,11,0,881.0,128.0,3.0,38.8,904.0,720.37,513.87
2018,8,18,11,15,884.0,129.0,3.1,38.9,918.5,758.95,540.01
2018,8,18,11,30,887.0,130.0,3.2,39.0,933.0,795.6,563.63
2018,8,18,11,45,888.0,131.0,3.25,39.05,939.5,828.58,584.66
2018,8,18,12,0,889.0,132.0,3.3,39.1,946.0,859.21,604.15
2018,8,18,12,15,887.5,133.0,3.4,39.05,944.5,885.25,621.23
2018,8,18,12,30,886.0,134.0,3.5,39.0,943.0,908.58,636.67
2018,8,18,12,45,881.0,135.5,3.6,38.95,933.0,926.45,648.74
2018,8,18,13,0,876.0,137.0,3.7,38.9,923.0,941.31,659.05
2018,8,18,13,15,872.5,136.0,3.8,38.7,906.5,952.04,667.31
2018,8,18,13,30,869.0,135.0,3.9,38.5,890.0,959.67,673.77
2018,8,18,13,45,863.0,133.5,4.0,38.35,865.5,961.29,676.43
2018,8,18,14,0,857.0,132.0,4.1,38.2,841.0,959.75,677.25
2018,8,18,14,15,849.0,130.5,4.15,37.9,810.0,961.21,680.3
2018,8,18,14,30,841.0,129.0,4.2,37.6,779.0,951.77,676.48
2018,8,18,14,45,821.0,129.0,4.25,37.3,738.0,929.71,664.63
2018,8,18,15,0,801.0,129.0,4.3,37.0,697.0,904.96,651.09
2018,8,18,15,15,761.0,132.0,4.3,37.0,645.0,862.77,624.93
2018,8,18,15,30,721.0,135.0,4.3,37.0,593.0,824.18,601.02
2018,8,18,15,45,689.0,132.0,4.3,36.15,542.5,780.0,575.09
2018,8,18,16,0,657.0,129.0,4.3,35.3,492.0,734.78,547.89
2018,8,18,16,15,641.5,120.0,4.25,34.7,446.0,695.47,523.53
2018,8,18,16,30,626.0,111.0,4.2,34.1,400.0,654.83,497.68
2018,8,18,16,45,614.0,100.0,4.1,33.45,355.0,613.4,470.58
2018,8,18,17,0,602.0,89.0,4.0,32.8,310.0,570.85,441.56
2018,8,18,17,15,542.0,81.5,3.7,31.85,256.5,498.4,388.35
2018,8,18,17,30,482.0,74.0,3.4,30.9,203.0,429.0,335.54
2018,8,18,17,45,419.5,62.5,3.15,29.95,156.5,357.14,278.85
2018,8,18,18,0,357.0,51.0,2.9,29.0,110.0,289.68,223.36
2018,8,18,18,15,256.0,37.0,2.65,28.1,71.5,204.01,150.75
2018,8,18,18,30,155.0,23.0,2.4,27.2,33.0,120.9,44.34
2018,8,18,18,45,77.5,11.5,2.15,26.35,16.5,43.73,0.0
2018,8,18,19,0,0.0,0.0,1.9,25.5,0.0,0.0,0.0
2018,8,18,19,15,0.0,0.0,1.8,25.05,0.0,0.0,0.0
2018,8,18,19,30,0.0,0.0,1.7,24.6,0.0,0.0,0.0
2018,8,18,19,45,0.0,0.0,1.6,24.2,0.0,0.0,0.0
2018,8,18,20,0,0.0,0.0,1.5,23.8,0.0,0.0,0.0
2018,8,18,20,15,0.0,0.0,1.45,23.55,0.0,0.0,0.0
2018,8,18,20,30,0.0,0.0,1.4,23.3,0.0,0.0,0.0
2018,8,18,20,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2018,8,18,21,0,0.0,0.0,1.3,22.7,0.0,0.0,0.0
2018,8,18,21,15,0.0,0.0,1.25,22.55,0.0,0.0,0.0
2018,8,18,21,30,0.0,0.0,1.2,22.4,0.0,0.0,0.0
2018,8,18,21,45,0.0,0.0,1.2,22.25,0.0,0.0,0.0
2018,8,18,22,0,0.0,0.0,1.2,22.1,0.0,0.0,0.0
2018,8,18,22,15,0.0,0.0,1.15,21.95,0.0,0.0,0.0
2018,8,18,22,30,0.0,0.0,1.1,21.8,0.0,0.0,0.0
2018,8,18,22,45,0.0,0.0,1.1,21.65,0.0,0.0,0.0
2018,8,18,23,0,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2018,8,18,23,15,0.0,0.0,1.1,21.4,0.0,0.0,0.0
2018,8,18,23,30,0.0,0.0,1.1,21.3,0.0,0.0,0.0
2018,8,18,23,45,0.0,0.0,1.05,21.2,0.0,0.0,0.0
2018,8,19,0,0,0.0,0.0,1.0,21.1,0.0,0.0,0.0
2018,8,19,0,15,0.0,0.0,1.0,21.05,0.0,0.0,0.0
2018,8,19,0,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2018,8,19,0,45,0.0,0.0,1.0,20.95,0.0,0.0,0.0
2018,8,19,1,0,0.0,0.0,1.0,20.9,0.0,0.0,0.0
2018,8,19,1,15,0.0,0.0,0.95,20.85,0.0,0.0,0.0
2018,8,19,1,30,0.0,0.0,0.9,20.8,0.0,0.0,0.0
2018,8,19,1,45,0.0,0.0,0.9,20.8,0.0,0.0,0.0
2018,8,19,2,0,0.0,0.0,0.9,20.8,0.0,0.0,0.0
2018,8,19,2,15,0.0,0.0,0.9,20.75,0.0,0.0,0.0
2018,8,19,2,30,0.0,0.0,0.9,20.7,0.0,0.0,0.0
2018,8,19,2,45,0.0,0.0,0.85,20.65,0.0,0.0,0.0
2018,8,19,3,0,0.0,0.0,0.8,20.6,0.0,0.0,0.0
2018,8,19,3,15,0.0,0.0,0.8,20.6,0.0,0.0,0.0
2018,8,19,3,30,0.0,0.0,0.8,20.6,0.0,0.0,0.0
2018,8,19,3,45,0.0,0.0,0.8,20.55,0.0,0.0,0.0
2018,8,19,4,0,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2018,8,19,4,15,0.0,0.0,0.75,20.45,0.0,0.0,0.0
2018,8,19,4,30,0.0,0.0,0.7,20.4,0.0,0.0,0.0
2018,8,19,4,45,0.0,0.0,0.7,20.4,0.0,0.0,0.0
2018,8,19,5,0,0.0,0.0,0.7,20.4,0.0,0.0,0.0
2018,8,19,5,15,32.0,4.0,0.75,21.0,4.0,0.0,0.0
2018,8,19,5,30,64.0,8.0,0.8,21.6,8.0,7.63,0.0
2018,8,19,5,45,164.0,19.5,0.85,22.2,33.0,16.06,0.0
2018,8,19,6,0,264.0,31.0,0.9,22.8,58.0,24.67,14.09
2018,8,19,6,15,301.5,43.0,1.0,23.5,91.0,32.72,22.05
2018,8,19,6,30,339.0,55.0,1.1,24.2,124.0,40.92,29.43
2018,8,19,6,45,174.0,79.0,1.15,24.9,115.0,61.59,47.23
2018,8,19,7,0,9.0,103.0,1.2,25.6,106.0,90.46,71.61
2018,8,19,7,15,13.5,120.5,1.35,26.6,125.5,105.39,83.72
2018,8,19,7,30,18.0,138.0,1.5,27.6,145.0,120.2,95.43
2018,8,19,7,45,51.5,166.0,1.65,28.65,190.5,137.67,102.99
2018,8,19,8,0,85.0,194.0,1.8,29.7,236.0,166.53,122.37
2018,8,19,8,15,175.5,218.0,2.0,30.65,316.5,197.39,140.95
2018,8,19,8,30,266.0,242.0,2.2,31.6,397.0,238.0,167.62
2018,8,19,8,45,504.5,190.5,2.4,32.55,514.0,270.15,184.73
2018,8,19,9,0,743.0,139.0,2.6,33.5,631.0,329.64,225.6
2018,8,19,9,15,811.5,122.0,2.7,34.05,690.5,386.0,269.82
2018,8,19,9,30,880.0,105.0,2.8,34.6,750.0,448.5,318.17
2018,8,19,9,45,883.5,111.0,2.9,35.15,785.0,500.43,358.62
2018,8,19,10,0,887.0,117.0,3.0,35.7,820.0,551.52,397.24
2018,8,19,10,15,894.0,118.5,3.1,36.05,849.5,599.74,433.12
2018,8,19,10,30,901.0,120.0,3.2,36.4,879.0,646.99,467.37
2018,8,19,10,45,906.5,121.5,3.25,36.8,901.5,692.11,499.04
2018,8,19,11,0,912.0,123.0,3.3,37.2,924.0,735.74,528.94
2018,8,19,11,15,916.0,123.0,3.4,37.35,939.0,775.31,555.63
2018,8,19,11,30,920.0,123.0,3.5,37.5,954.0,812.9,579.88
2018,8,19,11,45,923.0,123.0,3.55,37.65,961.5,847.56,601.88
