Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,29,10,0,905.0,97.0,1.7,26.4,795.0,527.18,389.98
2018,8,29,10,15,912.5,98.0,1.85,26.75,824.0,576.03,427.93
2018,8,29,10,30,920.0,99.0,2.0,27.1,853.0,623.86,464.16
2018,8,29,10,45,925.0,100.0,2.2,27.4,874.5,668.9,497.93
2018,8,29,11,0,930.0,101.0,2.4,27.7,896.0,712.3,529.87
2018,8,29,11,15,933.0,101.5,2.5,27.8,910.0,752.02,558.0
2018,8,29,11,30,936.0,102.0,2.6,27.9,924.0,789.59,583.25
2018,8,29,11,45,938.0,101.5,2.75,28.0,930.0,823.13,606.03
2018,8,29,12,0,940.0,101.0,2.9,28.1,936.0,854.1,627.09
2018,8,29,12,15,939.5,101.5,2.9,28.3,934.0,881.27,644.41
2018,8,29,12,30,939.0,102.0,2.9,28.5,932.0,905.51,659.79
2018,8,29,12,45,938.0,101.0,2.95,28.7,922.0,924.78,672.32
2018,8,29,13,0,937.0,100.0,3.0,28.9,912.0,940.87,682.87
2018,8,29,13,15,935.0,98.5,3.1,29.2,894.5,952.28,690.6
2018,8,29,13,30,933.0,97.0,3.2,29.5,877.0,960.34,696.29
2018,8,29,13,45,903.5,106.5,3.25,29.75,843.0,951.42,690.85
2018,8,29,14,0,874.0,116.0,3.3,30.0,809.0,939.18,683.48
2018,8,29,14,15,782.5,148.0,3.35,29.95,749.5,898.6,658.29
2018,8,29,14,30,691.0,180.0,3.4,29.9,690.0,853.83,630.22
2018,8,29,14,45,685.5,169.0,3.45,29.85,652.0,834.49,619.12
2018,8,29,15,0,680.0,158.0,3.5,29.8,614.0,812.37,605.95
2018,8,29,15,15,730.0,129.0,3.5,29.8,589.0,815.97,610.1
2018,8,29,15,30,780.0,100.0,3.5,29.8,564.0,810.57,608.05
2018,8,29,15,45,663.0,120.5,3.55,29.2,492.0,724.86,551.62
2018,8,29,16,0,546.0,141.0,3.6,28.6,420.0,631.31,487.69
2018,8,29,16,15,582.5,118.0,3.6,28.0,387.0,626.62,487.92
2018,8,29,16,30,619.0,95.0,3.6,27.4,354.0,610.79,478.92
2018,8,29,16,45,425.5,104.5,3.6,26.8,271.5,455.44,361.86
2018,8,29,17,0,232.0,114.0,3.6,26.2,189.0,307.33,245.29
2018,8,29,17,15,203.5,95.0,3.55,25.35,152.0,259.04,207.35
2018,8,29,17,30,175.0,76.0,3.5,24.5,115.0,212.25,169.03
2018,8,29,17,45,156.0,57.0,3.4,23.7,84.5,172.5,135.21
2018,8,29,18,0,137.0,38.0,3.3,22.9,54.0,133.38,100.06
2018,8,29,18,15,105.5,24.5,3.3,22.35,33.0,93.17,39.05
2018,8,29,18,30,74.0,11.0,3.3,21.8,12.0,42.45,0.0
2018,8,29,18,45,37.0,5.5,3.25,21.25,6.0,0.0,0.0
2018,8,29,19,0,0.0,0.0,3.2,20.7,0.0,0.0,0.0
2018,8,29,19,15,0.0,0.0,3.1,20.3,0.0,0.0,0.0
2018,8,29,19,30,0.0,0.0,3.0,19.9,0.0,0.0,0.0
2018,8,29,19,45,0.0,0.0,2.85,19.45,0.0,0.0,0.0
2018,8,29,20,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2018,8,29,20,15,0.0,0.0,2.65,18.8,0.0,0.0,0.0
2018,8,29,20,30,0.0,0.0,2.6,18.6,0.0,0.0,0.0
2018,8,29,20,45,0.0,0.0,2.5,18.4,0.0,0.0,0.0
2018,8,29,21,0,0.0,0.0,2.4,18.2,0.0,0.0,0.0
2018,8,29,21,15,0.0,0.0,2.3,18.1,0.0,0.0,0.0
2018,8,29,21,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2018,8,29,21,45,0.0,0.0,2.1,17.9,0.0,0.0,0.0
2018,8,29,22,0,0.0,0.0,2.0,17.8,0.0,0.0,0.0
2018,8,29,22,15,0.0,0.0,1.9,17.75,0.0,0.0,0.0
2018,8,29,22,30,0.0,0.0,1.8,17.7,0.0,0.0,0.0
2018,8,29,22,45,0.0,0.0,1.75,17.65,0.0,0.0,0.0
2018,8,29,23,0,0.0,0.0,1.7,17.6,0.0,0.0,0.0
2018,8,29,23,15,0.0,0.0,1.65,17.55,0.0,0.0,0.0
2018,8,29,23,30,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2018,8,29,23,45,0.0,0.0,1.55,17.45,0.0,0.0,0.0
2018,8,30,0,0,0.0,0.0,1.5,17.4,0.0,0.0,0.0
2018,8,30,0,15,0.0,0.0,1.45,17.4,0.0,0.0,0.0
2018,8,30,0,30,0.0,0.0,1.4,17.4,0.0,0.0,0.0
2018,8,30,0,45,0.0,0.0,1.35,17.35,0.0,0.0,0.0
2018,8,30,1,0,0.0,0.0,1.3,17.3,0.0,0.0,0.0
2018,8,30,1,15,0.0,0.0,1.15,17.1,0.0,0.0,0.0
2018,8,30,1,30,0.0,0.0,1.0,16.9,0.0,0.0,0.0
2018,8,30,1,45,0.0,0.0,0.8,16.7,0.0,0.0,0.0
2018,8,30,2,0,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2018,8,30,2,15,0.0,0.0,0.6,16.4,0.0,0.0,0.0
2018,8,30,2,30,0.0,0.0,0.6,16.3,0.0,0.0,0.0
2018,8,30,2,45,0.0,0.0,0.6,16.15,0.0,0.0,0.0
2018,8,30,3,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2018,8,30,3,15,0.0,0.0,0.65,16.05,0.0,0.0,0.0
2018,8,30,3,30,0.0,0.0,0.7,16.1,0.0,0.0,0.0
2018,8,30,3,45,0.0,0.0,0.8,16.1,0.0,0.0,0.0
2018,8,30,4,0,0.0,0.0,0.9,16.1,0.0,0.0,0.0
2018,8,30,4,15,0.0,0.0,0.95,16.15,0.0,0.0,0.0
2018,8,30,4,30,0.0,0.0,1.0,16.2,0.0,0.0,0.0
2018,8,30,4,45,0.0,0.0,1.05,16.25,0.0,0.0,0.0
2018,8,30,5,0,0.0,0.0,1.1,16.3,0.0,0.0,0.0
2018,8,30,5,15,4.0,1.0,1.2,16.55,1.0,0.0,0.0
2018,8,30,5,30,8.0,2.0,1.3,16.8,2.0,0.0,0.0
2018,8,30,5,45,21.5,13.0,1.45,17.1,14.5,12.39,0.0
2018,8,30,6,0,35.0,24.0,1.6,17.4,27.0,20.86,7.42
2018,8,30,6,15,46.5,43.0,1.65,17.75,49.5,36.31,25.14
2018,8,30,6,30,58.0,62.0,1.7,18.1,72.0,51.37,39.02
2018,8,30,6,45,90.0,83.5,1.75,18.5,105.5,67.81,53.76
2018,8,30,7,0,122.0,105.0,1.8,18.9,139.0,83.78,67.8
2018,8,30,7,15,210.5,121.5,1.75,19.3,194.5,90.84,73.81
2018,8,30,7,30,299.0,138.0,1.7,19.7,250.0,101.6,82.8
2018,8,30,7,45,324.5,153.0,1.65,20.1,291.5,112.78,91.95
2018,8,30,8,0,350.0,168.0,1.6,20.5,333.0,146.37,102.82
2018,8,30,8,15,318.0,196.0,1.55,20.95,358.5,185.18,131.11
2018,8,30,8,30,286.0,224.0,1.5,21.4,384.0,221.02,159.9
2018,8,30,8,45,405.5,214.0,1.4,21.85,461.5,253.45,181.38
2018,8,30,9,0,525.0,204.0,1.3,22.3,539.0,304.71,219.16
2018,8,30,9,15,535.5,214.5,1.3,23.0,575.5,347.71,253.97
2018,8,30,9,30,546.0,225.0,1.3,23.7,612.0,391.5,288.69
2018,8,30,9,45,457.5,271.0,1.25,24.45,606.0,421.44,312.59
2018,8,30,10,0,369.0,317.0,1.2,25.2,600.0,447.17,331.59
2018,8,30,10,15,461.5,294.5,1.35,25.85,662.0,496.07,367.9
2018,8,30,10,30,554.0,272.0,1.5,26.5,724.0,556.37,411.94
2018,8,30,10,45,691.5,212.5,1.6,27.15,792.0,617.86,456.98
2018,8,30,11,0,829.0,153.0,1.7,27.8,860.0,689.48,508.46
2018,8,30,11,15,853.5,142.0,1.95,28.25,880.0,730.65,538.32
2018,8,30,11,30,878.0,131.0,2.2,28.7,900.0,771.46,566.89
2018,8,30,11,45,881.5,130.0,2.4,29.15,906.0,804.19,588.58
2018,8,30,12,0,885.0,129.0,2.6,29.6,912.0,834.61,608.72
2018,8,30,12,15,882.0,130.5,2.85,29.85,909.0,859.55,626.03
2018,8,30,12,30,879.0,132.0,3.1,30.1,906.0,881.65,641.51
2018,8,30,12,45,873.5,132.0,3.3,30.35,894.0,897.21,652.43
2018,8,30,13,0,868.0,132.0,3.5,30.6,882.0,909.66,661.42
2018,8,30,13,15,863.0,132.0,3.6,30.55,864.0,919.43,668.99
2018,8,30,13,30,858.0,132.0,3.7,30.5,846.0,926.08,674.65
2018,8,30,13,45,851.0,130.5,3.8,30.45,820.5,926.21,676.17
2018,8,30,14,0,844.0,129.0,3.9,30.4,795.0,930.59,680.68
2018,8,30,14,15,833.5,127.5,4.0,30.2,762.5,921.47,676.73
2018,8,30,14,30,823.0,126.0,4.1,30.0,730.0,909.27,670.9
2018,8,30,14,45,808.5,124.5,4.15,29.75,691.5,890.46,660.58
2018,8,30,15,0,794.0,123.0,4.2,29.5,653.0,868.9,648.42
2018,8,30,15,15,777.0,119.0,4.2,29.5,608.5,839.74,630.17
2018,8,30,15,30,760.0,115.0,4.2,29.5,564.0,808.25,610.26
2018,8,30,15,45,736.5,111.0,4.25,28.55,516.0,773.57,590.37
2018,8,30,16,0,713.0,107.0,4.3,27.6,468.0,733.29,566.02
2018,8,30,16,15,679.0,102.5,4.25,26.95,416.5,682.89,532.71
2018,8,30,16,30,645.0,98.0,4.2,26.3,365.0,632.2,498.35
2018,8,30,16,45,606.0,90.5,4.15,25.6,314.0,574.36,457.21
2018,8,30,17,0,567.0,83.0,4.1,24.9,263.0,517.3,414.54
2018,8,30,17,15,505.0,73.5,3.95,24.1,211.5,444.11,357.35
2018,8,30,17,30,443.0,64.0,3.8,23.3,160.0,374.32,300.53
2018,8,30,17,45,355.0,51.5,3.65,22.5,114.5,288.98,229.11
2018,8,30,18,0,267.0,39.0,3.5,21.7,69.0,214.69,162.84
2018,8,30,18,15,158.5,24.0,3.5,21.1,39.5,124.92,39.04
2018,8,30,18,30,50.0,9.0,3.5,20.5,10.0,30.0,0.0
2018,8,30,18,45,25.0,4.5,3.45,19.85,5.0,0.0,0.0
2018,8,30,19,0,0.0,0.0,3.4,19.2,0.0,0.0,0.0
2018,8,30,19,15,0.0,0.0,3.35,18.85,0.0,0.0,0.0
2018,8,30,19,30,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2018,8,30,19,45,0.0,0.0,3.3,18.1,0.0,0.0,0.0
2018,8,30,20,0,0.0,0.0,3.3,17.7,0.0,0.0,0.0
2018,8,30,20,15,0.0,0.0,3.25,17.5,0.0,0.0,0.0
2018,8,30,20,30,0.0,0.0,3.2,17.3,0.0,0.0,0.0
2018,8,30,20,45,0.0,0.0,3.1,17.05,0.0,0.0,0.0
2018,8,30,21,0,0.0,0.0,3.0,16.8,0.0,0.0,0.0
2018,8,30,21,15,0.0,0.0,2.9,16.65,0.0,0.0,0.0
2018,8,30,21,30,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2018,8,30,21,45,0.0,0.0,2.7,16.3,0.0,0.0,0.0
2018,8,30,22,0,0.0,0.0,2.6,16.1,0.0,0.0,0.0
2018,8,30,22,15,0.0,0.0,2.5,16.05,0.0,0.0,0.0
2018,8,30,22,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2018,8,30,22,45,0.0,0.0,2.3,15.9,0.0,0.0,0.0
2018,8,30,23,0,0.0,0.0,2.2,15.8,0.0,0.0,0.0
2018,8,30,23,15,0.0,0.0,2.15,15.75,0.0,0.0,0.0
2018,8,30,23,30,0.0,0.0,2.1,15.7,0.0,0.0,0.0
2018,8,30,23,45,0.0,0.0,2.05,15.65,0.0,0.0,0.0
2018,8,31,0,0,0.0,0.0,2.0,15.6,0.0,0.0,0.0
2018,8,31,0,15,0.0,0.0,2.0,15.55,0.0,0.0,0.0
2018,8,31,0,30,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2018,8,31,0,45,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2018,8,31,1,0,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2018,8,31,1,15,0.0,0.0,1.85,15.45,0.0,0.0,0.0
2018,8,31,1,30,0.0,0.0,1.8,15.4,0.0,0.0,0.0
2018,8,31,1,45,0.0,0.0,1.8,15.4,0.0,0.0,0.0
2018,8,31,2,0,0.0,0.0,1.8,15.4,0.0,0.0,0.0
2018,8,31,2,15,0.0,0.0,1.75,15.4,0.0,0.0,0.0
2018,8,31,2,30,0.0,0.0,1.7,15.4,0.0,0.0,0.0
2018,8,31,2,45,0.0,0.0,1.6,15.4,0.0,0.0,0.0
2018,8,31,3,0,0.0,0.0,1.5,15.4,0.0,0.0,0.0
2018,8,31,3,15,0.0,0.0,1.45,15.4,0.0,0.0,0.0
2018,8,31,3,30,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,8,31,3,45,0.0,0.0,1.35,15.35,0.0,0.0,0.0
2018,8,31,4,0,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,8,31,4,15,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,8,31,4,30,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,8,31,4,45,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,8,31,5,0,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,8,31,5,15,6.0,1.0,1.6,15.65,1.0,0.0,0.0
2018,8,31,5,30,12.0,2.0,1.9,16.0,2.0,0.0,0.0
2018,8,31,5,45,59.5,11.5,2.2,16.35,15.5,10.96,0.0
2018,8,31,6,0,107.0,21.0,2.5,16.7,29.0,16.39,3.94
2018,8,31,6,15,278.5,36.0,2.55,17.2,79.0,28.29,18.33
2018,8,31,6,30,450.0,51.0,2.6,17.7,129.0,39.48,28.74
2018,8,31,6,45,307.0,65.5,2.65,18.15,127.0,48.29,36.8
2018,8,31,7,0,164.0,80.0,2.7,18.6,125.0,62.17,49.07
2018,8,31,7,15,86.0,103.5,2.75,19.3,127.5,83.67,67.66
2018,8,31,7,30,8.0,127.0,2.8,20.0,130.0,110.98,90.86
2018,8,31,7,45,63.0,157.5,2.8,20.7,186.5,128.33,105.09
2018,8,31,8,0,118.0,188.0,2.8,21.4,243.0,152.49,115.29
2018,8,31,8,15,394.0,158.0,2.85,22.15,371.5,158.17,106.24
2018,8,31,8,30,670.0,128.0,2.9,22.9,500.0,205.04,131.33
2018,8,31,8,45,762.0,110.0,2.9,23.7,567.5,255.47,170.09
2018,8,31,9,0,854.0,92.0,2.9,24.5,635.0,315.35,218.07
2018,8,31,9,15,866.5,94.0,3.0,25.25,676.0,367.64,262.81
2018,8,31,9,30,879.0,96.0,3.1,26.0,717.0,420.27,306.94
2018,8,31,9,45,888.5,98.0,3.15,26.7,752.5,471.73,349.01
2018,8,31,10,0,898.0,100.0,3.2,27.4,788.0,522.81,389.47
2018,8,31,10,15,905.5,101.0,3.35,28.1,816.5,571.37,427.1
2018,8,31,10,30,913.0,102.0,3.5,28.8,845.0,618.91,462.89
2018,8,31,10,45,918.0,102.0,3.65,29.45,866.0,662.79,495.23
2018,8,31,11,0,923.0,102.0,3.8,30.1,887.0,705.02,525.59
2018,8,31,11,15,926.5,102.5,3.9,30.55,901.0,744.8,553.47
2018,8,31,11,30,930.0,103.0,4.0,31.0,915.0,782.48,578.14
2018,8,31,11,45,932.5,102.0,4.15,31.45,920.5,815.7,599.83
2018,8,31,12,0,935.0,101.0,4.3,31.9,926.0,846.37,619.73
2018,8,31,12,15,935.0,101.0,4.4,32.05,924.0,873.27,637.62
2018,8,31,12,30,935.0,101.0,4.5,32.2,922.0,897.25,653.62
2018,8,31,12,45,933.0,100.0,4.55,32.4,911.0,915.47,665.51
2018,8,31,13,0,931.0,99.0,4.6,32.6,900.0,930.47,675.39
2018,8,31,13,15,928.0,97.5,4.7,32.55,881.5,940.78,683.18
2018,8,31,13,30,925.0,96.0,4.8,32.5,863.0,947.73,689.23
2018,8,31,13,45,920.0,94.0,4.85,32.45,837.0,948.94,691.29
2018,8,31,14,0,915.0,92.0,4.9,32.4,811.0,946.75,691.28
2018,8,31,14,15,907.5,90.0,4.95,32.15,778.0,938.9,688.22
2018,8,31,14,30,900.0,88.0,5.0,31.9,745.0,927.76,683.11
2018,8,31,14,45,889.5,86.0,5.05,31.65,706.0,910.73,674.11
2018,8,31,15,0,879.0,84.0,5.1,31.4,667.0,890.7,663.13
2018,8,31,15,15,857.0,84.0,5.1,31.4,620.5,860.08,643.88
2018,8,31,15,30,835.0,84.0,5.1,31.4,574.0,827.28,623.08
2018,8,31,15,45,778.0,89.5,5.1,30.5,515.5,776.85,591.89
2018,8,31,16,0,721.0,95.0,5.1,29.6,457.0,722.83,557.4
2018,8,31,16,15,645.0,98.5,5.05,28.95,396.0,649.06,506.7
2018,8,31,16,30,569.0,102.0,5.0,28.3,335.0,577.24,455.72
2018,8,31,16,45,580.5,85.5,4.9,27.6,294.5,547.84,435.67
2018,8,31,17,0,592.0,69.0,4.8,26.9,254.0,515.46,412.06
2018,8,31,17,15,560.5,60.0,4.55,26.0,208.5,461.99,370.03
2018,8,31,17,30,529.0,51.0,4.3,25.1,163.0,409.66,326.82
2018,8,31,17,45,440.0,42.0,4.0,24.15,117.0,326.53,257.0
2018,8,31,18,0,351.0,33.0,3.7,23.2,71.0,250.66,187.8
2018,8,31,18,15,208.0,20.5,3.5,22.5,40.0,141.88,19.77
2018,8,31,18,30,65.0,8.0,3.3,21.8,9.0,35.25,0.0
2018,8,31,18,45,32.5,4.0,3.1,21.1,4.5,0.0,0.0
2018,8,31,19,0,0.0,0.0,2.9,20.4,0.0,0.0,0.0
2018,8,31,19,15,0.0,0.0,2.8,19.95,0.0,0.0,0.0
2018,8,31,19,30,0.0,0.0,2.7,19.5,0.0,0.0,0.0
2018,8,31,19,45,0.0,0.0,2.6,19.1,0.0,0.0,0.0
2018,8,31,20,0,0.0,0.0,2.5,18.7,0.0,0.0,0.0
2018,8,31,20,15,0.0,0.0,2.45,18.4,0.0,0.0,0.0
2018,8,31,20,30,0.0,0.0,2.4,18.1,0.0,0.0,0.0
2018,8,31,20,45,0.0,0.0,2.35,17.8,0.0,0.0,0.0
2018,8,31,21,0,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2018,8,31,21,15,0.0,0.0,2.25,17.3,0.0,0.0,0.0
2018,8,31,21,30,0.0,0.0,2.2,17.1,0.0,0.0,0.0
2018,8,31,21,45,0.0,0.0,2.2,16.85,0.0,0.0,0.0
2018,8,31,22,0,0.0,0.0,2.2,16.6,0.0,0.0,0.0
2018,8,31,22,15,0.0,0.0,2.15,16.45,0.0,0.0,0.0
2018,8,31,22,30,0.0,0.0,2.1,16.3,0.0,0.0,0.0
2018,8,31,22,45,0.0,0.0,2.1,16.15,0.0,0.0,0.0
2018,8,31,23,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2018,8,31,23,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2018,8,31,23,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2018,8,31,23,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2018,9,1,0,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2018,9,1,0,15,0.0,0.0,2.35,15.95,0.0,0.0,0.0
2018,9,1,0,30,0.0,0.0,2.3,15.9,0.0,0.0,0.0
2018,9,1,0,45,0.0,0.0,2.25,15.85,0.0,0.0,0.0
2018,9,1,1,0,0.0,0.0,2.2,15.8,0.0,0.0,0.0
2018,9,1,1,15,0.0,0.0,2.2,15.75,0.0,0.0,0.0
2018,9,1,1,30,0.0,0.0,2.2,15.7,0.0,0.0,0.0
2018,9,1,1,45,0.0,0.0,2.2,15.7,0.0,0.0,0.0
2018,9,1,2,0,0.0,0.0,2.2,15.7,0.0,0.0,0.0
2018,9,1,2,15,0.0,0.0,2.2,15.65,0.0,0.0,0.0
2018,9,1,2,30,0.0,0.0,2.2,15.6,0.0,0.0,0.0
2018,9,1,2,45,0.0,0.0,2.15,15.6,0.0,0.0,0.0
2018,9,1,3,0,0.0,0.0,2.1,15.6,0.0,0.0,0.0
2018,9,1,3,15,0.0,0.0,2.0,15.6,0.0,0.0,0.0
2018,9,1,3,30,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,9,1,3,45,0.0,0.0,1.85,15.6,0.0,0.0,0.0
2018,9,1,4,0,0.0,0.0,1.8,15.6,0.0,0.0,0.0
2018,9,1,4,15,0.0,0.0,1.7,15.6,0.0,0.0,0.0
2018,9,1,4,30,0.0,0.0,1.6,15.6,0.0,0.0,0.0
2018,9,1,4,45,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,9,1,5,0,0.0,0.0,1.4,15.6,0.0,0.0,0.0
2018,9,1,5,15,7.0,1.5,1.5,15.9,1.0,0.0,0.0
2018,9,1,5,30,14.0,3.0,1.6,16.2,2.0,0.0,0.0
2018,9,1,5,45,116.0,14.0,1.65,16.45,21.0,13.34,0.0
2018,9,1,6,0,218.0,25.0,1.7,16.7,40.0,20.66,5.38
2018,9,1,6,15,320.5,36.5,1.65,17.25,80.0,28.97,18.84
2018,9,1,6,30,423.0,48.0,1.6,17.8,120.0,36.81,26.4
2018,9,1,6,45,292.5,60.5,1.5,18.35,118.5,44.52,33.48
2018,9,1,7,0,162.0,73.0,1.4,18.9,117.0,57.1,44.6
2018,9,1,7,15,81.5,85.0,1.35,19.75,107.0,70.46,56.07
2018,9,1,7,30,1.0,97.0,1.3,20.6,97.0,87.7,70.6
2018,9,1,7,45,18.0,126.0,1.2,21.4,134.0,111.73,90.58
2018,9,1,8,0,35.0,155.0,1.1,22.2,171.0,132.03,100.94
2018,9,1,8,15,53.0,185.5,1.1,23.05,213.0,160.99,121.99
2018,9,1,8,30,71.0,216.0,1.1,23.9,255.0,192.36,144.79
2018,9,1,8,45,108.5,243.5,1.1,24.75,309.0,221.38,165.03
2018,9,1,9,0,146.0,271.0,1.1,25.6,363.0,261.93,194.28
2018,9,1,9,15,359.5,241.0,1.25,26.3,488.5,314.34,229.37
2018,9,1,9,30,573.0,211.0,1.4,27.0,614.0,388.41,282.7
2018,9,1,9,45,727.5,160.5,1.5,27.75,698.5,444.43,324.73
2018,9,1,10,0,882.0,110.0,1.6,28.5,783.0,521.75,382.22
2018,9,1,10,15,890.5,111.0,1.8,29.15,812.5,570.2,419.1
2018,9,1,10,30,899.0,112.0,2.0,29.8,842.0,617.74,454.5
2018,9,1,10,45,904.0,114.0,2.2,30.4,864.0,662.89,487.41
2018,9,1,11,0,909.0,116.0,2.4,31.0,886.0,706.46,518.46
2018,9,1,11,15,912.5,116.0,2.55,31.4,899.5,745.42,545.96
2018,9,1,11,30,916.0,116.0,2.7,31.8,913.0,782.3,570.24
2018,9,1,11,45,918.5,116.0,2.85,32.2,919.5,816.16,592.21
2018,9,1,12,0,921.0,116.0,3.0,32.6,926.0,847.54,612.49
2018,9,1,12,15,917.0,118.0,3.15,32.75,922.5,872.88,629.41
2018,9,1,12,30,913.0,120.0,3.3,32.9,919.0,895.21,644.46
2018,9,1,12,45,905.0,122.5,3.45,33.0,906.5,911.5,655.8
2018,9,1,13,0,897.0,125.0,3.6,33.1,894.0,924.55,665.17
2018,9,1,13,15,892.0,124.5,3.7,33.05,875.0,934.02,672.47
2018,9,1,13,30,887.0,124.0,3.8,33.0,856.0,940.25,677.82
2018,9,1,13,45,880.0,122.5,3.9,32.95,830.0,940.35,679.33
2018,9,1,14,0,873.0,121.0,4.0,32.9,804.0,937.19,678.88
2018,9,1,14,15,863.5,119.0,4.0,32.7,770.5,927.99,674.49
2018,9,1,14,30,854.0,117.0,4.0,32.5,737.0,923.14,673.13
2018,9,1,14,45,841.0,114.5,4.05,32.3,697.5,904.19,662.75
2018,9,1,15,0,828.0,112.0,4.1,32.1,658.0,882.35,650.54
2018,9,1,15,15,811.0,108.5,4.1,32.1,613.0,853.14,632.57
2018,9,1,15,30,794.0,105.0,4.1,32.1,568.0,821.52,612.91
2018,9,1,15,45,710.0,113.5,4.05,31.35,500.5,749.91,566.77
2018,9,1,16,0,626.0,122.0,4.0,30.6,433.0,675.87,517.8
2018,9,1,16,15,568.0,117.5,3.9,30.0,376.5,608.99,471.92
2018,9,1,16,30,510.0,113.0,3.8,29.4,320.0,537.8,420.87
2018,9,1,16,45,495.5,98.5,3.7,28.8,276.0,494.38,389.86
2018,9,1,17,0,481.0,84.0,3.6,28.2,232.0,455.59,360.89
2018,9,1,17,15,426.0,72.0,3.35,27.1,184.5,383.27,304.86
2018,9,1,17,30,371.0,60.0,3.1,26.0,137.0,319.69,253.41
2018,9,1,17,45,300.5,47.5,2.9,24.9,98.0,250.94,195.76
2018,9,1,18,0,230.0,35.0,2.7,23.8,59.0,188.87,138.58
2018,9,1,18,15,131.0,21.0,2.65,23.05,33.0,104.06,0.0
2018,9,1,18,30,32.0,7.0,2.6,22.3,7.0,20.16,0.0
2018,9,1,18,45,16.0,3.5,2.55,21.5,3.5,0.0,0.0
2018,9,1,19,0,0.0,0.0,2.5,20.7,0.0,0.0,0.0
2018,9,1,19,15,0.0,0.0,2.45,20.25,0.0,0.0,0.0
2018,9,1,19,30,0.0,0.0,2.4,19.8,0.0,0.0,0.0
2018,9,1,19,45,0.0,0.0,2.35,19.3,0.0,0.0,0.0
2018,9,1,20,0,0.0,0.0,2.3,18.8,0.0,0.0,0.0
2018,9,1,20,15,0.0,0.0,2.25,18.5,0.0,0.0,0.0
2018,9,1,20,30,0.0,0.0,2.2,18.2,0.0,0.0,0.0
2018,9,1,20,45,0.0,0.0,2.15,17.9,0.0,0.0,0.0
2018,9,1,21,0,0.0,0.0,2.1,17.6,0.0,0.0,0.0
2018,9,1,21,15,0.0,0.0,2.05,17.4,0.0,0.0,0.0
2018,9,1,21,30,0.0,0.0,2.0,17.2,0.0,0.0,0.0
2018,9,1,21,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2018,9,1,22,0,0.0,0.0,1.9,16.8,0.0,0.0,0.0
2018,9,1,22,15,0.0,0.0,1.85,16.65,0.0,0.0,0.0
2018,9,1,22,30,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2018,9,1,22,45,0.0,0.0,1.75,16.3,0.0,0.0,0.0
2018,9,1,23,0,0.0,0.0,1.7,16.1,0.0,0.0,0.0
2018,9,1,23,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2018,9,1,23,30,0.0,0.0,1.5,15.9,0.0,0.0,0.0
2018,9,1,23,45,0.0,0.0,1.4,15.75,0.0,0.0,0.0
2018,9,2,0,0,0.0,0.0,1.3,15.6,0.0,0.0,0.0
2018,9,2,0,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2018,9,2,0,30,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,9,2,0,45,0.0,0.0,1.15,15.35,0.0,0.0,0.0
2018,9,2,1,0,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,9,2,1,15,0.0,0.0,1.05,15.25,0.0,0.0,0.0
2018,9,2,1,30,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,9,2,1,45,0.0,0.0,1.0,15.15,0.0,0.0,0.0
2018,9,2,2,0,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,9,2,2,15,0.0,0.0,0.95,15.1,0.0,0.0,0.0
2018,9,2,2,30,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,9,2,2,45,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,9,2,3,0,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,9,2,3,15,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,9,2,3,30,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,9,2,3,45,0.0,0.0,0.85,15.15,0.0,0.0,0.0
2018,9,2,4,0,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,9,2,4,15,0.0,0.0,0.8,15.25,0.0,0.0,0.0
2018,9,2,4,30,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,9,2,4,45,0.0,0.0,0.75,15.4,0.0,0.0,0.0
2018,9,2,5,0,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2018,9,2,5,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2018,9,2,5,30,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2018,9,2,5,45,72.0,11.5,0.7,17.05,16.0,10.96,0.0
2018,9,2,6,0,144.0,23.0,0.7,17.6,32.0,18.12,2.87
2018,9,2,6,15,247.0,38.0,0.7,18.3,72.0,29.44,19.09
2018,9,2,6,30,350.0,53.0,0.7,19.0,112.0,40.28,29.25
2018,9,2,6,45,241.5,60.5,0.7,19.75,108.0,44.48,33.25
2018,9,2,7,0,133.0,68.0,0.7,20.5,104.0,53.38,41.07
2018,9,2,7,15,66.5,89.0,0.75,21.6,107.0,73.3,58.08
2018,9,2,7,30,0.0,110.0,0.8,22.7,110.0,97.9,78.62
2018,9,2,7,45,20.5,143.0,0.85,23.8,152.5,124.47,100.27
2018,9,2,8,0,41.0,176.0,0.9,24.9,195.0,146.57,111.07
2018,9,2,8,15,131.5,200.5,0.9,26.1,271.0,172.73,126.27
2018,9,2,8,30,222.0,225.0,0.9,27.3,347.0,216.43,154.8
2018,9,2,8,45,487.0,177.5,0.9,28.5,475.5,240.94,163.63
2018,9,2,9,0,752.0,130.0,0.9,29.7,604.0,303.62,204.83
2018,9,2,9,15,783.0,127.5,0.95,30.55,650.0,358.74,248.51
2018,9,2,9,30,814.0,125.0,1.0,31.4,696.0,411.01,289.48
2018,9,2,9,45,828.0,126.0,1.05,32.25,732.0,461.12,328.05
2018,9,2,10,0,842.0,127.0,1.1,33.1,768.0,511.45,365.5
2018,9,2,10,15,850.5,128.5,1.2,33.6,796.5,559.3,400.88
2018,9,2,10,30,859.0,130.0,1.3,34.1,825.0,608.46,436.09
2018,9,2,10,45,865.5,131.5,1.4,34.55,847.0,652.56,467.15
2018,9,2,11,0,872.0,133.0,1.5,35.0,869.0,695.29,496.57
2018,9,2,11,15,876.0,133.0,1.55,35.3,882.5,733.4,522.29
2018,9,2,11,30,880.0,133.0,1.6,35.6,896.0,769.54,545.7
2018,9,2,11,45,882.0,132.5,1.65,35.95,901.5,801.59,565.36
2018,9,2,12,0,884.0,132.0,1.7,36.3,907.0,831.23,583.42
2018,9,2,12,15,882.5,132.0,1.75,36.35,903.5,855.93,599.08
2018,9,2,12,30,881.0,132.0,1.8,36.4,900.0,877.8,613.05
2018,9,2,12,45,878.0,131.5,1.85,36.5,889.0,894.97,624.05
2018,9,2,13,0,875.0,131.0,1.9,36.6,878.0,909.09,633.28
2018,9,2,13,15,870.5,129.5,2.05,36.5,859.0,917.76,640.78
2018,9,2,13,30,866.0,128.0,2.2,36.4,840.0,923.23,646.43
2018,9,2,13,45,859.0,127.0,2.3,36.3,814.5,923.74,648.63
2018,9,2,14,0,852.0,126.0,2.4,36.2,789.0,928.29,653.55
2018,9,2,14,15,842.0,123.5,2.5,35.95,755.5,918.36,649.8
2018,9,2,14,30,832.0,121.0,2.6,35.7,722.0,905.3,644.22
2018,9,2,14,45,818.5,118.0,2.75,35.4,682.5,885.51,634.82
2018,9,2,15,0,805.0,115.0,2.9,35.1,643.0,862.91,623.51
2018,9,2,15,15,787.5,112.0,2.9,35.1,598.5,834.17,606.34
2018,9,2,15,30,770.0,109.0,2.9,35.1,554.0,803.11,587.56
2018,9,2,15,45,733.5,107.5,3.1,34.1,502.0,760.05,563.81
2018,9,2,16,0,697.0,106.0,3.3,33.1,450.0,712.38,536.01
2018,9,2,16,15,600.0,109.5,3.3,32.2,382.5,622.83,476.27
2018,9,2,16,30,503.0,113.0,3.3,31.3,315.0,530.93,411.39
2018,9,2,16,45,500.0,96.0,3.35,30.45,272.5,498.41,389.63
2018,9,2,17,0,497.0,79.0,3.4,29.6,230.0,458.94,361.26
2018,9,2,17,15,451.0,68.0,3.25,28.3,184.5,397.57,314.23
2018,9,2,17,30,405.0,57.0,3.1,27.0,139.0,338.66,266.89
2018,9,2,17,45,326.0,46.0,3.0,25.75,99.0,262.23,203.44
2018,9,2,18,0,247.0,35.0,2.9,24.5,59.0,197.51,142.47
2018,9,2,18,15,140.5,20.5,2.75,23.7,32.5,106.2,0.0
2018,9,2,18,30,34.0,6.0,2.6,22.9,6.0,19.93,0.0
2018,9,2,18,45,17.0,3.0,2.45,22.15,3.0,0.0,0.0
2018,9,2,19,0,0.0,0.0,2.3,21.4,0.0,0.0,0.0
2018,9,2,19,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2018,9,2,19,30,0.0,0.0,2.1,20.6,0.0,0.0,0.0
2018,9,2,19,45,0.0,0.0,1.95,20.25,0.0,0.0,0.0
2018,9,2,20,0,0.0,0.0,1.8,19.9,0.0,0.0,0.0
2018,9,2,20,15,0.0,0.0,1.75,19.7,0.0,0.0,0.0
2018,9,2,20,30,0.0,0.0,1.7,19.5,0.0,0.0,0.0
2018,9,2,20,45,0.0,0.0,1.65,19.25,0.0,0.0,0.0
2018,9,2,21,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2018,9,2,21,15,0.0,0.0,1.5,18.85,0.0,0.0,0.0
2018,9,2,21,30,0.0,0.0,1.4,18.7,0.0,0.0,0.0
2018,9,2,21,45,0.0,0.0,1.35,18.55,0.0,0.0,0.0
2018,9,2,22,0,0.0,0.0,1.3,18.4,0.0,0.0,0.0
2018,9,2,22,15,0.0,0.0,1.25,18.3,0.0,0.0,0.0
2018,9,2,22,30,0.0,0.0,1.2,18.2,0.0,0.0,0.0
2018,9,2,22,45,0.0,0.0,1.2,18.05,0.0,0.0,0.0
2018,9,2,23,0,0.0,0.0,1.2,17.9,0.0,0.0,0.0
2018,9,2,23,15,0.0,0.0,1.2,17.8,0.0,0.0,0.0
2018,9,2,23,30,0.0,0.0,1.2,17.7,0.0,0.0,0.0
2018,9,2,23,45,0.0,0.0,1.2,17.6,0.0,0.0,0.0
2018,9,3,0,0,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2018,9,3,0,15,0.0,0.0,1.2,17.4,0.0,0.0,0.0
2018,9,3,0,30,0.0,0.0,1.2,17.3,0.0,0.0,0.0
2018,9,3,0,45,0.0,0.0,1.2,17.2,0.0,0.0,0.0
2018,9,3,1,0,0.0,0.0,1.2,17.1,0.0,0.0,0.0
2018,9,3,1,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2018,9,3,1,30,0.0,0.0,1.1,16.9,0.0,0.0,0.0
2018,9,3,1,45,0.0,0.0,1.05,16.8,0.0,0.0,0.0
2018,9,3,2,0,0.0,0.0,1.0,16.7,0.0,0.0,0.0
2018,9,3,2,15,0.0,0.0,0.95,16.65,0.0,0.0,0.0
2018,9,3,2,30,0.0,0.0,0.9,16.6,0.0,0.0,0.0
2018,9,3,2,45,0.0,0.0,0.85,16.55,0.0,0.0,0.0
2018,9,3,3,0,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2018,9,3,3,15,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2018,9,3,3,30,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2018,9,3,3,45,0.0,0.0,0.65,16.45,0.0,0.0,0.0
2018,9,3,4,0,0.0,0.0,0.6,16.4,0.0,0.0,0.0
2018,9,3,4,15,0.0,0.0,0.6,16.35,0.0,0.0,0.0
2018,9,3,4,30,0.0,0.0,0.6,16.3,0.0,0.0,0.0
2018,9,3,4,45,0.0,0.0,0.55,16.25,0.0,0.0,0.0
2018,9,3,5,0,0.0,0.0,0.5,16.2,0.0,0.0,0.0
2018,9,3,5,15,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2018,9,3,5,30,0.0,0.0,0.8,16.8,0.0,0.0,0.0
2018,9,3,5,45,3.0,5.5,0.9,17.1,5.5,5.24,0.0
2018,9,3,6,0,6.0,11.0,1.0,17.4,11.0,10.33,0.0
2018,9,3,6,15,3.0,22.5,1.1,18.0,22.5,20.88,11.86
2018,9,3,6,30,0.0,34.0,1.2,18.6,34.0,31.58,21.74
2018,9,3,6,45,24.0,45.5,1.25,19.25,52.0,41.7,30.87
2018,9,3,7,0,48.0,57.0,1.3,19.9,70.0,48.9,37.26
2018,9,3,7,15,24.0,64.5,1.3,20.85,71.0,58.36,45.36
2018,9,3,7,30,0.0,72.0,1.3,21.8,72.0,66.91,52.46
2018,9,3,7,45,4.0,95.5,1.3,22.8,97.5,87.25,69.42
2018,9,3,8,0,8.0,119.0,1.3,23.8,123.0,107.98,82.09
2018,9,3,8,15,37.0,167.5,1.25,24.8,187.5,145.78,110.05
2018,9,3,8,30,66.0,216.0,1.2,25.8,252.0,190.92,142.94
2018,9,3,8,45,134.5,244.5,1.2,26.8,326.5,227.03,167.14
2018,9,3,9,0,203.0,273.0,1.2,27.8,401.0,278.04,203.06
2018,9,3,9,15,429.5,227.5,1.3,28.5,520.5,318.92,229.21
2018,9,3,9,30,656.0,182.0,1.4,29.2,640.0,392.52,281.97
2018,9,3,9,45,724.5,163.5,1.5,29.9,693.0,442.73,320.43
2018,9,3,10,0,793.0,145.0,1.6,30.6,746.0,501.88,364.83
2018,9,3,10,15,802.0,146.5,1.65,31.25,774.0,547.82,398.92
2018,9,3,10,30,811.0,148.0,1.7,31.9,802.0,593.17,431.63
2018,9,3,10,45,817.0,149.5,1.75,32.5,823.0,635.88,461.67
2018,9,3,11,0,823.0,151.0,1.8,33.1,844.0,677.33,490.07
2018,9,3,11,15,827.5,152.0,1.85,33.6,858.0,715.85,516.03
2018,9,3,11,30,832.0,153.0,1.9,34.1,872.0,752.61,540.3
2018,9,3,11,45,834.5,152.5,2.0,34.55,877.5,784.53,560.74
2018,9,3,12,0,837.0,152.0,2.1,35.0,883.0,814.2,579.31
2018,9,3,12,15,837.0,152.0,2.15,35.2,881.0,839.91,595.51
2018,9,3,12,30,837.0,152.0,2.2,35.4,879.0,862.96,610.06
2018,9,3,12,45,835.0,151.0,2.25,35.65,868.5,880.53,621.06
2018,9,3,13,0,833.0,150.0,2.3,35.9,858.0,895.15,630.3
2018,9,3,13,15,828.0,148.0,2.35,35.9,839.0,903.04,636.08
2018,9,3,13,30,823.0,146.0,2.4,35.9,820.0,907.78,640.05
2018,9,3,13,45,815.0,144.5,2.5,35.9,794.0,907.16,641.19
2018,9,3,14,0,807.0,143.0,2.6,35.9,768.0,903.4,640.48
2018,9,3,14,15,796.0,140.5,2.65,35.7,735.0,892.75,635.64
2018,9,3,14,30,785.0,138.0,2.7,35.5,702.0,879.11,629.0
2018,9,3,14,45,770.0,135.0,2.75,35.3,663.0,858.45,617.86
2018,9,3,15,0,755.0,132.0,2.8,35.1,624.0,839.57,607.92
2018,9,3,15,15,736.0,128.0,2.8,35.1,580.0,809.46,589.69
2018,9,3,15,30,717.0,124.0,2.8,35.1,536.0,777.25,570.01
2018,9,3,15,45,667.0,124.0,2.9,34.25,481.0,722.11,536.85
2018,9,3,16,0,617.0,124.0,3.0,33.4,426.0,666.78,502.61
2018,9,3,16,15,544.5,121.0,3.0,32.7,365.5,590.75,450.93
2018,9,3,16,30,472.0,118.0,3.0,32.0,305.0,512.35,395.53
2018,9,3,16,45,454.5,103.5,3.0,31.3,262.0,468.3,364.64
2018,9,3,17,0,437.0,89.0,3.0,30.6,219.0,424.05,332.08
2018,9,3,17,15,371.5,76.0,2.85,29.55,171.0,351.3,275.86
2018,9,3,17,30,306.0,63.0,2.7,28.5,123.0,283.09,221.1
2018,9,3,17,45,240.0,48.0,2.6,27.5,86.0,217.07,166.13
2018,9,3,18,0,174.0,33.0,2.5,26.5,49.0,157.31,109.41
2018,9,3,18,15,97.0,18.5,2.4,25.8,26.5,81.64,0.0
2018,9,3,18,30,20.0,4.0,2.3,25.1,4.0,3.81,0.0
2018,9,3,18,45,10.0,2.0,2.15,24.4,2.0,0.0,0.0
2018,9,3,19,0,0.0,0.0,2.0,23.7,0.0,0.0,0.0
2018,9,3,19,15,0.0,0.0,1.85,23.25,0.0,0.0,0.0
2018,9,3,19,30,0.0,0.0,1.7,22.8,0.0,0.0,0.0
2018,9,3,19,45,0.0,0.0,1.5,22.4,0.0,0.0,0.0
2018,9,3,20,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2018,9,3,20,15,0.0,0.0,1.15,21.75,0.0,0.0,0.0
2018,9,3,20,30,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2018,9,3,20,45,0.0,0.0,0.8,21.2,0.0,0.0,0.0
2018,9,3,21,0,0.0,0.0,0.6,20.9,0.0,0.0,0.0
2018,9,3,21,15,0.0,0.0,0.6,20.75,0.0,0.0,0.0
2018,9,3,21,30,0.0,0.0,0.6,20.6,0.0,0.0,0.0
2018,9,3,21,45,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2018,9,3,22,0,0.0,0.0,0.6,20.4,0.0,0.0,0.0
2018,9,3,22,15,0.0,0.0,0.6,20.3,0.0,0.0,0.0
2018,9,3,22,30,0.0,0.0,0.6,20.2,0.0,0.0,0.0
2018,9,3,22,45,0.0,0.0,0.6,20.15,0.0,0.0,0.0
2018,9,3,23,0,0.0,0.0,0.6,20.1,0.0,0.0,0.0
2018,9,3,23,15,0.0,0.0,0.6,20.05,0.0,0.0,0.0
2018,9,3,23,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2018,9,3,23,45,0.0,0.0,0.6,19.95,0.0,0.0,0.0
2018,9,4,0,0,0.0,0.0,0.6,19.9,0.0,0.0,0.0
2018,9,4,0,15,0.0,0.0,0.65,19.75,0.0,0.0,0.0
2018,9,4,0,30,0.0,0.0,0.7,19.6,0.0,0.0,0.0
2018,9,4,0,45,0.0,0.0,0.7,19.45,0.0,0.0,0.0
2018,9,4,1,0,0.0,0.0,0.7,19.3,0.0,0.0,0.0
2018,9,4,1,15,0.0,0.0,0.75,19.15,0.0,0.0,0.0
2018,9,4,1,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2018,9,4,1,45,0.0,0.0,0.8,18.8,0.0,0.0,0.0
2018,9,4,2,0,0.0,0.0,0.8,18.6,0.0,0.0,0.0
2018,9,4,2,15,0.0,0.0,0.85,18.45,0.0,0.0,0.0
2018,9,4,2,30,0.0,0.0,0.9,18.3,0.0,0.0,0.0
2018,9,4,2,45,0.0,0.0,0.95,18.15,0.0,0.0,0.0
2018,9,4,3,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2018,9,4,3,15,0.0,0.0,0.95,17.9,0.0,0.0,0.0
2018,9,4,3,30,0.0,0.0,0.9,17.8,0.0,0.0,0.0
2018,9,4,3,45,0.0,0.0,0.85,17.7,0.0,0.0,0.0
2018,9,4,4,0,0.0,0.0,0.8,17.6,0.0,0.0,0.0
2018,9,4,4,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2018,9,4,4,30,0.0,0.0,0.8,17.4,0.0,0.0,0.0
2018,9,4,4,45,0.0,0.0,0.75,17.35,0.0,0.0,0.0
2018,9,4,5,0,0.0,0.0,0.7,17.3,0.0,0.0,0.0
2018,9,4,5,15,0.0,0.0,0.8,17.65,0.0,0.0,0.0
2018,9,4,5,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2018,9,4,5,45,6.5,4.5,0.95,18.35,5.0,4.29,0.0
2018,9,4,6,0,13.0,9.0,1.0,18.7,10.0,8.37,0.0
2018,9,4,6,15,55.5,23.0,1.05,19.3,31.5,19.25,10.35
2018,9,4,6,30,98.0,37.0,1.1,19.9,53.0,30.32,20.51
2018,9,4,6,45,70.0,47.5,1.15,20.55,61.0,41.19,30.24
2018,9,4,7,0,42.0,58.0,1.2,21.2,69.0,52.55,40.21
2018,9,4,7,15,21.5,71.5,1.05,22.15,77.0,63.94,49.91
2018,9,4,7,30,1.0,85.0,0.9,23.1,85.0,77.79,61.46
2018,9,4,7,45,10.5,105.0,0.8,24.05,109.5,94.97,75.52
2018,9,4,8,0,20.0,125.0,0.7,25.0,134.0,108.79,81.86
2018,9,4,8,15,49.5,166.0,0.6,26.1,192.0,145.82,108.72
2018,9,4,8,30,79.0,207.0,0.5,27.2,250.0,186.28,137.44
2018,9,4,8,45,117.5,233.5,0.4,28.3,304.0,215.04,156.65
2018,9,4,9,0,156.0,260.0,0.3,29.4,358.0,255.29,184.51
2018,9,4,9,15,368.0,233.0,0.3,30.4,484.0,302.43,214.11
2018,9,4,9,30,580.0,206.0,0.3,31.4,610.0,382.7,269.16
2018,9,4,9,45,700.5,170.0,0.3,32.4,682.0,436.45,307.13
2018,9,4,10,0,821.0,134.0,0.3,33.4,754.0,504.11,354.44
2018,9,4,10,15,830.0,135.5,0.35,34.0,782.5,551.27,387.95
2018,9,4,10,30,839.0,137.0,0.4,34.6,811.0,597.77,420.16
2018,9,4,10,45,845.5,137.5,0.5,35.25,832.0,640.96,449.77
2018,9,4,11,0,852.0,138.0,0.6,35.9,853.0,682.84,477.83
2018,9,4,11,15,856.0,138.5,0.7,36.25,866.5,720.89,503.45
2018,9,4,11,30,860.0,139.0,0.8,36.6,880.0,756.79,527.17
2018,9,4,11,45,862.0,139.0,0.85,37.0,885.5,788.66,546.26
2018,9,4,12,0,864.0,139.0,0.9,37.4,891.0,818.19,563.83
2018,9,4,12,15,861.0,140.5,1.0,37.5,887.5,842.56,579.62
2018,9,4,12,30,858.0,142.0,1.1,37.6,884.0,864.14,593.81
2018,9,4,12,45,852.5,142.5,1.2,37.75,872.0,885.12,607.59
2018,9,4,13,0,847.0,143.0,1.3,37.9,860.0,898.32,616.7
2018,9,4,13,15,842.0,141.5,1.4,37.8,841.0,906.77,623.74
2018,9,4,13,30,837.0,140.0,1.5,37.7,822.0,912.02,628.99
2018,9,4,13,45,830.0,138.0,1.6,37.6,796.0,911.75,630.98
2018,9,4,14,0,823.0,136.0,1.7,37.5,770.0,908.29,631.14
2018,9,4,14,15,813.0,133.0,1.8,37.25,737.0,897.88,627.48
2018,9,4,14,30,803.0,130.0,1.9,37.0,704.0,884.41,621.96
2018,9,4,14,45,789.5,127.0,2.0,36.75,665.0,864.86,612.6
2018,9,4,15,0,776.0,124.0,2.1,36.5,626.0,842.58,601.43
2018,9,4,15,15,738.0,125.0,2.1,36.5,575.5,805.4,579.05
2018,9,4,15,30,700.0,126.0,2.1,36.5,525.0,762.88,553.02
2018,9,4,15,45,605.0,135.0,2.25,35.65,458.0,681.24,502.81
2018,9,4,16,0,510.0,144.0,2.4,34.8,391.0,596.0,446.82
2018,9,4,16,15,497.5,129.0,2.4,34.05,347.5,556.3,421.68
2018,9,4,16,30,485.0,114.0,2.4,33.3,304.0,515.53,394.61
2018,9,4,16,45,469.0,99.5,2.45,32.5,261.0,472.04,364.62
2018,9,4,17,0,453.0,85.0,2.5,31.7,218.0,428.19,332.93
2018,9,4,17,15,402.0,72.5,2.45,30.45,172.5,364.78,284.69
2018,9,4,17,30,351.0,60.0,2.4,29.2,127.0,304.71,236.77
2018,9,4,17,45,274.0,45.5,2.35,27.9,88.0,231.59,176.43
2018,9,4,18,0,197.0,31.0,2.3,26.6,49.0,165.81,112.21
2018,9,4,18,15,110.0,17.5,2.15,25.8,26.5,66.69,0.0
2018,9,4,18,30,23.0,4.0,2.0,25.0,4.0,0.0,0.0
2018,9,4,18,45,11.5,2.0,1.9,24.2,2.0,0.0,0.0
2018,9,4,19,0,0.0,0.0,1.8,23.4,0.0,0.0,0.0
2018,9,4,19,15,0.0,0.0,1.7,23.05,0.0,0.0,0.0
2018,9,4,19,30,0.0,0.0,1.6,22.7,0.0,0.0,0.0
2018,9,4,19,45,0.0,0.0,1.5,22.3,0.0,0.0,0.0
2018,9,4,20,0,0.0,0.0,1.4,21.9,0.0,0.0,0.0
2018,9,4,20,15,0.0,0.0,1.35,21.65,0.0,0.0,0.0
2018,9,4,20,30,0.0,0.0,1.3,21.4,0.0,0.0,0.0
2018,9,4,20,45,0.0,0.0,1.2,21.15,0.0,0.0,0.0
2018,9,4,21,0,0.0,0.0,1.1,20.9,0.0,0.0,0.0
2018,9,4,21,15,0.0,0.0,1.1,20.7,0.0,0.0,0.0
2018,9,4,21,30,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2018,9,4,21,45,0.0,0.0,1.05,20.3,0.0,0.0,0.0
2018,9,4,22,0,0.0,0.0,1.0,20.1,0.0,0.0,0.0
2018,9,4,22,15,0.0,0.0,1.0,19.95,0.0,0.0,0.0
2018,9,4,22,30,0.0,0.0,1.0,19.8,0.0,0.0,0.0
2018,9,4,22,45,0.0,0.0,1.0,19.7,0.0,0.0,0.0
2018,9,4,23,0,0.0,0.0,1.0,19.6,0.0,0.0,0.0
2018,9,4,23,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2018,9,4,23,30,0.0,0.0,1.0,19.4,0.0,0.0,0.0
2018,9,4,23,45,0.0,0.0,0.95,19.35,0.0,0.0,0.0
2018,9,5,0,0,0.0,0.0,0.9,19.3,0.0,0.0,0.0
2018,9,5,0,15,0.0,0.0,0.9,19.3,0.0,0.0,0.0
2018,9,5,0,30,0.0,0.0,0.9,19.3,0.0,0.0,0.0
2018,9,5,0,45,0.0,0.0,0.9,19.25,0.0,0.0,0.0
2018,9,5,1,0,0.0,0.0,0.9,19.2,0.0,0.0,0.0
2018,9,5,1,15,0.0,0.0,0.95,19.05,0.0,0.0,0.0
2018,9,5,1,30,0.0,0.0,1.0,18.9,0.0,0.0,0.0
2018,9,5,1,45,0.0,0.0,1.0,18.8,0.0,0.0,0.0
2018,9,5,2,0,0.0,0.0,1.0,18.7,0.0,0.0,0.0
2018,9,5,2,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2018,9,5,2,30,0.0,0.0,1.1,18.3,0.0,0.0,0.0
2018,9,5,2,45,0.0,0.0,1.1,18.1,0.0,0.0,0.0
2018,9,5,3,0,0.0,0.0,1.1,17.9,0.0,0.0,0.0
2018,9,5,3,15,0.0,0.0,1.1,17.75,0.0,0.0,0.0
2018,9,5,3,30,0.0,0.0,1.1,17.6,0.0,0.0,0.0
2018,9,5,3,45,0.0,0.0,1.05,17.45,0.0,0.0,0.0
2018,9,5,4,0,0.0,0.0,1.0,17.3,0.0,0.0,0.0
2018,9,5,4,15,0.0,0.0,0.95,17.2,0.0,0.0,0.0
2018,9,5,4,30,0.0,0.0,0.9,17.1,0.0,0.0,0.0
2018,9,5,4,45,0.0,0.0,0.85,17.05,0.0,0.0,0.0
2018,9,5,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2018,9,5,5,15,0.0,0.0,0.9,17.3,0.0,0.0,0.0
2018,9,5,5,30,0.0,0.0,1.0,17.6,0.0,0.0,0.0
2018,9,5,5,45,5.5,4.5,1.05,17.9,5.0,4.29,0.0
2018,9,5,6,0,11.0,9.0,1.1,18.2,10.0,8.36,0.0
2018,9,5,6,15,70.5,23.5,1.1,18.8,34.5,19.67,10.64
2018,9,5,6,30,130.0,38.0,1.1,19.4,59.0,31.15,21.24
2018,9,5,6,45,112.0,44.0,1.1,20.0,67.0,35.63,25.47
2018,9,5,7,0,94.0,50.0,1.1,20.6,75.0,39.88,29.3
2018,9,5,7,15,47.0,61.5,1.15,21.6,74.0,52.53,40.18
2018,9,5,7,30,0.0,73.0,1.2,22.6,73.0,67.7,52.98
2018,9,5,7,45,10.5,99.5,1.2,23.55,104.5,90.47,71.95
2018,9,5,8,0,21.0,126.0,1.2,24.5,136.0,109.45,82.68
2018,9,5,8,15,34.0,163.5,1.15,25.6,181.5,142.13,106.97
2018,9,5,8,30,47.0,201.0,1.1,26.7,227.0,176.51,132.1
2018,9,5,8,45,87.5,234.5,1.1,27.75,287.5,215.75,159.63
2018,9,5,9,0,128.0,268.0,1.1,28.8,348.0,253.15,185.78
2018,9,5,9,15,243.5,274.0,1.2,29.65,438.5,299.13,217.14
2018,9,5,9,30,359.0,280.0,1.3,30.5,529.0,363.85,263.04
2018,9,5,9,45,564.5,215.0,1.4,31.3,629.5,415.15,299.56
2018,9,5,10,0,770.0,150.0,1.5,32.1,730.0,492.11,355.4
2018,9,5,10,15,798.0,144.0,1.6,32.8,764.5,540.34,390.97
2018,9,5,10,30,826.0,138.0,1.7,33.5,799.0,589.59,426.51
2018,9,5,10,45,832.5,139.0,1.8,34.15,820.0,632.66,456.89
2018,9,5,11,0,839.0,140.0,1.9,34.8,841.0,674.45,485.66
2018,9,5,11,15,843.0,140.0,2.0,35.1,854.0,712.13,511.77
2018,9,5,11,30,847.0,140.0,2.1,35.4,867.0,746.47,535.3
2018,9,5,11,45,848.5,140.5,2.25,35.7,872.5,777.98,555.82
2018,9,5,12,0,850.0,141.0,2.4,36.0,878.0,807.15,574.75
2018,9,5,12,15,849.0,140.5,2.55,36.05,874.5,830.9,590.8
2018,9,5,12,30,848.0,140.0,2.7,36.1,871.0,851.94,605.19
2018,9,5,12,45,845.0,139.5,2.8,36.1,860.0,873.67,619.92
2018,9,5,13,0,842.0,139.0,2.9,36.1,849.0,887.82,629.88
2018,9,5,13,15,837.0,137.5,3.0,35.95,830.0,896.09,636.63
2018,9,5,13,30,832.0,136.0,3.1,35.8,811.0,901.19,641.53
2018,9,5,13,45,824.0,134.0,3.15,35.65,784.5,899.88,642.14
2018,9,5,14,0,816.0,132.0,3.2,35.5,758.0,895.39,640.87
2018,9,5,14,15,805.5,129.5,3.25,35.2,725.0,884.99,636.29
2018,9,5,14,30,795.0,127.0,3.3,34.9,692.0,871.58,629.86
2018,9,5,14,45,775.0,125.5,3.35,34.6,651.0,847.91,616.7
2018,9,5,15,0,755.0,124.0,3.4,34.3,610.0,821.71,601.84
2018,9,5,15,15,733.5,121.0,3.4,34.3,565.5,794.47,585.22
2018,9,5,15,30,712.0,118.0,3.4,34.3,521.0,761.33,564.48
2018,9,5,15,45,625.0,127.5,3.45,33.4,458.0,687.13,517.08
2018,9,5,16,0,538.0,137.0,3.5,32.5,395.0,608.34,464.18
2018,9,5,16,15,508.0,125.0,3.5,31.7,346.5,557.89,430.31
2018,9,5,16,30,478.0,113.0,3.5,30.9,298.0,507.5,395.21
2018,9,5,16,45,466.0,98.0,3.5,30.1,256.0,466.46,366.16
2018,9,5,17,0,454.0,83.0,3.5,29.3,214.0,424.75,335.19
2018,9,5,17,15,409.0,71.0,3.35,28.2,170.5,365.9,289.13
2018,9,5,17,30,364.0,59.0,3.2,27.1,127.0,309.96,243.23
2018,9,5,17,45,274.5,45.0,3.05,26.0,87.0,230.61,176.69
2018,9,5,18,0,185.0,31.0,2.9,24.9,47.0,158.9,103.95
2018,9,5,18,15,101.0,17.5,2.8,24.2,25.5,62.21,0.0
2018,9,5,18,30,17.0,4.0,2.7,23.5,4.0,0.0,0.0
2018,9,5,18,45,8.5,2.0,2.6,22.8,2.0,0.0,0.0
2018,9,5,19,0,0.0,0.0,2.5,22.1,0.0,0.0,0.0
2018,9,5,19,15,0.0,0.0,2.4,21.75,0.0,0.0,0.0
2018,9,5,19,30,0.0,0.0,2.3,21.4,0.0,0.0,0.0
2018,9,5,19,45,0.0,0.0,2.2,21.05,0.0,0.0,0.0
2018,9,5,20,0,0.0,0.0,2.1,20.7,0.0,0.0,0.0
2018,9,5,20,15,0.0,0.0,2.05,20.5,0.0,0.0,0.0
2018,9,5,20,30,0.0,0.0,2.0,20.3,0.0,0.0,0.0
2018,9,5,20,45,0.0,0.0,1.95,20.1,0.0,0.0,0.0
2018,9,5,21,0,0.0,0.0,1.9,19.9,0.0,0.0,0.0
2018,9,5,21,15,0.0,0.0,1.85,19.7,0.0,0.0,0.0
2018,9,5,21,30,0.0,0.0,1.8,19.5,0.0,0.0,0.0
2018,9,5,21,45,0.0,0.0,1.75,19.3,0.0,0.0,0.0
2018,9,5,22,0,0.0,0.0,1.7,19.1,0.0,0.0,0.0
2018,9,5,22,15,0.0,0.0,1.7,18.9,0.0,0.0,0.0
2018,9,5,22,30,0.0,0.0,1.7,18.7,0.0,0.0,0.0
2018,9,5,22,45,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2018,9,5,23,0,0.0,0.0,1.6,18.3,0.0,0.0,0.0
2018,9,5,23,15,0.0,0.0,1.55,18.15,0.0,0.0,0.0
2018,9,5,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2018,9,5,23,45,0.0,0.0,1.5,17.85,0.0,0.0,0.0
2018,9,6,0,0,0.0,0.0,1.5,17.7,0.0,0.0,0.0
2018,9,6,0,15,0.0,0.0,1.45,17.6,0.0,0.0,0.0
2018,9,6,0,30,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2018,9,6,0,45,0.0,0.0,1.35,17.35,0.0,0.0,0.0
2018,9,6,1,0,0.0,0.0,1.3,17.2,0.0,0.0,0.0
2018,9,6,1,15,0.0,0.0,1.25,17.15,0.0,0.0,0.0
2018,9,6,1,30,0.0,0.0,1.2,17.1,0.0,0.0,0.0
2018,9,6,1,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2018,9,6,2,0,0.0,0.0,1.1,16.9,0.0,0.0,0.0
2018,9,6,2,15,0.0,0.0,1.0,16.8,0.0,0.0,0.0
2018,9,6,2,30,0.0,0.0,0.9,16.7,0.0,0.0,0.0
2018,9,6,2,45,0.0,0.0,0.85,16.65,0.0,0.0,0.0
2018,9,6,3,0,0.0,0.0,0.8,16.6,0.0,0.0,0.0
2018,9,6,3,15,0.0,0.0,0.75,16.55,0.0,0.0,0.0
2018,9,6,3,30,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2018,9,6,3,45,0.0,0.0,0.65,16.4,0.0,0.0,0.0
2018,9,6,4,0,0.0,0.0,0.6,16.3,0.0,0.0,0.0
2018,9,6,4,15,0.0,0.0,0.55,16.25,0.0,0.0,0.0
2018,9,6,4,30,0.0,0.0,0.5,16.2,0.0,0.0,0.0
2018,9,6,4,45,0.0,0.0,0.5,16.15,0.0,0.0,0.0
2018,9,6,5,0,0.0,0.0,0.5,16.1,0.0,0.0,0.0
2018,9,6,5,15,0.0,0.0,0.6,16.4,0.0,0.0,0.0
2018,9,6,5,30,0.0,0.0,0.7,16.7,0.0,0.0,0.0
2018,9,6,5,45,57.0,9.5,0.75,17.0,12.5,9.05,0.0
2018,9,6,6,0,114.0,19.0,0.8,17.3,25.0,14.98,0.0
2018,9,6,6,15,194.5,30.5,0.75,17.95,55.0,23.56,13.82
2018,9,6,6,30,275.0,42.0,0.7,18.6,85.0,31.77,21.85
2018,9,6,6,45,214.5,43.0,0.65,19.2,84.5,31.45,21.92
2018,9,6,7,0,154.0,44.0,0.6,19.8,84.0,31.13,21.77
2018,9,6,7,15,78.0,57.0,0.55,20.85,77.5,49.08,37.35
2018,9,6,7,30,2.0,70.0,0.5,21.9,71.0,65.12,50.93
2018,9,6,7,45,8.0,99.0,0.4,22.95,102.5,90.01,71.66
2018,9,6,8,0,14.0,128.0,0.3,24.0,134.0,115.28,87.46
2018,9,6,8,15,30.0,160.0,0.35,25.25,175.5,138.96,104.38
2018,9,6,8,30,46.0,192.0,0.4,26.5,217.0,169.54,126.32
2018,9,6,8,45,182.5,212.5,0.4,27.8,324.0,212.8,153.04
2018,9,6,9,0,319.0,233.0,0.4,29.1,431.0,270.56,191.55
2018,9,6,9,15,573.5,170.5,0.45,30.15,555.5,315.63,219.99
2018,9,6,9,30,828.0,108.0,0.5,31.2,680.0,395.17,275.85
2018,9,6,9,45,843.5,108.0,0.55,32.25,716.0,450.13,317.23
2018,9,6,10,0,859.0,108.0,0.6,33.3,752.0,500.23,354.1
2018,9,6,10,15,866.5,109.5,0.85,33.9,780.0,547.43,390.0
2018,9,6,10,30,874.0,111.0,1.1,34.5,808.0,593.67,424.3
2018,9,6,10,45,879.5,111.5,1.4,35.1,828.5,636.65,455.93
2018,9,6,11,0,885.0,112.0,1.7,35.7,849.0,678.08,485.79
2018,9,6,11,15,887.5,112.5,1.9,35.95,861.5,715.73,512.6
2018,9,6,11,30,890.0,113.0,2.1,36.2,874.0,751.25,536.76
2018,9,6,11,45,891.0,113.5,2.3,36.45,879.0,783.38,557.99
2018,9,6,12,0,892.0,114.0,2.5,36.7,884.0,813.0,577.58
2018,9,6,12,15,893.5,112.5,2.65,36.8,881.5,838.48,594.56
2018,9,6,12,30,895.0,111.0,2.8,36.9,879.0,861.17,609.81
2018,9,6,12,45,895.5,109.0,2.9,36.95,869.0,879.61,622.24
2018,9,6,13,0,896.0,107.0,3.0,37.0,859.0,894.98,632.84
2018,9,6,13,15,892.5,105.5,3.15,36.85,840.5,904.21,640.49
2018,9,6,13,30,889.0,104.0,3.3,36.7,822.0,910.16,646.22
2018,9,6,13,45,883.5,102.0,3.4,36.6,796.0,910.52,648.07
2018,9,6,14,0,878.0,100.0,3.5,36.5,770.0,907.58,647.95
2018,9,6,14,15,869.5,98.0,3.55,36.2,737.0,898.71,644.38
2018,9,6,14,30,861.0,96.0,3.6,35.9,704.0,886.69,638.89
2018,9,6,14,45,850.0,93.0,3.65,35.65,665.0,868.28,629.13
2018,9,6,15,0,839.0,90.0,3.7,35.4,626.0,846.99,617.51
2018,9,6,15,15,822.5,88.0,3.7,35.4,582.0,826.37,605.47
2018,9,6,15,30,806.0,86.0,3.7,35.4,538.0,796.53,587.16
2018,9,6,15,45,785.5,82.0,3.7,34.55,490.0,758.84,565.34
2018,9,6,16,0,765.0,78.0,3.7,33.7,442.0,719.41,541.84
2018,9,6,16,15,698.0,81.0,3.65,33.1,383.5,654.82,499.07
2018,9,6,16,30,631.0,84.0,3.6,32.5,325.0,589.26,454.39
2018,9,6,16,45,594.5,75.0,3.5,31.85,275.0,532.38,413.98
2018,9,6,17,0,558.0,66.0,3.4,31.2,225.0,476.33,372.13
2018,9,6,17,15,496.5,58.5,3.1,30.2,177.5,407.78,318.76
2018,9,6,17,30,435.0,51.0,2.8,29.2,130.0,342.8,265.81
2018,9,6,17,45,318.0,38.5,2.55,28.15,86.0,246.49,186.37
2018,9,6,18,0,201.0,26.0,2.3,27.1,42.0,156.23,95.39
2018,9,6,18,15,111.5,14.5,2.2,26.4,22.0,63.63,0.0
2018,9,6,18,30,22.0,3.0,2.1,25.7,2.0,0.0,0.0
2018,9,6,18,45,11.0,1.5,2.05,25.05,1.0,0.0,0.0
2018,9,6,19,0,0.0,0.0,2.0,24.4,0.0,0.0,0.0
2018,9,6,19,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2018,9,6,19,30,0.0,0.0,1.7,23.6,0.0,0.0,0.0
2018,9,6,19,45,0.0,0.0,1.6,23.2,0.0,0.0,0.0
2018,9,6,20,0,0.0,0.0,1.5,22.8,0.0,0.0,0.0
2018,9,6,20,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2018,9,6,20,30,0.0,0.0,1.2,22.2,0.0,0.0,0.0
2018,9,6,20,45,0.0,0.0,1.1,21.9,0.0,0.0,0.0
2018,9,6,21,0,0.0,0.0,1.0,21.6,0.0,0.0,0.0
2018,9,6,21,15,0.0,0.0,0.95,21.35,0.0,0.0,0.0
2018,9,6,21,30,0.0,0.0,0.9,21.1,0.0,0.0,0.0
2018,9,6,21,45,0.0,0.0,0.9,20.8,0.0,0.0,0.0
2018,9,6,22,0,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2018,9,6,22,15,0.0,0.0,0.9,20.3,0.0,0.0,0.0
2018,9,6,22,30,0.0,0.0,0.9,20.1,0.0,0.0,0.0
2018,9,6,22,45,0.0,0.0,0.9,19.9,0.0,0.0,0.0
2018,9,6,23,0,0.0,0.0,0.9,19.7,0.0,0.0,0.0
2018,9,6,23,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2018,9,6,23,30,0.0,0.0,0.9,19.3,0.0,0.0,0.0
2018,9,6,23,45,0.0,0.0,0.9,19.15,0.0,0.0,0.0
2018,9,7,0,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2018,9,7,0,15,0.0,0.0,0.9,18.85,0.0,0.0,0.0
2018,9,7,0,30,0.0,0.0,0.9,18.7,0.0,0.0,0.0
2018,9,7,0,45,0.0,0.0,0.9,18.55,0.0,0.0,0.0
2018,9,7,1,0,0.0,0.0,0.9,18.4,0.0,0.0,0.0
2018,9,7,1,15,0.0,0.0,0.9,18.25,0.0,0.0,0.0
2018,9,7,1,30,0.0,0.0,0.9,18.1,0.0,0.0,0.0
2018,9,7,1,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2018,9,7,2,0,0.0,0.0,0.9,17.9,0.0,0.0,0.0
2018,9,7,2,15,0.0,0.0,0.9,17.8,0.0,0.0,0.0
2018,9,7,2,30,0.0,0.0,0.9,17.7,0.0,0.0,0.0
2018,9,7,2,45,0.0,0.0,0.9,17.6,0.0,0.0,0.0
2018,9,7,3,0,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2018,9,7,3,15,0.0,0.0,0.85,17.45,0.0,0.0,0.0
2018,9,7,3,30,0.0,0.0,0.8,17.4,0.0,0.0,0.0
2018,9,7,3,45,0.0,0.0,0.8,17.35,0.0,0.0,0.0
2018,9,7,4,0,0.0,0.0,0.8,17.3,0.0,0.0,0.0
2018,9,7,4,15,0.0,0.0,0.8,17.3,0.0,0.0,0.0
2018,9,7,4,30,0.0,0.0,0.8,17.3,0.0,0.0,0.0
2018,9,7,4,45,0.0,0.0,0.8,17.3,0.0,0.0,0.0
2018,9,7,5,0,0.0,0.0,0.8,17.3,0.0,0.0,0.0
2018,9,7,5,15,0.0,0.0,0.75,17.8,0.0,0.0,0.0
2018,9,7,5,30,0.0,0.0,0.7,18.3,0.0,0.0,0.0
2018,9,7,5,45,117.5,9.0,0.7,18.85,15.0,8.58,0.0
2018,9,7,6,0,235.0,18.0,0.7,19.4,30.0,14.55,0.0
2018,9,7,6,15,320.0,25.5,0.75,20.25,63.0,19.52,10.25
2018,9,7,6,30,405.0,33.0,0.8,21.1,96.0,24.29,15.17
2018,9,7,6,45,306.0,43.0,0.85,21.9,101.0,30.51,20.81
2018,9,7,7,0,207.0,53.0,0.9,22.7,106.0,37.85,27.26
2018,9,7,7,15,103.5,76.0,0.95,23.75,102.5,63.76,49.44
2018,9,7,7,30,0.0,99.0,1.0,24.8,99.0,88.95,70.49
2018,9,7,7,45,33.0,126.5,1.0,25.85,141.5,106.56,84.69
2018,9,7,8,0,66.0,154.0,1.0,26.9,184.0,131.35,97.97
2018,9,7,8,15,98.5,188.0,1.05,28.15,238.5,158.58,116.01
2018,9,7,8,30,131.0,222.0,1.1,29.4,293.0,196.92,142.71
2018,9,7,8,45,339.5,201.5,1.15,30.65,406.5,229.66,159.02
2018,9,7,9,0,548.0,181.0,1.2,31.9,520.0,283.84,194.0
2018,9,7,9,15,736.0,128.0,1.3,32.7,615.5,331.38,227.7
2018,9,7,9,30,924.0,75.0,1.4,33.5,711.0,406.58,283.06
2018,9,7,9,45,927.0,80.0,1.45,34.3,745.5,459.88,324.74
2018,9,7,10,0,930.0,85.0,1.5,35.1,780.0,512.12,364.27
2018,9,7,10,15,937.0,86.5,1.6,35.6,809.0,562.13,401.59
2018,9,7,10,30,944.0,88.0,1.7,36.1,838.0,610.98,437.0
2018,9,7,10,45,949.0,88.0,1.8,36.6,859.0,655.9,468.82
2018,9,7,11,0,954.0,88.0,1.9,37.1,880.0,699.05,498.65
2018,9,7,11,15,957.0,88.5,2.0,37.35,893.5,739.33,526.27
2018,9,7,11,30,960.0,89.0,2.1,37.6,907.0,777.32,550.44
2018,9,7,11,45,962.5,89.0,2.2,37.85,913.0,812.01,572.37
2018,9,7,12,0,965.0,89.0,2.3,38.1,919.0,844.04,592.56
2018,9,7,12,15,964.0,89.5,2.4,38.1,916.0,870.94,610.11
2018,9,7,12,30,963.0,90.0,2.5,38.1,913.0,894.75,625.82
2018,9,7,12,45,960.0,90.0,2.6,38.1,901.5,913.17,638.24
2018,9,7,13,0,957.0,90.0,2.7,38.1,890.0,928.25,648.71
2018,9,7,13,15,953.0,89.0,2.8,37.95,870.5,938.0,656.4
2018,9,7,13,30,949.0,88.0,2.9,37.8,851.0,944.27,662.1
2018,9,7,13,45,942.5,87.5,3.0,37.65,824.0,945.38,664.7
2018,9,7,14,0,936.0,87.0,3.1,37.5,797.0,943.03,665.29
2018,9,7,14,15,927.5,85.5,3.2,37.2,763.0,934.36,662.42
2018,9,7,14,30,919.0,84.0,3.3,36.9,729.0,922.37,657.53
2018,9,7,14,45,907.5,82.0,3.4,36.55,688.5,903.92,648.66
2018,9,7,15,0,896.0,80.0,3.5,36.2,648.0,882.44,637.81
2018,9,7,15,15,880.5,77.5,3.5,36.2,602.5,854.07,620.9
2018,9,7,15,30,865.0,75.0,3.5,36.2,557.0,823.18,602.26
2018,9,7,15,45,835.0,74.5,3.6,35.2,505.0,780.63,578.37
2018,9,7,16,0,805.0,74.0,3.7,34.2,453.0,743.46,557.55
2018,9,7,16,15,720.0,78.5,3.7,33.4,388.0,662.59,504.18
2018,9,7,16,30,635.0,83.0,3.7,32.6,323.0,588.64,454.08
2018,9,7,16,45,626.0,71.5,3.75,31.8,277.5,547.73,426.23
2018,9,7,17,0,617.0,60.0,3.8,31.0,232.0,505.49,395.3
2018,9,7,17,15,542.0,54.0,3.6,29.75,181.5,428.48,335.66
2018,9,7,17,30,467.0,48.0,3.4,28.5,131.0,356.07,276.89
2018,9,7,17,45,377.5,37.0,3.25,27.3,89.5,275.31,208.42
2018,9,7,18,0,288.0,26.0,3.1,26.1,48.0,197.14,111.85
2018,9,7,18,15,156.0,14.5,2.95,25.35,25.0,82.9,0.0
2018,9,7,18,30,24.0,3.0,2.8,24.6,2.0,0.0,0.0
2018,9,7,18,45,12.0,1.5,2.65,23.85,1.0,0.0,0.0
2018,9,7,19,0,0.0,0.0,2.5,23.1,0.0,0.0,0.0
2018,9,7,19,15,0.0,0.0,2.3,22.75,0.0,0.0,0.0
2018,9,7,19,30,0.0,0.0,2.1,22.4,0.0,0.0,0.0
2018,9,7,19,45,0.0,0.0,1.9,22.05,0.0,0.0,0.0
2018,9,7,20,0,0.0,0.0,1.7,21.7,0.0,0.0,0.0
2018,9,7,20,15,0.0,0.0,1.55,21.45,0.0,0.0,0.0
2018,9,7,20,30,0.0,0.0,1.4,21.2,0.0,0.0,0.0
2018,9,7,20,45,0.0,0.0,1.25,20.95,0.0,0.0,0.0
2018,9,7,21,0,0.0,0.0,1.1,20.7,0.0,0.0,0.0
2018,9,7,21,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2018,9,7,21,30,0.0,0.0,1.1,20.3,0.0,0.0,0.0
2018,9,7,21,45,0.0,0.0,1.05,20.1,0.0,0.0,0.0
2018,9,7,22,0,0.0,0.0,1.0,19.9,0.0,0.0,0.0
2018,9,7,22,15,0.0,0.0,1.0,19.7,0.0,0.0,0.0
2018,9,7,22,30,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2018,9,7,22,45,0.0,0.0,1.0,19.35,0.0,0.0,0.0
2018,9,7,23,0,0.0,0.0,1.0,19.2,0.0,0.0,0.0
2018,9,7,23,15,0.0,0.0,1.0,19.05,0.0,0.0,0.0
2018,9,7,23,30,0.0,0.0,1.0,18.9,0.0,0.0,0.0
2018,9,7,23,45,0.0,0.0,1.0,18.75,0.0,0.0,0.0
2018,9,8,0,0,0.0,0.0,1.0,18.6,0.0,0.0,0.0
2018,9,8,0,15,0.0,0.0,0.95,18.45,0.0,0.0,0.0
2018,9,8,0,30,0.0,0.0,0.9,18.3,0.0,0.0,0.0
2018,9,8,0,45,0.0,0.0,0.9,18.15,0.0,0.0,0.0
2018,9,8,1,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2018,9,8,1,15,0.0,0.0,0.9,17.9,0.0,0.0,0.0
2018,9,8,1,30,0.0,0.0,0.9,17.8,0.0,0.0,0.0
2018,9,8,1,45,0.0,0.0,0.9,17.7,0.0,0.0,0.0
2018,9,8,2,0,0.0,0.0,0.9,17.6,0.0,0.0,0.0
2018,9,8,2,15,0.0,0.0,0.9,17.55,0.0,0.0,0.0
2018,9,8,2,30,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2018,9,8,2,45,0.0,0.0,0.9,17.4,0.0,0.0,0.0
2018,9,8,3,0,0.0,0.0,0.9,17.3,0.0,0.0,0.0
2018,9,8,3,15,0.0,0.0,0.9,17.25,0.0,0.0,0.0
2018,9,8,3,30,0.0,0.0,0.9,17.2,0.0,0.0,0.0
2018,9,8,3,45,0.0,0.0,0.9,17.1,0.0,0.0,0.0
2018,9,8,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2018,9,8,4,15,0.0,0.0,0.9,16.9,0.0,0.0,0.0
2018,9,8,4,30,0.0,0.0,0.9,16.8,0.0,0.0,0.0
2018,9,8,4,45,0.0,0.0,0.9,16.7,0.0,0.0,0.0
2018,9,8,5,0,0.0,0.0,0.9,16.6,0.0,0.0,0.0
2018,9,8,5,15,0.0,0.0,1.0,17.1,0.0,0.0,0.0
2018,9,8,5,30,0.0,0.0,1.1,17.6,0.0,0.0,0.0
2018,9,8,5,45,147.0,10.0,1.2,18.1,17.5,9.53,0.0
2018,9,8,6,0,294.0,20.0,1.3,18.6,35.0,16.69,0.0
2018,9,8,6,15,428.5,27.5,1.45,19.4,78.0,23.51,13.39
2018,9,8,6,30,563.0,35.0,1.6,20.2,121.0,28.69,18.95
2018,9,8,6,45,425.0,43.5,1.75,20.95,123.0,31.25,21.51
2018,9,8,7,0,287.0,52.0,1.9,21.7,125.0,37.37,26.93
2018,9,8,7,15,145.5,82.0,2.0,22.75,119.0,63.31,49.26
2018,9,8,7,30,4.0,112.0,2.1,23.8,113.0,98.99,79.38
2018,9,8,7,45,31.0,144.5,2.15,24.8,158.0,118.69,95.38
2018,9,8,8,0,58.0,177.0,2.2,25.8,203.0,146.11,110.62
2018,9,8,8,15,93.5,204.5,2.3,26.75,252.0,175.9,130.86
2018,9,8,8,30,129.0,232.0,2.4,27.7,301.0,202.96,149.09
2018,9,8,8,45,203.0,246.5,2.55,28.7,366.0,240.45,174.39
2018,9,8,9,0,277.0,261.0,2.7,29.7,431.0,278.91,201.29
2018,9,8,9,15,544.5,191.0,2.8,30.55,554.0,321.79,228.41
2018,9,8,9,30,812.0,121.0,2.9,31.4,677.0,396.72,282.43
2018,9,8,9,45,872.0,104.5,3.0,32.25,729.5,455.53,328.25
2018,9,8,10,0,932.0,88.0,3.1,33.1,782.0,513.64,372.86
2018,9,8,10,15,939.0,89.0,3.2,33.7,810.5,563.32,410.84
2018,9,8,10,30,946.0,90.0,3.3,34.3,839.0,611.83,446.87
2018,9,8,10,45,950.0,90.5,3.4,34.9,859.5,656.69,479.35
2018,9,8,11,0,954.0,91.0,3.5,35.5,880.0,699.69,509.69
