Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,8,11,15,956.5,91.0,3.55,35.75,892.5,739.17,537.49
2018,9,8,11,30,959.0,91.0,3.6,36.0,905.0,776.32,561.56
2018,9,8,11,45,960.0,91.0,3.65,36.2,910.0,809.83,583.16
2018,9,8,12,0,961.0,91.0,3.7,36.4,915.0,840.6,602.89
2018,9,8,12,15,960.5,90.5,3.85,36.4,911.0,866.8,620.59
2018,9,8,12,30,960.0,90.0,4.0,36.4,907.0,889.9,636.37
2018,9,8,12,45,959.0,89.0,4.1,36.45,896.0,908.89,649.2
2018,9,8,13,0,958.0,88.0,4.2,36.5,885.0,924.56,660.01
2018,9,8,13,15,953.5,86.5,4.25,36.3,864.5,933.27,666.89
2018,9,8,13,30,949.0,85.0,4.3,36.1,844.0,938.46,671.7
2018,9,8,13,45,943.0,84.0,4.4,35.95,817.0,939.36,673.99
2018,9,8,14,0,937.0,83.0,4.5,35.8,790.0,936.78,674.18
2018,9,8,14,15,928.5,81.0,4.55,35.5,755.5,927.43,670.26
2018,9,8,14,30,920.0,79.0,4.6,35.2,721.0,914.72,664.26
2018,9,8,14,45,908.0,77.0,4.65,34.9,680.5,895.69,654.14
2018,9,8,15,0,896.0,75.0,4.7,34.6,640.0,873.63,642.03
2018,9,8,15,15,880.5,73.0,4.7,34.6,594.5,845.75,624.98
2018,9,8,15,30,865.0,71.0,4.7,34.6,549.0,815.36,606.15
2018,9,8,15,45,836.0,70.5,4.7,33.7,497.5,773.6,581.43
2018,9,8,16,0,807.0,70.0,4.7,32.8,446.0,737.15,559.97
2018,9,8,16,15,751.0,71.0,4.6,32.1,388.5,674.37,518.04
2018,9,8,16,30,695.0,72.0,4.5,31.4,331.0,612.36,475.63
2018,9,8,16,45,661.5,64.0,4.45,30.7,279.5,560.26,439.17
2018,9,8,17,0,628.0,56.0,4.4,30.0,228.0,505.07,397.5
2018,9,8,17,15,591.5,48.0,4.1,29.0,182.0,449.01,352.98
2018,9,8,17,30,555.0,40.0,3.8,28.0,136.0,389.71,303.41
2018,9,8,17,45,443.5,32.0,3.5,26.95,91.5,302.9,228.45
2018,9,8,18,0,332.0,24.0,3.2,25.9,47.0,213.27,105.63
2018,9,8,18,15,178.5,13.5,3.15,25.15,24.5,91.2,0.0
2018,9,8,18,30,25.0,3.0,3.1,24.4,2.0,0.0,0.0
2018,9,8,18,45,12.5,1.5,3.05,23.7,1.0,0.0,0.0
2018,9,8,19,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2018,9,8,19,15,0.0,0.0,2.95,22.5,0.0,0.0,0.0
2018,9,8,19,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2018,9,8,19,45,0.0,0.0,2.9,21.5,0.0,0.0,0.0
2018,9,8,20,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2018,9,8,20,15,0.0,0.0,2.85,20.6,0.0,0.0,0.0
2018,9,8,20,30,0.0,0.0,2.8,20.2,0.0,0.0,0.0
2018,9,8,20,45,0.0,0.0,2.75,19.8,0.0,0.0,0.0
2018,9,8,21,0,0.0,0.0,2.7,19.4,0.0,0.0,0.0
2018,9,8,21,15,0.0,0.0,2.65,19.1,0.0,0.0,0.0
2018,9,8,21,30,0.0,0.0,2.6,18.8,0.0,0.0,0.0
2018,9,8,21,45,0.0,0.0,2.55,18.5,0.0,0.0,0.0
2018,9,8,22,0,0.0,0.0,2.5,18.2,0.0,0.0,0.0
2018,9,8,22,15,0.0,0.0,2.45,17.95,0.0,0.0,0.0
2018,9,8,22,30,0.0,0.0,2.4,17.7,0.0,0.0,0.0
2018,9,8,22,45,0.0,0.0,2.35,17.45,0.0,0.0,0.0
2018,9,8,23,0,0.0,0.0,2.3,17.2,0.0,0.0,0.0
2018,9,8,23,15,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2018,9,8,23,30,0.0,0.0,2.1,16.8,0.0,0.0,0.0
2018,9,8,23,45,0.0,0.0,2.0,16.6,0.0,0.0,0.0
2018,9,9,0,0,0.0,0.0,1.9,16.4,0.0,0.0,0.0
2018,9,9,0,15,0.0,0.0,1.8,16.2,0.0,0.0,0.0
2018,9,9,0,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2018,9,9,0,45,0.0,0.0,1.6,15.8,0.0,0.0,0.0
2018,9,9,1,0,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,9,9,1,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2018,9,9,1,30,0.0,0.0,1.5,15.4,0.0,0.0,0.0
2018,9,9,1,45,0.0,0.0,1.45,15.25,0.0,0.0,0.0
2018,9,9,2,0,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,9,9,2,15,0.0,0.0,1.45,15.1,0.0,0.0,0.0
2018,9,9,2,30,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,9,9,2,45,0.0,0.0,1.55,15.1,0.0,0.0,0.0
2018,9,9,3,0,0.0,0.0,1.6,15.1,0.0,0.0,0.0
2018,9,9,3,15,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,9,9,3,30,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,9,9,3,45,0.0,0.0,1.95,15.1,0.0,0.0,0.0
2018,9,9,4,0,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,9,9,4,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,9,9,4,30,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,9,9,4,45,0.0,0.0,1.85,14.8,0.0,0.0,0.0
2018,9,9,5,0,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,9,9,5,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,9,9,5,30,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,9,9,5,45,116.0,10.0,2.35,15.65,15.5,9.53,0.0
2018,9,9,6,0,232.0,20.0,2.5,16.0,31.0,16.81,0.0
2018,9,9,6,15,383.0,29.0,2.55,16.6,74.5,23.02,13.0
2018,9,9,6,30,534.0,38.0,2.6,17.2,118.0,31.73,21.8
2018,9,9,6,45,406.0,45.0,2.6,17.85,120.0,32.58,22.95
2018,9,9,7,0,278.0,52.0,2.6,18.5,122.0,37.4,27.33
2018,9,9,7,15,139.0,71.0,2.5,19.3,106.0,55.33,43.01
2018,9,9,7,30,0.0,90.0,2.4,20.1,90.0,81.64,65.64
2018,9,9,7,45,35.5,125.0,2.35,20.95,141.0,105.39,85.58
2018,9,9,8,0,71.0,160.0,2.3,21.8,192.0,135.02,103.3
2018,9,9,8,15,162.5,191.5,2.2,22.75,275.0,166.29,122.64
2018,9,9,8,30,254.0,223.0,2.1,23.7,358.0,207.91,150.01
2018,9,9,8,45,523.5,169.0,2.05,24.65,479.5,234.27,160.11
2018,9,9,9,0,793.0,115.0,2.0,25.6,601.0,295.79,201.35
2018,9,9,9,15,871.5,96.5,1.95,26.55,663.5,354.63,248.32
2018,9,9,9,30,950.0,78.0,1.9,27.5,726.0,414.57,296.01
2018,9,9,9,45,958.5,79.5,1.9,28.5,762.0,468.53,339.29
2018,9,9,10,0,967.0,81.0,1.9,29.5,798.0,521.83,380.49
2018,9,9,10,15,973.0,81.0,2.0,30.15,826.0,571.67,418.7
2018,9,9,10,30,979.0,81.0,2.1,30.8,854.0,620.14,454.73
2018,9,9,10,45,983.5,82.0,2.25,31.45,875.5,667.02,488.8
2018,9,9,11,0,988.0,83.0,2.4,32.1,897.0,712.03,520.68
2018,9,9,11,15,991.0,83.0,2.5,32.5,910.0,753.0,549.2
2018,9,9,11,30,994.0,83.0,2.6,32.9,923.0,791.56,573.97
2018,9,9,11,45,995.5,82.5,2.75,33.35,928.0,825.95,596.03
2018,9,9,12,0,997.0,82.0,2.9,33.8,933.0,857.49,616.17
2018,9,9,12,15,993.5,84.5,3.0,33.95,929.5,885.01,634.12
2018,9,9,12,30,990.0,87.0,3.1,34.1,926.0,909.27,650.02
2018,9,9,12,45,983.0,88.5,3.25,34.25,912.5,926.22,661.63
2018,9,9,13,0,976.0,90.0,3.4,34.4,899.0,939.64,671.12
2018,9,9,13,15,971.0,89.0,3.5,34.35,878.0,948.65,678.15
2018,9,9,13,30,966.0,88.0,3.6,34.3,857.0,954.09,683.05
2018,9,9,13,45,960.0,87.0,3.7,34.25,829.5,955.08,685.26
2018,9,9,14,0,954.0,86.0,3.8,34.2,802.0,952.55,685.35
2018,9,9,14,15,945.5,84.5,3.85,33.95,767.5,943.74,681.78
2018,9,9,14,30,937.0,83.0,3.9,33.7,733.0,931.54,676.13
2018,9,9,14,45,925.0,81.5,3.95,33.45,692.0,912.98,666.38
2018,9,9,15,0,913.0,80.0,4.0,33.2,651.0,891.36,654.64
2018,9,9,15,15,897.5,77.5,4.0,33.2,604.5,862.69,637.23
2018,9,9,15,30,882.0,75.0,4.0,33.2,558.0,831.44,618.02
2018,9,9,15,45,860.0,72.0,4.0,32.35,507.0,791.98,595.02
2018,9,9,16,0,838.0,69.0,4.0,31.5,456.0,757.29,574.87
2018,9,9,16,15,751.0,74.0,3.9,30.8,389.5,675.26,519.49
2018,9,9,16,30,664.0,79.0,3.8,30.1,323.0,599.91,467.37
2018,9,9,16,45,607.0,72.0,3.75,29.35,268.0,530.53,417.15
2018,9,9,17,0,550.0,65.0,3.7,28.6,213.0,463.44,366.07
2018,9,9,17,15,485.0,56.5,3.45,27.4,165.5,392.42,309.92
2018,9,9,17,30,420.0,48.0,3.2,26.2,118.0,325.36,254.28
2018,9,9,17,45,311.5,35.5,2.95,24.95,77.0,235.73,177.48
2018,9,9,18,0,203.0,23.0,2.7,23.7,36.0,146.83,56.3
2018,9,9,18,15,101.5,11.5,2.65,22.95,18.0,55.11,0.0
2018,9,9,18,30,0.0,0.0,2.6,22.2,0.0,0.0,0.0
2018,9,9,18,45,0.0,0.0,2.55,21.5,0.0,0.0,0.0
2018,9,9,19,0,0.0,0.0,2.5,20.8,0.0,0.0,0.0
2018,9,9,19,15,0.0,0.0,2.4,20.35,0.0,0.0,0.0
2018,9,9,19,30,0.0,0.0,2.3,19.9,0.0,0.0,0.0
2018,9,9,19,45,0.0,0.0,2.2,19.45,0.0,0.0,0.0
2018,9,9,20,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2018,9,9,20,15,0.0,0.0,2.05,18.7,0.0,0.0,0.0
2018,9,9,20,30,0.0,0.0,2.0,18.4,0.0,0.0,0.0
2018,9,9,20,45,0.0,0.0,1.9,18.1,0.0,0.0,0.0
2018,9,9,21,0,0.0,0.0,1.8,17.8,0.0,0.0,0.0
2018,9,9,21,15,0.0,0.0,1.7,17.6,0.0,0.0,0.0
2018,9,9,21,30,0.0,0.0,1.6,17.4,0.0,0.0,0.0
2018,9,9,21,45,0.0,0.0,1.55,17.15,0.0,0.0,0.0
2018,9,9,22,0,0.0,0.0,1.5,16.9,0.0,0.0,0.0
2018,9,9,22,15,0.0,0.0,1.4,16.75,0.0,0.0,0.0
2018,9,9,22,30,0.0,0.0,1.3,16.6,0.0,0.0,0.0
2018,9,9,22,45,0.0,0.0,1.25,16.4,0.0,0.0,0.0
2018,9,9,23,0,0.0,0.0,1.2,16.2,0.0,0.0,0.0
2018,9,9,23,15,0.0,0.0,1.2,16.1,0.0,0.0,0.0
2018,9,9,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,9,9,23,45,0.0,0.0,1.15,15.85,0.0,0.0,0.0
2018,9,10,0,0,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,9,10,0,15,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,9,10,0,30,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,9,10,0,45,0.0,0.0,1.1,15.35,0.0,0.0,0.0
2018,9,10,1,0,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,9,10,1,15,0.0,0.0,1.15,15.15,0.0,0.0,0.0
2018,9,10,1,30,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,9,10,1,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,9,10,2,0,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,9,10,2,15,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,9,10,2,30,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,9,10,2,45,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,9,10,3,0,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,9,10,3,15,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,9,10,3,30,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,9,10,3,45,0.0,0.0,1.25,14.25,0.0,0.0,0.0
2018,9,10,4,0,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,9,10,4,15,0.0,0.0,1.25,14.1,0.0,0.0,0.0
2018,9,10,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,9,10,4,45,0.0,0.0,1.2,13.95,0.0,0.0,0.0
2018,9,10,5,0,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,9,10,5,15,0.0,0.0,1.35,14.4,0.0,0.0,0.0
2018,9,10,5,30,0.0,0.0,1.5,14.9,0.0,0.0,0.0
2018,9,10,5,45,119.5,9.5,1.65,15.4,15.0,9.05,0.0
2018,9,10,6,0,239.0,19.0,1.8,15.9,30.0,15.93,0.0
2018,9,10,6,15,388.5,27.5,1.95,16.6,72.5,21.74,11.79
2018,9,10,6,30,538.0,36.0,2.1,17.3,115.0,29.88,20.17
2018,9,10,6,45,408.0,41.0,2.25,18.05,115.0,29.37,20.11
2018,9,10,7,0,278.0,46.0,2.4,18.8,115.0,33.07,23.49
2018,9,10,7,15,139.0,69.5,2.35,19.75,104.0,54.25,41.99
2018,9,10,7,30,0.0,93.0,2.3,20.7,93.0,84.0,67.52
2018,9,10,7,45,24.5,128.0,2.25,21.7,139.0,107.36,87.01
2018,9,10,8,0,49.0,163.0,2.2,22.7,185.0,135.84,104.17
2018,9,10,8,15,98.0,195.5,2.2,23.75,245.5,169.44,127.26
2018,9,10,8,30,147.0,228.0,2.2,24.8,306.0,201.96,149.28
2018,9,10,8,45,458.5,172.5,2.2,25.9,446.5,222.5,152.72
2018,9,10,9,0,770.0,117.0,2.2,27.0,587.0,289.8,196.43
2018,9,10,9,15,850.5,98.0,2.25,27.8,649.5,341.76,238.24
2018,9,10,9,30,931.0,79.0,2.3,28.6,712.0,406.44,289.69
2018,9,10,9,45,935.0,83.5,2.4,29.45,747.0,460.13,333.27
2018,9,10,10,0,939.0,88.0,2.5,30.3,782.0,512.81,374.69
2018,9,10,10,15,946.5,89.0,2.6,30.85,811.0,563.04,413.47
2018,9,10,10,30,954.0,90.0,2.7,31.4,840.0,612.1,450.26
2018,9,10,10,45,960.0,90.0,2.8,31.95,861.5,658.0,483.82
2018,9,10,11,0,966.0,90.0,2.9,32.5,883.0,702.16,515.3
2018,9,10,11,15,969.5,90.0,3.05,32.85,896.0,742.69,544.23
2018,9,10,11,30,973.0,90.0,3.2,33.2,909.0,780.9,569.54
2018,9,10,11,45,974.5,90.0,3.3,33.55,914.5,815.14,591.63
2018,9,10,12,0,976.0,90.0,3.4,33.9,920.0,846.62,611.82
2018,9,10,12,15,973.5,91.0,3.5,34.1,916.0,872.97,629.0
2018,9,10,12,30,971.0,92.0,3.6,34.3,912.0,896.12,644.15
2018,9,10,12,45,965.5,93.0,3.7,34.55,899.0,913.48,655.47
2018,9,10,13,0,960.0,94.0,3.8,34.8,886.0,927.41,664.69
2018,9,10,13,15,955.5,93.0,3.85,34.8,865.5,936.65,671.43
2018,9,10,13,30,951.0,92.0,3.9,34.8,845.0,942.4,676.08
2018,9,10,13,45,944.5,90.0,3.95,34.8,817.0,941.79,676.77
2018,9,10,14,0,938.0,88.0,4.0,34.8,789.0,937.66,675.35
2018,9,10,14,15,929.0,86.5,4.05,34.6,754.0,928.41,671.31
2018,9,10,14,30,920.0,85.0,4.1,34.4,719.0,915.83,665.2
2018,9,10,14,45,906.5,83.0,4.1,34.2,677.5,895.52,653.81
2018,9,10,15,0,893.0,81.0,4.1,34.0,636.0,872.23,640.5
2018,9,10,15,15,876.5,79.0,4.1,34.0,590.0,843.62,623.05
2018,9,10,15,30,860.0,77.0,4.1,34.0,544.0,812.56,603.87
2018,9,10,15,45,837.0,74.0,4.15,33.15,493.5,779.47,585.31
2018,9,10,16,0,814.0,71.0,4.2,32.3,443.0,737.99,560.39
2018,9,10,16,15,766.0,70.0,4.1,31.55,386.5,678.8,521.33
2018,9,10,16,30,718.0,69.0,4.0,30.8,330.0,619.96,481.36
2018,9,10,16,45,662.5,63.5,3.9,30.0,274.5,555.28,435.32
2018,9,10,17,0,607.0,58.0,3.8,29.2,219.0,489.31,385.16
2018,9,10,17,15,535.0,51.5,3.5,27.95,169.5,414.68,326.22
2018,9,10,17,30,463.0,45.0,3.2,26.7,120.0,344.49,267.93
2018,9,10,17,45,341.0,34.0,2.95,25.45,78.0,248.18,184.9
2018,9,10,18,0,219.0,23.0,2.7,24.2,36.0,151.3,34.31
2018,9,10,18,15,109.5,11.5,2.7,23.45,18.0,58.16,0.0
2018,9,10,18,30,0.0,0.0,2.7,22.7,0.0,0.0,0.0
2018,9,10,18,45,0.0,0.0,2.7,21.9,0.0,0.0,0.0
2018,9,10,19,0,0.0,0.0,2.7,21.1,0.0,0.0,0.0
2018,9,10,19,15,0.0,0.0,2.65,20.65,0.0,0.0,0.0
2018,9,10,19,30,0.0,0.0,2.6,20.2,0.0,0.0,0.0
2018,9,10,19,45,0.0,0.0,2.55,19.7,0.0,0.0,0.0
2018,9,10,20,0,0.0,0.0,2.5,19.2,0.0,0.0,0.0
2018,9,10,20,15,0.0,0.0,2.5,18.9,0.0,0.0,0.0
2018,9,10,20,30,0.0,0.0,2.5,18.6,0.0,0.0,0.0
2018,9,10,20,45,0.0,0.0,2.5,18.25,0.0,0.0,0.0
2018,9,10,21,0,0.0,0.0,2.5,17.9,0.0,0.0,0.0
2018,9,10,21,15,0.0,0.0,2.5,17.7,0.0,0.0,0.0
2018,9,10,21,30,0.0,0.0,2.5,17.5,0.0,0.0,0.0
2018,9,10,21,45,0.0,0.0,2.5,17.25,0.0,0.0,0.0
2018,9,10,22,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2018,9,10,22,15,0.0,0.0,2.45,16.85,0.0,0.0,0.0
2018,9,10,22,30,0.0,0.0,2.4,16.7,0.0,0.0,0.0
2018,9,10,22,45,0.0,0.0,2.35,16.55,0.0,0.0,0.0
2018,9,10,23,0,0.0,0.0,2.3,16.4,0.0,0.0,0.0
2018,9,10,23,15,0.0,0.0,2.35,16.3,0.0,0.0,0.0
2018,9,10,23,30,0.0,0.0,2.4,16.2,0.0,0.0,0.0
2018,9,10,23,45,0.0,0.0,2.4,16.15,0.0,0.0,0.0
2018,9,11,0,0,0.0,0.0,2.4,16.1,0.0,0.0,0.0
2018,9,11,0,15,0.0,0.0,2.35,16.05,0.0,0.0,0.0
2018,9,11,0,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2018,9,11,0,45,0.0,0.0,2.3,15.9,0.0,0.0,0.0
2018,9,11,1,0,0.0,0.0,2.3,15.8,0.0,0.0,0.0
2018,9,11,1,15,0.0,0.0,2.3,15.75,0.0,0.0,0.0
2018,9,11,1,30,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,9,11,1,45,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,9,11,2,0,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,9,11,2,15,0.0,0.0,2.3,15.65,0.0,0.0,0.0
2018,9,11,2,30,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,9,11,2,45,0.0,0.0,2.3,15.55,0.0,0.0,0.0
2018,9,11,3,0,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,9,11,3,15,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,9,11,3,30,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,9,11,3,45,0.0,0.0,2.3,15.25,0.0,0.0,0.0
2018,9,11,4,0,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,9,11,4,15,0.0,0.0,2.25,15.15,0.0,0.0,0.0
2018,9,11,4,30,0.0,0.0,2.2,15.1,0.0,0.0,0.0
2018,9,11,4,45,0.0,0.0,2.15,15.05,0.0,0.0,0.0
2018,9,11,5,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2018,9,11,5,15,0.0,0.0,2.25,15.25,0.0,0.0,0.0
2018,9,11,5,30,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,9,11,5,45,101.0,9.5,2.55,15.7,14.0,9.05,0.0
2018,9,11,6,0,202.0,19.0,2.7,15.9,28.0,18.11,0.0
2018,9,11,6,15,352.0,28.5,2.75,16.55,69.5,22.79,12.4
2018,9,11,6,30,502.0,38.0,2.8,17.2,111.0,29.22,19.56
2018,9,11,6,45,506.0,49.5,2.9,17.85,149.0,36.87,26.67
2018,9,11,7,0,510.0,61.0,3.0,18.5,187.0,44.03,33.13
2018,9,11,7,15,534.0,73.5,3.0,19.3,233.0,51.6,39.74
2018,9,11,7,30,558.0,86.0,3.0,20.1,279.0,58.68,45.74
2018,9,11,7,45,416.5,125.0,3.0,20.9,282.0,85.22,68.38
2018,9,11,8,0,275.0,164.0,3.0,21.7,285.0,129.52,94.72
2018,9,11,8,15,283.0,184.0,3.0,22.6,321.5,163.45,116.05
2018,9,11,8,30,291.0,204.0,3.0,23.5,358.0,198.52,141.56
2018,9,11,8,45,575.5,146.0,3.0,24.35,484.0,223.13,149.93
2018,9,11,9,0,860.0,88.0,3.0,25.2,610.0,293.28,198.08
2018,9,11,9,15,893.5,83.5,3.05,26.0,658.0,346.99,243.47
2018,9,11,9,30,927.0,79.0,3.1,26.8,706.0,402.94,290.16
2018,9,11,9,45,936.0,80.0,3.2,27.6,741.0,455.49,333.68
2018,9,11,10,0,945.0,81.0,3.3,28.4,776.0,507.45,375.41
2018,9,11,10,15,951.0,82.5,3.4,28.95,804.5,557.52,414.83
2018,9,11,10,30,957.0,84.0,3.5,29.5,833.0,606.29,452.11
2018,9,11,10,45,961.0,85.0,3.6,30.05,854.0,651.91,486.1
2018,9,11,11,0,965.0,86.0,3.7,30.6,875.0,695.65,517.87
2018,9,11,11,15,967.5,86.5,3.8,30.9,888.0,735.83,546.97
2018,9,11,11,30,970.0,87.0,3.9,31.2,901.0,773.64,572.38
2018,9,11,11,45,970.0,87.5,4.0,31.5,905.0,807.05,594.43
2018,9,11,12,0,970.0,88.0,4.1,31.8,909.0,837.63,614.5
2018,9,11,12,15,969.0,87.5,4.2,31.95,905.0,863.45,631.76
2018,9,11,12,30,968.0,87.0,4.3,32.1,901.0,886.12,646.97
2018,9,11,12,45,966.0,86.0,4.4,32.3,889.0,904.18,659.08
2018,9,11,13,0,964.0,85.0,4.5,32.5,877.0,918.87,669.06
2018,9,11,13,15,960.0,84.0,4.55,32.45,857.0,928.38,676.21
2018,9,11,13,30,956.0,83.0,4.6,32.4,837.0,934.39,681.22
2018,9,11,13,45,950.0,82.0,4.65,32.3,809.5,935.11,683.04
2018,9,11,14,0,944.0,81.0,4.7,32.2,782.0,932.34,682.71
2018,9,11,14,15,935.5,79.5,4.7,31.95,747.5,923.35,678.61
2018,9,11,14,30,927.0,78.0,4.7,31.7,713.0,911.0,672.4
2018,9,11,14,45,915.0,76.0,4.75,31.4,672.0,891.78,662.13
2018,9,11,15,0,903.0,74.0,4.8,31.1,631.0,869.51,649.8
2018,9,11,15,15,887.0,72.0,4.8,31.1,585.0,841.02,632.03
2018,9,11,15,30,871.0,70.0,4.8,31.1,539.0,810.03,612.45
2018,9,11,15,45,849.5,67.5,4.7,30.1,489.0,771.76,589.45
2018,9,11,16,0,828.0,65.0,4.6,29.1,439.0,731.79,564.75
2018,9,11,16,15,799.0,61.0,4.5,28.3,386.0,689.17,537.05
2018,9,11,16,30,770.0,57.0,4.4,27.5,333.0,639.41,503.21
2018,9,11,16,45,726.5,53.0,4.3,26.7,279.5,579.41,460.31
2018,9,11,17,0,683.0,49.0,4.2,25.9,226.0,520.45,415.12
2018,9,11,17,15,583.0,45.5,4.0,24.8,172.0,429.25,342.11
2018,9,11,17,30,483.0,42.0,3.8,23.7,118.0,350.24,275.43
2018,9,11,17,45,340.5,30.5,3.55,22.65,74.0,242.65,181.03
2018,9,11,18,0,198.0,19.0,3.3,21.6,30.0,135.06,0.0
2018,9,11,18,15,99.0,9.5,3.25,20.9,15.0,51.35,0.0
2018,9,11,18,30,0.0,0.0,3.2,20.2,0.0,0.0,0.0
2018,9,11,18,45,0.0,0.0,3.1,19.5,0.0,0.0,0.0
2018,9,11,19,0,0.0,0.0,3.0,18.8,0.0,0.0,0.0
2018,9,11,19,15,0.0,0.0,2.95,18.45,0.0,0.0,0.0
2018,9,11,19,30,0.0,0.0,2.9,18.1,0.0,0.0,0.0
2018,9,11,19,45,0.0,0.0,2.8,17.75,0.0,0.0,0.0
2018,9,11,20,0,0.0,0.0,2.7,17.4,0.0,0.0,0.0
2018,9,11,20,15,0.0,0.0,2.7,17.2,0.0,0.0,0.0
2018,9,11,20,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2018,9,11,20,45,0.0,0.0,2.7,16.8,0.0,0.0,0.0
2018,9,11,21,0,0.0,0.0,2.7,16.6,0.0,0.0,0.0
2018,9,11,21,15,0.0,0.0,2.65,16.4,0.0,0.0,0.0
2018,9,11,21,30,0.0,0.0,2.6,16.2,0.0,0.0,0.0
2018,9,11,21,45,0.0,0.0,2.6,16.05,0.0,0.0,0.0
2018,9,11,22,0,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,9,11,22,15,0.0,0.0,2.55,15.75,0.0,0.0,0.0
2018,9,11,22,30,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,9,11,22,45,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,9,11,23,0,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,9,11,23,15,0.0,0.0,2.25,15.35,0.0,0.0,0.0
2018,9,11,23,30,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,9,11,23,45,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,9,12,0,0,0.0,0.0,2.2,15.1,0.0,0.0,0.0
2018,9,12,0,15,0.0,0.0,2.25,15.1,0.0,0.0,0.0
2018,9,12,0,30,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,9,12,0,45,0.0,0.0,2.3,15.05,0.0,0.0,0.0
2018,9,12,1,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,9,12,1,15,0.0,0.0,2.25,14.9,0.0,0.0,0.0
2018,9,12,1,30,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,9,12,1,45,0.0,0.0,2.15,14.7,0.0,0.0,0.0
2018,9,12,2,0,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,9,12,2,15,0.0,0.0,2.2,14.55,0.0,0.0,0.0
2018,9,12,2,30,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,9,12,2,45,0.0,0.0,2.4,14.45,0.0,0.0,0.0
2018,9,12,3,0,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,9,12,3,15,0.0,0.0,2.35,14.25,0.0,0.0,0.0
2018,9,12,3,30,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,9,12,3,45,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,9,12,4,0,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,9,12,4,15,0.0,0.0,1.85,13.75,0.0,0.0,0.0
2018,9,12,4,30,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,9,12,4,45,0.0,0.0,2.0,13.85,0.0,0.0,0.0
2018,9,12,5,0,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,9,12,5,15,0.0,0.0,2.15,14.1,0.0,0.0,0.0
2018,9,12,5,30,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,9,12,5,45,101.0,9.0,2.3,14.55,13.0,0.0,0.0
2018,9,12,6,0,202.0,18.0,2.4,14.8,26.0,17.16,0.0
2018,9,12,6,15,349.5,27.0,2.45,15.35,66.5,21.49,11.2
2018,9,12,6,30,497.0,36.0,2.5,15.9,107.0,27.54,18.19
2018,9,12,6,45,576.5,42.0,2.6,16.45,157.5,33.53,23.88
2018,9,12,7,0,656.0,48.0,2.7,17.0,208.0,36.95,27.09
2018,9,12,7,15,704.5,52.0,2.7,17.75,261.5,38.52,28.48
2018,9,12,7,30,753.0,56.0,2.7,18.5,315.0,40.11,29.77
2018,9,12,7,45,785.5,59.5,2.75,19.3,368.0,41.22,30.56
2018,9,12,8,0,818.0,63.0,2.8,20.1,421.0,75.8,40.3
2018,9,12,8,15,840.5,65.5,2.85,20.85,471.0,126.64,65.47
2018,9,12,8,30,863.0,68.0,2.9,21.6,521.0,179.64,103.24
2018,9,12,8,45,878.5,70.5,2.95,22.35,567.0,233.24,147.24
2018,9,12,9,0,894.0,73.0,3.0,23.1,613.0,287.87,194.23
2018,9,12,9,15,902.5,76.0,3.05,23.5,653.0,341.57,241.33
2018,9,12,9,30,911.0,79.0,3.1,23.9,693.0,395.14,287.68
2018,9,12,9,45,917.0,82.0,3.15,24.3,727.0,447.34,331.93
2018,9,12,10,0,923.0,85.0,3.2,24.7,761.0,498.73,374.27
2018,9,12,10,15,929.5,86.0,3.25,24.95,789.0,547.6,413.76
2018,9,12,10,30,936.0,87.0,3.3,25.2,817.0,595.24,451.24
2018,9,12,10,45,941.0,87.5,3.4,25.4,837.5,640.11,485.98
2018,9,12,11,0,946.0,88.0,3.5,25.6,858.0,683.2,518.66
2018,9,12,11,15,949.5,88.0,3.55,25.75,871.0,722.85,548.15
2018,9,12,11,30,953.0,88.0,3.6,25.9,884.0,760.23,574.2
2018,9,12,11,45,954.5,87.5,3.7,26.05,888.5,793.21,596.81
2018,9,12,12,0,956.0,87.0,3.8,26.2,893.0,823.45,617.52
2018,9,12,12,15,953.5,88.0,3.9,26.25,889.0,849.13,635.35
2018,9,12,12,30,951.0,89.0,4.0,26.3,885.0,871.67,651.11
2018,9,12,12,45,946.5,90.0,4.05,26.35,873.0,889.33,663.41
2018,9,12,13,0,942.0,91.0,4.1,26.4,861.0,903.64,673.58
2018,9,12,13,15,939.0,89.5,4.25,26.3,841.5,913.25,681.6
2018,9,12,13,30,936.0,88.0,4.4,26.2,822.0,919.44,687.47
2018,9,12,13,45,931.0,86.5,4.5,26.1,795.5,920.42,689.73
2018,9,12,14,0,926.0,85.0,4.6,26.0,769.0,917.96,689.98
2018,9,12,14,15,917.0,83.5,4.65,25.7,734.5,908.58,685.94
2018,9,12,14,30,908.0,82.0,4.7,25.4,700.0,895.91,679.77
2018,9,12,14,45,896.0,80.0,4.75,25.1,659.5,876.89,669.24
2018,9,12,15,0,884.0,78.0,4.8,24.8,619.0,854.9,656.64
2018,9,12,15,15,867.5,76.0,4.8,24.8,573.5,826.35,638.26
2018,9,12,15,30,851.0,74.0,4.8,24.8,528.0,795.39,618.06
2018,9,12,15,45,828.5,71.0,4.8,23.85,478.0,756.25,593.97
2018,9,12,16,0,806.0,68.0,4.8,22.9,428.0,721.93,572.87
2018,9,12,16,15,771.5,64.5,4.75,22.35,375.0,670.13,536.86
2018,9,12,16,30,737.0,61.0,4.7,21.8,322.0,618.01,499.58
2018,9,12,16,45,690.0,56.5,4.6,21.2,269.0,556.21,453.26
2018,9,12,17,0,643.0,52.0,4.5,20.6,216.0,495.72,404.53
2018,9,12,17,15,496.5,49.5,4.25,19.9,158.0,384.77,312.68
2018,9,12,17,30,350.0,47.0,4.0,19.2,100.0,279.55,223.22
2018,9,12,17,45,223.5,32.0,3.7,18.55,61.0,181.15,134.65
2018,9,12,18,0,97.0,17.0,3.4,17.9,22.0,81.21,0.0
2018,9,12,18,15,48.5,8.5,3.2,17.45,11.0,28.64,0.0
2018,9,12,18,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2018,9,12,18,45,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2018,9,12,19,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2018,9,12,19,15,0.0,0.0,2.55,15.7,0.0,0.0,0.0
2018,9,12,19,30,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,9,12,19,45,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,9,12,20,0,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,9,12,20,15,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,9,12,20,30,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,9,12,20,45,0.0,0.0,1.95,14.2,0.0,0.0,0.0
2018,9,12,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,9,12,21,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2018,9,12,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,9,12,21,45,0.0,0.0,2.1,13.95,0.0,0.0,0.0
2018,9,12,22,0,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,9,12,22,15,0.0,0.0,2.15,13.9,0.0,0.0,0.0
2018,9,12,22,30,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,9,12,22,45,0.0,0.0,2.05,13.85,0.0,0.0,0.0
2018,9,12,23,0,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,9,12,23,15,0.0,0.0,1.95,13.8,0.0,0.0,0.0
2018,9,12,23,30,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,9,12,23,45,0.0,0.0,1.85,13.75,0.0,0.0,0.0
2018,9,13,0,0,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,9,13,0,15,0.0,0.0,1.75,13.75,0.0,0.0,0.0
2018,9,13,0,30,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,9,13,0,45,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,9,13,1,0,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,9,13,1,15,0.0,0.0,1.65,13.8,0.0,0.0,0.0
2018,9,13,1,30,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,9,13,1,45,0.0,0.0,1.6,13.85,0.0,0.0,0.0
2018,9,13,2,0,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,9,13,2,15,0.0,0.0,1.55,13.85,0.0,0.0,0.0
2018,9,13,2,30,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,9,13,2,45,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,9,13,3,0,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,9,13,3,15,0.0,0.0,1.45,13.8,0.0,0.0,0.0
2018,9,13,3,30,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,9,13,3,45,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,9,13,4,0,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,9,13,4,15,0.0,0.0,1.35,13.75,0.0,0.0,0.0
2018,9,13,4,30,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,9,13,4,45,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,9,13,5,0,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,9,13,5,15,0.0,0.0,1.5,13.95,0.0,0.0,0.0
2018,9,13,5,30,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,9,13,5,45,84.5,9.0,1.9,14.45,12.0,0.0,0.0
2018,9,13,6,0,169.0,18.0,2.1,14.7,24.0,17.16,0.0
2018,9,13,6,15,310.5,28.0,2.15,15.2,62.5,22.55,11.74
2018,9,13,6,30,452.0,38.0,2.2,15.7,101.0,29.41,19.8
2018,9,13,6,45,534.0,44.5,2.3,16.25,150.5,32.85,23.29
2018,9,13,7,0,616.0,51.0,2.4,16.8,200.0,39.67,29.52
2018,9,13,7,15,667.0,55.5,2.4,17.5,252.5,41.5,31.14
2018,9,13,7,30,718.0,60.0,2.4,18.2,305.0,43.33,32.65
2018,9,13,7,45,753.0,63.5,2.4,18.9,357.5,44.28,33.31
2018,9,13,8,0,788.0,67.0,2.4,19.6,410.0,68.84,36.22
2018,9,13,8,15,812.0,69.5,2.4,20.3,459.5,118.24,60.21
2018,9,13,8,30,836.0,72.0,2.4,21.0,509.0,176.92,102.4
2018,9,13,8,45,853.5,74.0,2.4,21.7,554.5,229.1,144.97
2018,9,13,9,0,871.0,76.0,2.4,22.4,600.0,282.51,190.74
2018,9,13,9,15,882.5,78.5,2.4,23.0,640.5,335.52,236.8
2018,9,13,9,30,894.0,81.0,2.4,23.6,681.0,388.72,282.32
2018,9,13,9,45,902.0,83.5,2.35,24.15,715.5,440.46,325.56
2018,9,13,10,0,910.0,86.0,2.3,24.7,750.0,491.59,366.92
2018,9,13,10,15,917.0,86.5,2.3,25.15,777.5,539.64,404.99
2018,9,13,10,30,924.0,87.0,2.3,25.6,805.0,586.52,440.98
2018,9,13,10,45,929.0,88.5,2.35,26.0,826.0,631.73,474.98
2018,9,13,11,0,934.0,90.0,2.4,26.4,847.0,675.22,506.85
2018,9,13,11,15,937.0,90.0,2.45,26.7,859.5,714.07,534.98
2018,9,13,11,30,940.0,90.0,2.5,27.0,872.0,750.63,559.92
2018,9,13,11,45,940.5,90.0,2.55,27.3,876.0,782.91,581.11
2018,9,13,12,0,941.0,90.0,2.6,27.6,880.0,812.45,600.39
2018,9,13,12,15,939.5,90.0,2.75,27.7,876.0,837.53,617.79
2018,9,13,12,30,938.0,90.0,2.9,27.8,872.0,859.53,633.23
2018,9,13,12,45,934.5,90.5,3.05,27.9,860.0,877.21,645.89
2018,9,13,13,0,931.0,91.0,3.2,28.0,848.0,891.62,656.49
2018,9,13,13,15,926.5,90.0,3.3,27.9,828.0,900.26,663.61
2018,9,13,13,30,922.0,89.0,3.4,27.8,808.0,905.5,668.64
2018,9,13,13,45,915.0,88.0,3.5,27.7,781.0,905.14,670.1
2018,9,13,14,0,908.0,87.0,3.6,27.6,754.0,901.41,669.45
2018,9,13,14,15,899.0,85.0,3.7,27.35,719.5,891.48,665.15
2018,9,13,14,30,890.0,83.0,3.8,27.1,685.0,878.31,658.75
2018,9,13,14,45,877.0,81.5,3.9,26.8,645.0,859.15,648.42
2018,9,13,15,0,864.0,80.0,4.0,26.5,605.0,837.13,636.1
2018,9,13,15,15,847.0,77.5,4.0,26.5,559.5,807.91,617.46
2018,9,13,15,30,830.0,75.0,4.0,26.5,514.0,776.35,597.09
2018,9,13,15,45,806.5,72.5,4.05,25.6,465.0,744.07,578.22
2018,9,13,16,0,783.0,70.0,4.1,24.7,416.0,703.68,552.89
2018,9,13,16,15,750.5,66.0,4.1,24.05,364.0,653.47,518.81
2018,9,13,16,30,718.0,62.0,4.1,23.4,312.0,602.86,483.31
2018,9,13,16,45,663.5,57.5,4.1,22.75,258.5,536.78,434.02
2018,9,13,17,0,609.0,53.0,4.1,22.1,205.0,476.78,386.06
2018,9,13,17,15,522.5,47.5,3.95,21.3,155.5,395.67,318.98
2018,9,13,17,30,436.0,42.0,3.8,20.5,106.0,320.14,253.56
2018,9,13,17,45,283.5,30.0,3.7,19.7,65.0,210.29,153.09
2018,9,13,18,0,131.0,18.0,3.6,18.9,24.0,97.41,0.0
2018,9,13,18,15,65.5,9.0,3.5,18.4,12.0,8.58,0.0
2018,9,13,18,30,0.0,0.0,3.4,17.9,0.0,0.0,0.0
2018,9,13,18,45,0.0,0.0,3.25,17.4,0.0,0.0,0.0
2018,9,13,19,0,0.0,0.0,3.1,16.9,0.0,0.0,0.0
2018,9,13,19,15,0.0,0.0,2.95,16.6,0.0,0.0,0.0
2018,9,13,19,30,0.0,0.0,2.8,16.3,0.0,0.0,0.0
2018,9,13,19,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2018,9,13,20,0,0.0,0.0,2.5,15.7,0.0,0.0,0.0
2018,9,13,20,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2018,9,13,20,30,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,9,13,20,45,0.0,0.0,2.05,15.05,0.0,0.0,0.0
2018,9,13,21,0,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,9,13,21,15,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,9,13,21,30,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,9,13,21,45,0.0,0.0,1.9,14.55,0.0,0.0,0.0
2018,9,13,22,0,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,9,13,22,15,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,9,13,22,30,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,9,13,22,45,0.0,0.0,1.85,14.25,0.0,0.0,0.0
2018,9,13,23,0,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,9,13,23,15,0.0,0.0,1.8,14.15,0.0,0.0,0.0
2018,9,13,23,30,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,9,13,23,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2018,9,14,0,0,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,9,14,0,15,0.0,0.0,1.65,13.85,0.0,0.0,0.0
2018,9,14,0,30,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,9,14,0,45,0.0,0.0,1.55,13.7,0.0,0.0,0.0
2018,9,14,1,0,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,9,14,1,15,0.0,0.0,1.45,13.55,0.0,0.0,0.0
2018,9,14,1,30,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,9,14,1,45,0.0,0.0,1.4,13.45,0.0,0.0,0.0
2018,9,14,2,0,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,9,14,2,15,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,9,14,2,30,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,9,14,2,45,0.0,0.0,1.05,13.1,0.0,0.0,0.0
2018,9,14,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,9,14,3,15,0.0,0.0,0.95,12.95,0.0,0.0,0.0
2018,9,14,3,30,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,9,14,3,45,0.0,0.0,1.05,12.9,0.0,0.0,0.0
2018,9,14,4,0,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,9,14,4,15,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,9,14,4,30,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,9,14,4,45,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,9,14,5,0,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,9,14,5,15,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,9,14,5,30,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,9,14,5,45,37.5,7.0,1.0,13.35,8.5,0.0,0.0
2018,9,14,6,0,75.0,14.0,1.1,13.6,17.0,13.34,0.0
2018,9,14,6,15,173.5,29.5,1.2,14.2,49.5,23.12,11.88
2018,9,14,6,30,272.0,45.0,1.3,14.8,82.0,34.62,24.36
2018,9,14,6,45,459.0,46.5,1.35,15.4,142.0,34.57,24.9
2018,9,14,7,0,646.0,48.0,1.4,16.0,202.0,37.15,27.4
2018,9,14,7,15,694.0,52.5,1.4,16.9,255.0,39.13,29.14
2018,9,14,7,30,742.0,57.0,1.4,17.8,308.0,41.08,30.74
2018,9,14,7,45,781.0,59.0,1.35,18.7,361.5,41.01,30.5
2018,9,14,8,0,820.0,61.0,1.3,19.6,415.0,70.47,38.05
2018,9,14,8,15,842.5,63.5,1.05,20.65,465.0,121.34,61.75
2018,9,14,8,30,865.0,66.0,0.8,21.7,515.0,174.36,98.34
2018,9,14,8,45,881.5,67.0,0.55,22.7,560.5,227.0,140.12
2018,9,14,9,0,898.0,68.0,0.3,23.7,606.0,280.71,184.24
2018,9,14,9,15,905.0,72.5,0.45,24.65,646.0,335.33,230.38
2018,9,14,9,30,912.0,77.0,0.6,25.6,686.0,389.69,275.52
2018,9,14,9,45,916.0,81.0,0.8,26.55,720.0,441.92,318.2
2018,9,14,10,0,920.0,85.0,1.0,27.5,754.0,493.16,358.83
2018,9,14,10,15,927.5,86.0,1.2,27.95,782.0,542.33,397.5
2018,9,14,10,30,935.0,87.0,1.4,28.4,810.0,590.36,434.33
2018,9,14,10,45,940.0,87.0,1.55,28.9,830.0,634.65,467.29
2018,9,14,11,0,945.0,87.0,1.7,29.4,850.0,677.15,498.21
2018,9,14,11,15,947.5,87.5,1.85,29.65,862.5,716.45,526.8
2018,9,14,11,30,950.0,88.0,2.0,29.9,875.0,753.42,552.28
2018,9,14,11,45,951.5,87.5,2.15,30.15,879.5,786.2,574.2
2018,9,14,12,0,953.0,87.0,2.3,30.4,884.0,816.23,594.29
2018,9,14,12,15,951.0,87.5,2.4,30.5,879.5,841.63,611.33
2018,9,14,12,30,949.0,88.0,2.5,30.6,875.0,863.89,626.41
2018,9,14,12,45,944.5,88.0,2.6,30.65,862.0,880.36,637.92
2018,9,14,13,0,940.0,88.0,2.7,30.7,849.0,893.46,647.39
2018,9,14,13,15,935.0,87.5,2.8,30.6,829.0,902.2,654.57
2018,9,14,13,30,930.0,87.0,2.9,30.5,809.0,907.51,659.67
2018,9,14,13,45,877.5,105.5,3.0,30.4,767.5,888.39,648.84
2018,9,14,14,0,825.0,124.0,3.1,30.3,726.0,872.67,640.45
2018,9,14,14,15,817.5,119.5,3.15,30.05,692.5,862.22,635.66
2018,9,14,14,30,810.0,115.0,3.2,29.8,659.0,848.66,628.81
2018,9,14,14,45,841.0,96.5,3.3,29.5,631.5,849.15,631.99
2018,9,14,15,0,872.0,78.0,3.4,29.2,604.0,838.51,627.62
2018,9,14,15,15,854.5,76.0,3.4,29.2,558.5,809.29,609.3
2018,9,14,15,30,837.0,74.0,3.4,29.2,513.0,777.76,589.37
2018,9,14,15,45,810.5,71.5,3.5,28.2,462.5,742.93,569.57
2018,9,14,16,0,784.0,69.0,3.6,27.2,412.0,700.15,543.42
2018,9,14,16,15,684.5,75.0,3.55,26.45,347.0,616.41,485.1
2018,9,14,16,30,585.0,81.0,3.5,25.7,282.0,533.79,424.84
2018,9,14,16,45,514.5,74.0,3.5,24.95,229.0,458.97,367.91
2018,9,14,17,0,444.0,67.0,3.5,24.2,176.0,387.53,311.25
2018,9,14,17,15,361.5,56.0,3.4,23.3,130.5,305.05,243.73
2018,9,14,17,30,279.0,45.0,3.3,22.4,85.0,233.81,182.79
2018,9,14,17,45,185.0,30.5,3.15,21.45,52.5,159.27,111.11
2018,9,14,18,0,91.0,16.0,3.0,20.5,20.0,56.98,0.0
2018,9,14,18,15,45.5,8.0,2.95,19.9,10.0,0.0,0.0
2018,9,14,18,30,0.0,0.0,2.9,19.3,0.0,0.0,0.0
2018,9,14,18,45,0.0,0.0,2.85,18.75,0.0,0.0,0.0
2018,9,14,19,0,0.0,0.0,2.8,18.2,0.0,0.0,0.0
2018,9,14,19,15,0.0,0.0,2.7,17.8,0.0,0.0,0.0
2018,9,14,19,30,0.0,0.0,2.6,17.4,0.0,0.0,0.0
2018,9,14,19,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2018,9,14,20,0,0.0,0.0,2.5,16.6,0.0,0.0,0.0
2018,9,14,20,15,0.0,0.0,2.45,16.35,0.0,0.0,0.0
2018,9,14,20,30,0.0,0.0,2.4,16.1,0.0,0.0,0.0
2018,9,14,20,45,0.0,0.0,2.35,15.8,0.0,0.0,0.0
2018,9,14,21,0,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,9,14,21,15,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,9,14,21,30,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,9,14,21,45,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,9,14,22,0,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,9,14,22,15,0.0,0.0,2.35,14.65,0.0,0.0,0.0
2018,9,14,22,30,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,9,14,22,45,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,9,14,23,0,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,9,14,23,15,0.0,0.0,2.5,14.25,0.0,0.0,0.0
2018,9,14,23,30,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,9,14,23,45,0.0,0.0,2.35,13.95,0.0,0.0,0.0
2018,9,15,0,0,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,9,15,0,15,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,9,15,0,30,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,9,15,0,45,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,9,15,1,0,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,9,15,1,15,0.0,0.0,2.55,13.65,0.0,0.0,0.0
2018,9,15,1,30,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,9,15,1,45,0.0,0.0,2.25,13.3,0.0,0.0,0.0
2018,9,15,2,0,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,9,15,2,15,0.0,0.0,2.15,13.15,0.0,0.0,0.0
2018,9,15,2,30,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,9,15,2,45,0.0,0.0,2.25,13.25,0.0,0.0,0.0
2018,9,15,3,0,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,9,15,3,15,0.0,0.0,2.35,13.3,0.0,0.0,0.0
2018,9,15,3,30,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,9,15,3,45,0.0,0.0,2.4,13.35,0.0,0.0,0.0
2018,9,15,4,0,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,9,15,4,15,0.0,0.0,2.4,13.35,0.0,0.0,0.0
2018,9,15,4,30,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,9,15,4,45,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,9,15,5,0,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,9,15,5,15,0.0,0.0,2.5,13.45,0.0,0.0,0.0
2018,9,15,5,30,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,9,15,5,45,81.0,8.0,2.7,13.8,10.5,0.0,0.0
2018,9,15,6,0,162.0,16.0,2.8,14.0,21.0,15.25,0.0
2018,9,15,6,15,319.5,25.5,2.9,14.5,60.0,20.43,9.4
2018,9,15,6,30,477.0,35.0,3.0,15.0,99.0,26.97,17.65
2018,9,15,6,45,560.5,41.5,3.15,15.5,149.5,33.4,23.8
2018,9,15,7,0,644.0,48.0,3.3,16.0,200.0,37.27,27.46
2018,9,15,7,15,695.5,52.5,3.25,16.65,253.5,39.24,29.24
2018,9,15,7,30,747.0,57.0,3.2,17.3,307.0,41.2,30.89
2018,9,15,7,45,782.5,60.0,3.2,18.0,360.5,41.89,31.34
2018,9,15,8,0,818.0,63.0,3.2,18.7,414.0,69.91,38.89
2018,9,15,8,15,842.0,65.5,3.15,19.35,464.5,120.82,62.25
2018,9,15,8,30,866.0,68.0,3.1,20.0,515.0,174.04,99.36
2018,9,15,8,45,884.5,70.0,3.05,20.65,562.5,227.93,143.32
2018,9,15,9,0,903.0,72.0,3.0,21.3,610.0,283.14,190.89
2018,9,15,9,15,912.5,75.5,2.95,21.85,651.0,337.98,239.0
2018,9,15,9,30,922.0,79.0,2.9,22.4,692.0,392.78,286.38
2018,9,15,9,45,926.5,83.0,2.9,22.9,726.5,445.73,331.34
2018,9,15,10,0,931.0,87.0,2.9,23.4,761.0,497.71,374.15
2018,9,15,10,15,939.5,88.0,2.95,23.85,790.0,547.89,414.48
2018,9,15,10,30,948.0,89.0,3.0,24.3,819.0,596.98,452.8
2018,9,15,10,45,954.0,89.5,3.05,24.7,840.5,642.85,487.82
2018,9,15,11,0,960.0,90.0,3.1,25.1,862.0,686.98,520.68
2018,9,15,11,15,963.0,90.0,3.15,25.4,874.5,726.72,549.88
2018,9,15,11,30,966.0,90.0,3.2,25.7,887.0,764.1,575.9
2018,9,15,11,45,967.5,90.0,3.25,25.95,891.5,797.84,598.49
2018,9,15,12,0,969.0,90.0,3.3,26.2,896.0,828.82,619.1
2018,9,15,12,15,968.5,89.5,3.45,26.35,892.0,854.81,637.09
2018,9,15,12,30,968.0,89.0,3.6,26.5,888.0,877.66,653.02
2018,9,15,12,45,965.5,88.5,3.7,26.6,876.0,895.6,665.61
2018,9,15,13,0,963.0,88.0,3.8,26.7,864.0,910.15,676.05
2018,9,15,13,15,958.5,87.5,3.85,26.7,843.5,919.56,683.16
2018,9,15,13,30,954.0,87.0,3.9,26.7,823.0,925.46,688.1
2018,9,15,13,45,947.5,85.5,4.0,26.65,795.0,925.02,689.35
2018,9,15,14,0,941.0,84.0,4.1,26.6,767.0,921.08,688.41
2018,9,15,14,15,932.0,82.5,4.15,26.4,732.0,911.51,683.93
2018,9,15,14,30,923.0,81.0,4.2,26.2,697.0,898.6,677.31
2018,9,15,14,45,910.5,79.5,4.25,25.95,656.0,879.47,666.62
2018,9,15,15,0,898.0,78.0,4.3,25.7,615.0,857.37,653.89
2018,9,15,15,15,880.5,75.5,4.3,25.7,568.0,827.13,634.54
2018,9,15,15,30,863.0,73.0,4.3,25.7,521.0,794.47,613.37
2018,9,15,15,45,839.5,70.0,4.4,24.9,470.5,754.32,588.75
2018,9,15,16,0,816.0,67.0,4.5,24.1,420.0,718.92,567.08
2018,9,15,16,15,768.5,65.0,4.55,23.45,363.5,659.42,526.12
2018,9,15,16,30,721.0,63.0,4.6,22.8,307.0,600.34,484.05
2018,9,15,16,45,670.0,57.5,4.6,22.15,253.5,535.55,434.88
2018,9,15,17,0,619.0,52.0,4.6,21.5,200.0,476.8,387.23
2018,9,15,17,15,506.0,47.0,4.5,20.65,148.0,381.05,307.68
2018,9,15,17,30,393.0,42.0,4.4,19.8,96.0,292.73,231.18
2018,9,15,17,45,244.0,29.0,4.25,19.0,57.5,186.3,127.17
2018,9,15,18,0,95.0,16.0,4.1,18.2,19.0,58.41,0.0
2018,9,15,18,15,47.5,8.0,4.0,17.65,9.5,0.0,0.0
2018,9,15,18,30,0.0,0.0,3.9,17.1,0.0,0.0,0.0
2018,9,15,18,45,0.0,0.0,3.75,16.55,0.0,0.0,0.0
2018,9,15,19,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2018,9,15,19,15,0.0,0.0,3.45,15.7,0.0,0.0,0.0
2018,9,15,19,30,0.0,0.0,3.3,15.4,0.0,0.0,0.0
2018,9,15,19,45,0.0,0.0,3.2,15.05,0.0,0.0,0.0
2018,9,15,20,0,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,9,15,20,15,0.0,0.0,2.95,14.45,0.0,0.0,0.0
2018,9,15,20,30,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,9,15,20,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,9,15,21,0,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,9,15,21,15,0.0,0.0,2.45,13.6,0.0,0.0,0.0
2018,9,15,21,30,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,9,15,21,45,0.0,0.0,2.1,13.15,0.0,0.0,0.0
2018,9,15,22,0,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,9,15,22,15,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,9,15,22,30,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,9,15,22,45,0.0,0.0,2.2,12.85,0.0,0.0,0.0
2018,9,15,23,0,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,9,15,23,15,0.0,0.0,2.15,12.65,0.0,0.0,0.0
2018,9,15,23,30,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,9,15,23,45,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,9,16,0,0,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,9,16,0,15,0.0,0.0,1.55,12.05,0.0,0.0,0.0
2018,9,16,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,9,16,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,9,16,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,9,16,1,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,9,16,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,9,16,1,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2018,9,16,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,9,16,2,15,0.0,0.0,1.7,11.85,0.0,0.0,0.0
2018,9,16,2,30,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,9,16,2,45,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2018,9,16,3,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,9,16,3,15,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,9,16,3,30,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,9,16,3,45,0.0,0.0,1.3,11.35,0.0,0.0,0.0
2018,9,16,4,0,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,9,16,4,15,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,9,16,4,30,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,9,16,4,45,0.0,0.0,1.6,11.45,0.0,0.0,0.0
2018,9,16,5,0,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,9,16,5,15,0.0,0.0,1.8,11.75,0.0,0.0,0.0
2018,9,16,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,9,16,5,45,88.0,8.0,1.95,12.25,10.5,0.0,0.0
2018,9,16,6,0,176.0,16.0,2.0,12.5,21.0,15.25,0.0
2018,9,16,6,15,342.0,25.5,2.15,13.2,61.5,20.58,9.11
2018,9,16,6,30,508.0,35.0,2.3,13.9,102.0,29.68,20.04
2018,9,16,6,45,592.0,41.0,2.4,14.6,153.5,33.1,23.62
2018,9,16,7,0,676.0,47.0,2.5,15.3,205.0,36.55,26.91
2018,9,16,7,15,726.0,51.5,2.6,16.2,259.5,38.58,28.72
2018,9,16,7,30,776.0,56.0,2.7,17.1,314.0,40.58,30.38
2018,9,16,7,45,808.5,59.0,2.75,18.05,367.5,41.31,30.83
2018,9,16,8,0,841.0,62.0,2.8,19.0,421.0,67.77,37.86
2018,9,16,8,15,863.5,64.5,2.75,19.75,471.5,119.78,60.92
2018,9,16,8,30,886.0,67.0,2.7,20.5,522.0,173.93,98.2
2018,9,16,8,45,902.0,69.0,2.65,21.25,568.5,228.39,142.36
2018,9,16,9,0,918.0,71.0,2.6,22.0,615.0,283.89,189.96
2018,9,16,9,15,930.0,72.5,2.5,22.7,656.5,338.58,237.52
2018,9,16,9,30,942.0,74.0,2.4,23.4,698.0,393.41,284.44
2018,9,16,9,45,951.0,75.5,2.3,24.1,733.5,446.95,329.08
2018,9,16,10,0,960.0,77.0,2.2,24.8,769.0,499.86,371.65
2018,9,16,10,15,966.5,78.5,2.1,25.4,797.5,550.67,411.24
2018,9,16,10,30,973.0,80.0,2.0,26.0,826.0,600.18,448.34
2018,9,16,10,45,976.5,80.5,1.9,26.65,846.0,645.49,481.01
2018,9,16,11,0,980.0,81.0,1.8,27.3,866.0,688.8,511.06
2018,9,16,11,15,981.5,81.5,1.8,27.7,877.5,728.59,538.88
2018,9,16,11,30,983.0,82.0,1.8,28.1,889.0,765.86,563.23
2018,9,16,11,45,983.5,82.5,1.8,28.55,893.5,799.73,584.24
2018,9,16,12,0,984.0,83.0,1.8,29.0,898.0,830.73,603.21
2018,9,16,12,15,982.0,83.5,1.9,29.2,893.5,856.76,620.42
2018,9,16,12,30,980.0,84.0,2.0,29.4,889.0,879.55,635.61
2018,9,16,12,45,974.5,84.5,2.1,29.6,875.0,896.13,646.88
2018,9,16,13,0,969.0,85.0,2.2,29.8,861.0,909.21,656.04
2018,9,16,13,15,964.0,84.5,2.3,29.8,840.5,918.14,663.2
2018,9,16,13,30,959.0,84.0,2.4,29.8,820.0,923.55,668.24
2018,9,16,13,45,952.0,83.0,2.5,29.8,791.5,923.14,669.68
2018,9,16,14,0,945.0,82.0,2.6,29.8,763.0,919.22,669.01
2018,9,16,14,15,934.5,80.0,2.7,29.6,727.0,907.68,663.99
2018,9,16,14,30,924.0,78.0,2.8,29.4,691.0,892.79,656.86
2018,9,16,14,45,910.5,76.5,2.85,29.2,649.5,872.72,645.95
2018,9,16,15,0,897.0,75.0,2.9,29.0,608.0,849.69,633.05
2018,9,16,15,15,879.5,73.0,2.9,29.0,561.5,820.01,614.75
2018,9,16,15,30,862.0,71.0,2.9,29.0,515.0,787.93,594.68
2018,9,16,15,45,834.5,69.0,3.1,28.15,463.5,745.92,570.33
2018,9,16,16,0,807.0,67.0,3.3,27.3,412.0,708.86,548.65
2018,9,16,16,15,758.0,65.0,3.35,26.55,355.5,648.66,508.27
2018,9,16,16,30,709.0,63.0,3.4,25.8,299.0,588.99,466.8
2018,9,16,16,45,659.5,57.0,3.4,25.05,246.5,525.16,419.26
2018,9,16,17,0,610.0,51.0,3.4,24.3,194.0,467.33,373.29
2018,9,16,17,15,453.0,47.0,3.3,23.25,138.0,348.07,276.79
2018,9,16,17,30,296.0,43.0,3.2,22.2,82.0,238.76,185.18
2018,9,16,17,45,168.5,27.0,3.1,21.1,47.0,142.62,90.18
2018,9,16,18,0,41.0,11.0,3.0,20.0,12.0,28.94,0.0
2018,9,16,18,15,20.5,5.5,2.95,19.45,6.0,0.0,0.0
2018,9,16,18,30,0.0,0.0,2.9,18.9,0.0,0.0,0.0
2018,9,16,18,45,0.0,0.0,2.85,18.35,0.0,0.0,0.0
2018,9,16,19,0,0.0,0.0,2.8,17.8,0.0,0.0,0.0
2018,9,16,19,15,0.0,0.0,2.7,17.4,0.0,0.0,0.0
2018,9,16,19,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2018,9,16,19,45,0.0,0.0,2.55,16.65,0.0,0.0,0.0
2018,9,16,20,0,0.0,0.0,2.5,16.3,0.0,0.0,0.0
2018,9,16,20,15,0.0,0.0,2.4,16.05,0.0,0.0,0.0
2018,9,16,20,30,0.0,0.0,2.3,15.8,0.0,0.0,0.0
2018,9,16,20,45,0.0,0.0,2.25,15.55,0.0,0.0,0.0
2018,9,16,21,0,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,9,16,21,15,0.0,0.0,2.15,15.2,0.0,0.0,0.0
2018,9,16,21,30,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,9,16,21,45,0.0,0.0,2.1,14.95,0.0,0.0,0.0
2018,9,16,22,0,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,9,16,22,15,0.0,0.0,2.0,14.65,0.0,0.0,0.0
2018,9,16,22,30,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,9,16,22,45,0.0,0.0,1.75,14.35,0.0,0.0,0.0
2018,9,16,23,0,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,9,16,23,15,0.0,0.0,1.65,14.15,0.0,0.0,0.0
2018,9,16,23,30,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,9,16,23,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,9,17,0,0,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,9,17,0,15,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,9,17,0,30,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,9,17,0,45,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,9,17,1,0,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,9,17,1,15,0.0,0.0,1.3,13.45,0.0,0.0,0.0
2018,9,17,1,30,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,9,17,1,45,0.0,0.0,1.35,13.35,0.0,0.0,0.0
2018,9,17,2,0,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,9,17,2,15,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,9,17,2,30,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,9,17,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,9,17,3,0,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,9,17,3,15,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,9,17,3,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,9,17,3,45,0.0,0.0,1.25,12.85,0.0,0.0,0.0
2018,9,17,4,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,9,17,4,15,0.0,0.0,1.25,12.75,0.0,0.0,0.0
2018,9,17,4,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,9,17,4,45,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,9,17,5,0,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,9,17,5,15,0.0,0.0,1.15,12.8,0.0,0.0,0.0
2018,9,17,5,30,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,9,17,5,45,84.0,7.5,1.45,13.4,10.0,0.0,0.0
2018,9,17,6,0,168.0,15.0,1.6,13.7,20.0,14.3,0.0
2018,9,17,6,15,330.5,24.5,1.75,14.35,58.5,19.74,7.89
2018,9,17,6,30,493.0,34.0,1.9,15.0,97.0,28.79,19.13
2018,9,17,6,45,447.0,46.5,2.0,15.65,124.5,34.97,25.13
2018,9,17,7,0,401.0,59.0,2.1,16.3,152.0,43.01,32.48
2018,9,17,7,15,421.0,78.5,2.1,17.1,197.5,56.51,44.43
2018,9,17,7,30,441.0,98.0,2.1,17.9,243.0,69.03,55.25
2018,9,17,7,45,633.0,79.5,2.1,18.7,327.0,51.88,40.0
2018,9,17,8,0,825.0,61.0,2.1,19.5,411.0,64.65,36.65
2018,9,17,8,15,848.5,64.0,2.05,20.35,461.5,116.18,58.82
2018,9,17,8,30,872.0,67.0,2.0,21.2,512.0,169.98,95.29
2018,9,17,8,45,889.0,69.0,1.95,22.05,558.5,223.85,138.42
2018,9,17,9,0,906.0,71.0,1.9,22.9,605.0,278.85,185.05
2018,9,17,9,15,913.5,74.5,1.85,23.6,645.0,333.2,232.0
2018,9,17,9,30,921.0,78.0,1.8,24.3,685.0,387.3,277.95
2018,9,17,9,45,924.0,82.5,1.75,25.05,718.5,439.98,321.48
2018,9,17,10,0,927.0,87.0,1.7,25.8,752.0,491.54,362.56
2018,9,17,10,15,934.0,88.0,1.8,26.4,780.0,540.7,401.22
2018,9,17,10,30,941.0,89.0,1.9,27.0,808.0,588.65,437.82
2018,9,17,10,45,946.0,90.0,2.0,27.6,828.5,633.99,471.53
2018,9,17,11,0,951.0,91.0,2.1,28.2,849.0,677.54,503.06
2018,9,17,11,15,954.5,91.0,2.25,28.5,861.5,717.18,532.08
2018,9,17,11,30,958.0,91.0,2.4,28.8,874.0,754.5,558.41
2018,9,17,11,45,959.0,90.5,2.55,29.1,878.0,787.05,580.21
2018,9,17,12,0,960.0,90.0,2.7,29.4,882.0,816.78,600.11
2018,9,17,12,15,958.5,91.0,2.85,29.45,878.0,843.12,618.37
2018,9,17,12,30,957.0,92.0,3.0,29.5,874.0,866.34,634.64
2018,9,17,12,45,953.0,92.0,3.15,29.55,861.0,883.27,646.84
2018,9,17,13,0,949.0,92.0,3.3,29.6,848.0,896.81,656.95
2018,9,17,13,15,943.5,91.0,3.4,29.45,827.0,904.6,663.62
2018,9,17,13,30,938.0,90.0,3.5,29.3,806.0,908.9,668.17
2018,9,17,13,45,930.5,89.0,3.65,29.1,777.5,908.0,669.84
2018,9,17,14,0,923.0,88.0,3.8,28.9,749.0,903.67,669.35
2018,9,17,14,15,913.5,86.0,3.85,28.55,714.0,893.11,664.65
2018,9,17,14,30,904.0,84.0,3.9,28.2,679.0,879.27,657.84
2018,9,17,14,45,891.0,82.0,4.0,27.85,638.0,859.3,647.14
2018,9,17,15,0,878.0,80.0,4.1,27.5,597.0,836.43,634.39
2018,9,17,15,15,860.0,77.5,4.1,27.5,550.5,806.13,615.05
2018,9,17,15,30,842.0,75.0,4.1,27.5,504.0,773.52,593.96
2018,9,17,15,45,817.0,71.5,4.2,26.4,453.5,738.55,573.75
2018,9,17,16,0,792.0,68.0,4.3,25.3,403.0,695.59,547.01
2018,9,17,16,15,743.5,66.0,4.3,24.5,347.5,636.31,506.17
2018,9,17,16,30,695.0,64.0,4.3,23.7,292.0,577.54,464.24
2018,9,17,16,45,548.5,64.5,4.3,22.9,224.5,463.17,375.12
2018,9,17,17,0,402.0,65.0,4.3,22.1,157.0,349.36,283.22
2018,9,17,17,15,244.0,54.0,4.2,21.15,105.5,230.89,184.85
2018,9,17,17,30,86.0,43.0,4.1,20.2,54.0,104.86,79.22
2018,9,17,17,45,58.0,26.0,4.0,19.25,32.0,66.42,36.11
2018,9,17,18,0,30.0,9.0,3.9,18.3,10.0,21.95,0.0
2018,9,17,18,15,15.0,4.5,3.8,17.75,5.0,0.0,0.0
2018,9,17,18,30,0.0,0.0,3.7,17.2,0.0,0.0,0.0
2018,9,17,18,45,0.0,0.0,3.6,16.6,0.0,0.0,0.0
2018,9,17,19,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2018,9,17,19,15,0.0,0.0,3.4,15.75,0.0,0.0,0.0
2018,9,17,19,30,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2018,9,17,19,45,0.0,0.0,3.15,15.2,0.0,0.0,0.0
2018,9,17,20,0,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,9,17,20,15,0.0,0.0,2.95,14.75,0.0,0.0,0.0
2018,9,17,20,30,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,9,17,20,45,0.0,0.0,2.85,14.45,0.0,0.0,0.0
2018,9,17,21,0,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,9,17,21,15,0.0,0.0,2.75,14.2,0.0,0.0,0.0
2018,9,17,21,30,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,9,17,21,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,9,17,22,0,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,9,17,22,15,0.0,0.0,2.65,13.8,0.0,0.0,0.0
2018,9,17,22,30,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,9,17,22,45,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,9,17,23,0,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,9,17,23,15,0.0,0.0,2.55,13.4,0.0,0.0,0.0
2018,9,17,23,30,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,9,17,23,45,0.0,0.0,2.45,13.25,0.0,0.0,0.0
2018,9,18,0,0,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,9,18,0,15,0.0,0.0,2.35,13.1,0.0,0.0,0.0
2018,9,18,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,9,18,0,45,0.0,0.0,2.25,12.95,0.0,0.0,0.0
2018,9,18,1,0,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,9,18,1,15,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,9,18,1,30,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,9,18,1,45,0.0,0.0,1.95,12.65,0.0,0.0,0.0
2018,9,18,2,0,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,9,18,2,15,0.0,0.0,1.85,12.55,0.0,0.0,0.0
2018,9,18,2,30,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,9,18,2,45,0.0,0.0,1.75,12.4,0.0,0.0,0.0
2018,9,18,3,0,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,9,18,3,15,0.0,0.0,1.65,12.25,0.0,0.0,0.0
2018,9,18,3,30,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,9,18,3,45,0.0,0.0,1.55,12.15,0.0,0.0,0.0
2018,9,18,4,0,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,9,18,4,15,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,9,18,4,30,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,9,18,4,45,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,9,18,5,0,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,9,18,5,15,0.0,0.0,1.6,12.35,0.0,0.0,0.0
2018,9,18,5,30,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,9,18,5,45,69.5,7.5,1.8,12.85,9.0,0.0,0.0
2018,9,18,6,0,139.0,15.0,1.9,13.1,18.0,14.3,0.0
2018,9,18,6,15,294.5,25.5,1.95,13.6,55.5,20.83,7.97
2018,9,18,6,30,450.0,36.0,2.0,14.1,93.0,28.26,18.69
2018,9,18,6,45,524.0,44.0,2.1,14.6,140.5,33.03,23.51
2018,9,18,7,0,598.0,52.0,2.2,15.1,188.0,37.62,27.86
2018,9,18,7,15,658.5,57.0,2.15,15.8,242.5,43.41,33.06
2018,9,18,7,30,719.0,62.0,2.1,16.5,297.0,45.6,34.91
2018,9,18,7,45,761.5,64.5,2.1,17.25,351.0,45.67,34.8
2018,9,18,8,0,804.0,67.0,2.1,18.0,405.0,59.78,34.45
2018,9,18,8,15,829.0,69.5,2.0,18.8,455.5,109.96,55.28
2018,9,18,8,30,854.0,72.0,1.9,19.6,506.0,169.44,96.3
2018,9,18,8,45,872.0,75.0,1.85,20.4,553.0,223.36,139.43
2018,9,18,9,0,890.0,78.0,1.8,21.2,600.0,278.56,186.25
2018,9,18,9,15,904.0,79.0,1.8,22.0,641.0,331.99,232.42
2018,9,18,9,30,918.0,80.0,1.8,22.8,682.0,385.77,278.23
2018,9,18,9,45,929.0,80.5,1.8,23.6,717.0,438.05,321.75
2018,9,18,10,0,940.0,81.0,1.8,24.4,752.0,489.89,363.5
2018,9,18,10,15,946.0,82.0,1.9,24.95,779.5,539.05,402.63
2018,9,18,10,30,952.0,83.0,2.0,25.5,807.0,586.87,439.6
2018,9,18,10,45,956.0,84.0,2.1,26.1,827.0,631.98,473.48
2018,9,18,11,0,960.0,85.0,2.2,26.7,847.0,675.18,505.09
2018,9,18,11,15,962.5,85.0,2.3,27.1,859.0,714.36,533.56
