Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,18,10,30,929.0,82.0,1.8,27.4,679.0,491.01,362.14
2018,10,18,10,45,934.5,82.5,1.75,27.95,696.5,533.37,395.06
2018,10,18,11,0,940.0,83.0,1.7,28.5,714.0,573.86,425.55
2018,10,18,11,15,942.5,83.5,1.65,28.75,724.0,610.63,452.98
2018,10,18,11,30,945.0,84.0,1.6,29.0,734.0,644.97,477.95
2018,10,18,11,45,945.5,84.0,1.5,29.3,735.5,675.0,498.86
2018,10,18,12,0,946.0,84.0,1.4,29.6,737.0,702.19,517.25
2018,10,18,12,15,944.0,83.5,1.35,29.75,730.0,724.23,532.47
2018,10,18,12,30,942.0,83.0,1.3,29.9,723.0,743.11,544.52
2018,10,18,12,45,937.5,82.5,1.2,30.0,708.0,756.98,552.66
2018,10,18,13,0,933.0,82.0,1.1,30.1,693.0,767.51,558.62
2018,10,18,13,15,926.0,81.5,1.05,30.1,670.5,772.85,562.06
2018,10,18,13,30,919.0,81.0,1.0,30.1,648.0,774.81,563.46
2018,10,18,13,45,909.0,79.5,0.9,30.05,618.0,770.1,560.1
2018,10,18,14,0,899.0,78.0,0.8,30.0,588.0,762.11,554.73
2018,10,18,14,15,884.5,76.0,0.75,29.8,551.5,747.04,545.83
2018,10,18,14,30,870.0,74.0,0.7,29.6,515.0,728.99,535.08
2018,10,18,14,45,850.0,72.0,0.7,29.45,473.0,709.42,523.87
2018,10,18,15,0,830.0,70.0,0.7,29.3,431.0,682.26,507.41
2018,10,18,15,15,801.5,66.5,0.7,29.3,384.0,645.19,483.61
2018,10,18,15,30,773.0,63.0,0.7,29.3,337.0,606.46,457.72
2018,10,18,15,45,730.5,58.5,0.75,28.4,287.5,556.22,424.16
2018,10,18,16,0,688.0,54.0,0.8,27.5,238.0,505.75,388.57
2018,10,18,16,15,605.0,49.5,0.8,26.2,186.5,436.13,336.62
2018,10,18,16,30,522.0,45.0,0.8,24.9,135.0,366.59,281.97
2018,10,18,16,45,354.0,35.5,0.85,23.65,87.5,251.69,189.59
2018,10,18,17,0,186.0,26.0,0.9,22.4,40.0,143.2,80.27
2018,10,18,17,15,105.0,14.5,0.95,21.6,21.0,59.52,0.0
2018,10,18,17,30,24.0,3.0,1.0,20.8,2.0,0.0,0.0
2018,10,18,17,45,12.0,1.5,1.0,20.0,1.0,0.0,0.0
2018,10,18,18,0,0.0,0.0,1.0,19.2,0.0,0.0,0.0
2018,10,18,18,15,0.0,0.0,1.0,18.85,0.0,0.0,0.0
2018,10,18,18,30,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2018,10,18,18,45,0.0,0.0,1.0,18.15,0.0,0.0,0.0
2018,10,18,19,0,0.0,0.0,1.0,17.8,0.0,0.0,0.0
2018,10,18,19,15,0.0,0.0,1.0,17.6,0.0,0.0,0.0
2018,10,18,19,30,0.0,0.0,1.0,17.4,0.0,0.0,0.0
2018,10,18,19,45,0.0,0.0,1.0,17.25,0.0,0.0,0.0
2018,10,18,20,0,0.0,0.0,1.0,17.1,0.0,0.0,0.0
2018,10,18,20,15,0.0,0.0,0.95,16.95,0.0,0.0,0.0
2018,10,18,20,30,0.0,0.0,0.9,16.8,0.0,0.0,0.0
2018,10,18,20,45,0.0,0.0,0.9,16.7,0.0,0.0,0.0
2018,10,18,21,0,0.0,0.0,0.9,16.6,0.0,0.0,0.0
2018,10,18,21,15,0.0,0.0,0.9,16.55,0.0,0.0,0.0
2018,10,18,21,30,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2018,10,18,21,45,0.0,0.0,0.85,16.45,0.0,0.0,0.0
2018,10,18,22,0,0.0,0.0,0.8,16.4,0.0,0.0,0.0
2018,10,18,22,15,0.0,0.0,0.8,16.35,0.0,0.0,0.0
2018,10,18,22,30,0.0,0.0,0.8,16.3,0.0,0.0,0.0
2018,10,18,22,45,0.0,0.0,0.8,16.3,0.0,0.0,0.0
2018,10,18,23,0,0.0,0.0,0.8,16.3,0.0,0.0,0.0
2018,10,18,23,15,0.0,0.0,0.8,16.3,0.0,0.0,0.0
2018,10,18,23,30,0.0,0.0,0.8,16.3,0.0,0.0,0.0
2018,10,18,23,45,0.0,0.0,0.8,16.3,0.0,0.0,0.0
2018,10,19,0,0,0.0,0.0,0.8,16.3,0.0,0.0,0.0
2018,10,19,0,15,0.0,0.0,0.85,16.25,0.0,0.0,0.0
2018,10,19,0,30,0.0,0.0,0.9,16.2,0.0,0.0,0.0
2018,10,19,0,45,0.0,0.0,0.9,16.15,0.0,0.0,0.0
2018,10,19,1,0,0.0,0.0,0.9,16.1,0.0,0.0,0.0
2018,10,19,1,15,0.0,0.0,0.95,16.1,0.0,0.0,0.0
2018,10,19,1,30,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,10,19,1,45,0.0,0.0,1.0,16.05,0.0,0.0,0.0
2018,10,19,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,10,19,2,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,10,19,2,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,10,19,2,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,10,19,3,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,10,19,3,15,0.0,0.0,1.0,15.95,0.0,0.0,0.0
2018,10,19,3,30,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,10,19,3,45,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,10,19,4,0,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,10,19,4,15,0.0,0.0,1.05,15.65,0.0,0.0,0.0
2018,10,19,4,30,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,10,19,4,45,0.0,0.0,1.1,15.55,0.0,0.0,0.0
2018,10,19,5,0,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,10,19,5,15,0.0,0.0,1.1,15.45,0.0,0.0,0.0
2018,10,19,5,30,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,10,19,5,45,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,10,19,6,0,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,10,19,6,15,65.5,8.0,1.05,15.9,10.5,0.0,0.0
2018,10,19,6,30,131.0,16.0,1.0,16.4,21.0,15.25,0.0
2018,10,19,6,45,209.5,29.5,0.95,16.9,51.0,23.16,11.65
2018,10,19,7,0,288.0,43.0,0.9,17.4,81.0,33.11,22.73
2018,10,19,7,15,347.0,56.0,1.1,18.3,121.5,42.25,31.19
2018,10,19,7,30,406.0,69.0,1.3,19.2,162.0,51.01,39.05
2018,10,19,7,45,386.0,88.0,1.55,20.1,193.0,63.73,50.13
2018,10,19,8,0,366.0,107.0,1.8,21.0,224.0,75.88,60.46
2018,10,19,8,15,451.0,111.0,1.85,22.0,277.5,76.97,61.06
2018,10,19,8,30,536.0,115.0,1.9,23.0,331.0,107.66,67.63
2018,10,19,8,45,678.0,97.5,2.0,23.95,401.5,138.97,79.56
2018,10,19,9,0,820.0,80.0,2.1,24.9,472.0,189.28,111.8
2018,10,19,9,15,844.5,80.5,2.15,25.75,512.5,238.99,152.18
2018,10,19,9,30,869.0,81.0,2.2,26.6,553.0,294.93,198.78
2018,10,19,9,45,883.5,82.0,2.25,27.45,586.0,344.11,240.52
2018,10,19,10,0,898.0,83.0,2.3,28.3,619.0,393.12,281.44
2018,10,19,10,15,907.0,84.0,2.3,28.85,644.5,439.53,319.75
2018,10,19,10,30,916.0,85.0,2.3,29.4,670.0,484.8,356.11
2018,10,19,10,45,922.0,86.5,2.3,29.9,688.5,527.76,389.77
2018,10,19,11,0,928.0,88.0,2.3,30.4,707.0,568.94,421.16
2018,10,19,11,15,931.0,88.0,2.2,30.75,716.5,605.09,448.01
2018,10,19,11,30,934.0,88.0,2.1,31.1,726.0,638.87,472.39
2018,10,19,11,45,934.5,88.0,2.0,31.45,727.5,668.57,493.28
2018,10,19,12,0,935.0,88.0,1.9,31.8,729.0,695.46,511.69
2018,10,19,12,15,932.0,88.0,1.75,31.9,722.0,717.11,526.25
2018,10,19,12,30,929.0,88.0,1.6,32.0,715.0,735.59,537.89
2018,10,19,12,45,922.5,88.0,1.45,32.15,699.5,748.4,544.98
2018,10,19,13,0,916.0,88.0,1.3,32.3,684.0,757.88,549.84
2018,10,19,13,15,908.5,87.0,1.2,32.25,661.0,762.23,552.31
2018,10,19,13,30,901.0,86.0,1.1,32.2,638.0,763.24,552.69
2018,10,19,13,45,890.0,84.5,0.95,32.1,608.0,757.83,548.48
2018,10,19,14,0,879.0,83.0,0.8,32.0,578.0,749.2,542.22
2018,10,19,14,15,863.5,81.0,0.8,31.8,541.5,738.55,536.93
2018,10,19,14,30,848.0,79.0,0.8,31.6,505.0,720.24,526.63
2018,10,19,14,45,826.5,76.0,0.75,31.4,462.5,693.67,510.22
2018,10,19,15,0,805.0,73.0,0.7,31.2,420.0,664.69,492.07
2018,10,19,15,15,775.5,70.0,0.7,31.2,374.0,628.1,468.59
2018,10,19,15,30,746.0,67.0,0.7,31.2,328.0,589.94,442.63
2018,10,19,15,45,678.5,65.0,0.75,30.15,275.5,531.19,402.94
2018,10,19,16,0,611.0,63.0,0.8,29.1,223.0,470.75,360.12
2018,10,19,16,15,416.5,60.5,0.85,27.8,159.0,337.82,260.77
2018,10,19,16,30,222.0,58.0,0.9,26.5,95.0,215.14,164.96
2018,10,19,16,45,165.0,42.0,0.95,25.25,64.5,150.83,111.79
2018,10,19,17,0,108.0,26.0,1.0,24.0,34.0,95.87,45.72
2018,10,19,17,15,63.5,14.5,1.05,23.3,18.0,41.2,0.0
2018,10,19,17,30,19.0,3.0,1.1,22.6,2.0,0.0,0.0
2018,10,19,17,45,9.5,1.5,1.1,21.9,1.0,0.0,0.0
2018,10,19,18,0,0.0,0.0,1.1,21.2,0.0,0.0,0.0
2018,10,19,18,15,0.0,0.0,1.1,20.85,0.0,0.0,0.0
2018,10,19,18,30,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2018,10,19,18,45,0.0,0.0,1.1,20.2,0.0,0.0,0.0
2018,10,19,19,0,0.0,0.0,1.1,19.9,0.0,0.0,0.0
2018,10,19,19,15,0.0,0.0,1.1,19.75,0.0,0.0,0.0
2018,10,19,19,30,0.0,0.0,1.1,19.6,0.0,0.0,0.0
2018,10,19,19,45,0.0,0.0,1.1,19.45,0.0,0.0,0.0
2018,10,19,20,0,0.0,0.0,1.1,19.3,0.0,0.0,0.0
2018,10,19,20,15,0.0,0.0,1.1,19.2,0.0,0.0,0.0
2018,10,19,20,30,0.0,0.0,1.1,19.1,0.0,0.0,0.0
2018,10,19,20,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2018,10,19,21,0,0.0,0.0,1.0,18.9,0.0,0.0,0.0
2018,10,19,21,15,0.0,0.0,1.0,18.85,0.0,0.0,0.0
2018,10,19,21,30,0.0,0.0,1.0,18.8,0.0,0.0,0.0
2018,10,19,21,45,0.0,0.0,0.95,18.75,0.0,0.0,0.0
2018,10,19,22,0,0.0,0.0,0.9,18.7,0.0,0.0,0.0
2018,10,19,22,15,0.0,0.0,0.9,18.65,0.0,0.0,0.0
2018,10,19,22,30,0.0,0.0,0.9,18.6,0.0,0.0,0.0
2018,10,19,22,45,0.0,0.0,0.9,18.6,0.0,0.0,0.0
2018,10,19,23,0,0.0,0.0,0.9,18.6,0.0,0.0,0.0
2018,10,19,23,15,0.0,0.0,0.9,18.6,0.0,0.0,0.0
2018,10,19,23,30,0.0,0.0,0.9,18.6,0.0,0.0,0.0
2018,10,19,23,45,0.0,0.0,0.85,18.6,0.0,0.0,0.0
2018,10,20,0,0,0.0,0.0,0.8,18.6,0.0,0.0,0.0
2018,10,20,0,15,0.0,0.0,0.85,18.55,0.0,0.0,0.0
2018,10,20,0,30,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2018,10,20,0,45,0.0,0.0,0.9,18.45,0.0,0.0,0.0
2018,10,20,1,0,0.0,0.0,0.9,18.4,0.0,0.0,0.0
2018,10,20,1,15,0.0,0.0,0.95,18.25,0.0,0.0,0.0
2018,10,20,1,30,0.0,0.0,1.0,18.1,0.0,0.0,0.0
2018,10,20,1,45,0.0,0.0,1.0,17.95,0.0,0.0,0.0
2018,10,20,2,0,0.0,0.0,1.0,17.8,0.0,0.0,0.0
2018,10,20,2,15,0.0,0.0,1.0,17.7,0.0,0.0,0.0
2018,10,20,2,30,0.0,0.0,1.0,17.6,0.0,0.0,0.0
2018,10,20,2,45,0.0,0.0,1.05,17.45,0.0,0.0,0.0
2018,10,20,3,0,0.0,0.0,1.1,17.3,0.0,0.0,0.0
2018,10,20,3,15,0.0,0.0,1.1,17.2,0.0,0.0,0.0
2018,10,20,3,30,0.0,0.0,1.1,17.1,0.0,0.0,0.0
2018,10,20,3,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2018,10,20,4,0,0.0,0.0,1.1,16.9,0.0,0.0,0.0
2018,10,20,4,15,0.0,0.0,1.1,16.8,0.0,0.0,0.0
2018,10,20,4,30,0.0,0.0,1.1,16.7,0.0,0.0,0.0
2018,10,20,4,45,0.0,0.0,1.1,16.6,0.0,0.0,0.0
2018,10,20,5,0,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2018,10,20,5,15,0.0,0.0,1.1,16.45,0.0,0.0,0.0
2018,10,20,5,30,0.0,0.0,1.1,16.4,0.0,0.0,0.0
2018,10,20,5,45,0.0,0.0,1.05,16.35,0.0,0.0,0.0
2018,10,20,6,0,0.0,0.0,1.0,16.3,0.0,0.0,0.0
2018,10,20,6,15,39.0,7.0,0.95,16.85,8.5,0.0,0.0
2018,10,20,6,30,78.0,14.0,0.9,17.4,17.0,13.34,0.0
2018,10,20,6,45,190.0,29.0,0.85,17.95,50.0,22.8,10.75
2018,10,20,7,0,302.0,44.0,0.8,18.5,83.0,34.02,23.31
2018,10,20,7,15,361.0,55.0,1.05,19.5,122.0,41.58,30.41
2018,10,20,7,30,420.0,66.0,1.3,20.5,161.0,49.59,37.58
2018,10,20,7,45,383.0,87.0,1.5,21.45,189.0,63.11,49.3
2018,10,20,8,0,346.0,108.0,1.7,22.4,217.0,76.75,60.85
2018,10,20,8,15,380.0,121.0,1.7,23.45,258.0,84.17,66.83
2018,10,20,8,30,414.0,134.0,1.7,24.5,299.0,114.31,76.45
2018,10,20,8,45,533.5,126.0,1.75,25.5,363.0,145.91,90.6
2018,10,20,9,0,653.0,118.0,1.8,26.5,427.0,188.08,116.94
2018,10,20,9,15,764.5,98.0,1.7,27.45,488.5,235.0,150.56
2018,10,20,9,30,876.0,78.0,1.6,28.4,550.0,291.43,193.6
2018,10,20,9,45,887.5,80.5,1.55,29.35,582.5,341.17,235.07
2018,10,20,10,0,899.0,83.0,1.5,30.3,615.0,390.49,275.34
2018,10,20,10,15,907.5,83.5,1.4,30.7,640.0,436.21,312.35
2018,10,20,10,30,916.0,84.0,1.3,31.1,665.0,480.74,347.26
2018,10,20,10,45,921.5,85.0,1.2,31.5,682.5,522.9,379.23
2018,10,20,11,0,927.0,86.0,1.1,31.9,700.0,563.24,408.74
2018,10,20,11,15,930.0,86.5,1.1,32.05,710.0,599.72,435.73
2018,10,20,11,30,933.0,87.0,1.1,32.2,720.0,633.85,460.46
2018,10,20,11,45,933.5,87.0,1.1,32.35,721.5,663.44,481.6
2018,10,20,12,0,934.0,87.0,1.1,32.5,723.0,690.23,500.47
2018,10,20,12,15,932.0,86.5,1.1,32.5,716.0,711.94,515.98
2018,10,20,12,30,930.0,86.0,1.1,32.5,709.0,730.53,528.98
2018,10,20,12,45,925.5,85.5,1.15,32.5,694.0,744.18,538.67
2018,10,20,13,0,921.0,85.0,1.2,32.5,679.0,754.53,546.37
2018,10,20,13,15,913.5,84.0,1.25,32.35,656.5,758.86,550.62
2018,10,20,13,30,906.0,83.0,1.3,32.2,634.0,759.84,552.87
2018,10,20,13,45,895.0,81.5,1.35,32.1,604.0,754.4,550.91
2018,10,20,14,0,884.0,80.0,1.4,32.0,574.0,745.73,546.96
2018,10,20,14,15,868.5,78.0,1.4,31.75,537.0,730.1,538.28
2018,10,20,14,30,853.0,76.0,1.4,31.5,500.0,716.62,531.12
2018,10,20,14,45,831.0,73.5,1.45,31.2,458.0,690.28,515.64
2018,10,20,15,0,809.0,71.0,1.5,30.9,416.0,661.54,498.3
2018,10,20,15,15,779.0,67.5,1.5,30.9,369.5,624.05,473.41
2018,10,20,15,30,749.0,64.0,1.5,30.9,323.0,585.03,445.98
2018,10,20,15,45,704.5,59.5,1.45,29.95,274.0,534.45,410.47
2018,10,20,16,0,660.0,55.0,1.4,29.0,225.0,483.76,373.2
2018,10,20,16,15,552.5,51.5,1.3,27.7,173.0,403.32,311.68
2018,10,20,16,30,445.0,48.0,1.2,26.4,121.0,323.71,248.32
2018,10,20,16,45,299.0,36.0,1.1,25.1,77.5,221.22,164.0
2018,10,20,17,0,153.0,24.0,1.0,23.8,34.0,120.92,48.24
2018,10,20,17,15,85.5,13.5,1.0,23.15,18.0,49.39,0.0
2018,10,20,17,30,18.0,3.0,1.0,22.5,2.0,0.0,0.0
2018,10,20,17,45,9.0,1.5,1.05,21.9,1.0,0.0,0.0
2018,10,20,18,0,0.0,0.0,1.1,21.3,0.0,0.0,0.0
2018,10,20,18,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2018,10,20,18,30,0.0,0.0,1.1,20.7,0.0,0.0,0.0
2018,10,20,18,45,0.0,0.0,1.1,20.45,0.0,0.0,0.0
2018,10,20,19,0,0.0,0.0,1.1,20.2,0.0,0.0,0.0
2018,10,20,19,15,0.0,0.0,1.05,20.05,0.0,0.0,0.0
2018,10,20,19,30,0.0,0.0,1.0,19.9,0.0,0.0,0.0
2018,10,20,19,45,0.0,0.0,1.0,19.75,0.0,0.0,0.0
2018,10,20,20,0,0.0,0.0,1.0,19.6,0.0,0.0,0.0
2018,10,20,20,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2018,10,20,20,30,0.0,0.0,1.0,19.4,0.0,0.0,0.0
2018,10,20,20,45,0.0,0.0,0.95,19.25,0.0,0.0,0.0
2018,10,20,21,0,0.0,0.0,0.9,19.1,0.0,0.0,0.0
2018,10,20,21,15,0.0,0.0,0.9,18.95,0.0,0.0,0.0
2018,10,20,21,30,0.0,0.0,0.9,18.8,0.0,0.0,0.0
2018,10,20,21,45,0.0,0.0,0.85,18.65,0.0,0.0,0.0
2018,10,20,22,0,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2018,10,20,22,15,0.0,0.0,0.8,18.4,0.0,0.0,0.0
2018,10,20,22,30,0.0,0.0,0.8,18.3,0.0,0.0,0.0
2018,10,20,22,45,0.0,0.0,0.8,18.2,0.0,0.0,0.0
2018,10,20,23,0,0.0,0.0,0.8,18.1,0.0,0.0,0.0
2018,10,20,23,15,0.0,0.0,0.8,18.05,0.0,0.0,0.0
2018,10,20,23,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2018,10,20,23,45,0.0,0.0,0.8,17.9,0.0,0.0,0.0
2018,10,21,0,0,0.0,0.0,0.8,17.8,0.0,0.0,0.0
2018,10,21,0,15,0.0,0.0,0.8,17.7,0.0,0.0,0.0
2018,10,21,0,30,0.0,0.0,0.8,17.6,0.0,0.0,0.0
2018,10,21,0,45,0.0,0.0,0.75,17.5,0.0,0.0,0.0
2018,10,21,1,0,0.0,0.0,0.7,17.4,0.0,0.0,0.0
2018,10,21,1,15,0.0,0.0,0.7,17.3,0.0,0.0,0.0
2018,10,21,1,30,0.0,0.0,0.7,17.2,0.0,0.0,0.0
2018,10,21,1,45,0.0,0.0,0.7,17.1,0.0,0.0,0.0
2018,10,21,2,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2018,10,21,2,15,0.0,0.0,0.7,16.9,0.0,0.0,0.0
2018,10,21,2,30,0.0,0.0,0.7,16.8,0.0,0.0,0.0
2018,10,21,2,45,0.0,0.0,0.7,16.75,0.0,0.0,0.0
2018,10,21,3,0,0.0,0.0,0.7,16.7,0.0,0.0,0.0
2018,10,21,3,15,0.0,0.0,0.75,16.6,0.0,0.0,0.0
2018,10,21,3,30,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2018,10,21,3,45,0.0,0.0,0.8,16.4,0.0,0.0,0.0
2018,10,21,4,0,0.0,0.0,0.8,16.3,0.0,0.0,0.0
2018,10,21,4,15,0.0,0.0,0.8,16.25,0.0,0.0,0.0
2018,10,21,4,30,0.0,0.0,0.8,16.2,0.0,0.0,0.0
2018,10,21,4,45,0.0,0.0,0.8,16.1,0.0,0.0,0.0
2018,10,21,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2018,10,21,5,15,0.0,0.0,0.8,15.95,0.0,0.0,0.0
2018,10,21,5,30,0.0,0.0,0.8,15.9,0.0,0.0,0.0
2018,10,21,5,45,0.0,0.0,0.8,15.9,0.0,0.0,0.0
2018,10,21,6,0,0.0,0.0,0.8,15.9,0.0,0.0,0.0
2018,10,21,6,15,52.5,6.5,0.75,16.3,8.0,0.0,0.0
2018,10,21,6,30,105.0,13.0,0.7,16.7,16.0,12.39,0.0
2018,10,21,6,45,217.0,24.0,0.65,17.1,46.5,19.13,7.57
2018,10,21,7,0,329.0,35.0,0.6,17.5,77.0,27.13,17.51
2018,10,21,7,15,321.5,43.5,0.7,18.15,99.5,32.35,22.57
2018,10,21,7,30,314.0,52.0,0.8,18.8,122.0,38.12,27.86
2018,10,21,7,45,160.0,76.0,0.9,19.45,112.0,59.31,46.42
2018,10,21,8,0,6.0,100.0,1.0,20.1,102.0,88.51,71.56
2018,10,21,8,15,204.0,113.5,1.1,21.05,194.0,85.03,68.19
2018,10,21,8,30,402.0,127.0,1.2,22.0,286.0,107.32,72.34
2018,10,21,8,45,616.0,100.5,1.3,22.9,375.0,131.33,76.69
2018,10,21,9,0,830.0,74.0,1.4,23.8,464.0,180.81,104.88
2018,10,21,9,15,847.0,76.5,1.45,24.75,502.5,230.89,145.53
2018,10,21,9,30,864.0,79.0,1.5,25.7,541.0,286.45,191.86
2018,10,21,9,45,875.5,81.0,1.55,26.65,573.0,335.11,233.06
2018,10,21,10,0,887.0,83.0,1.6,27.6,605.0,383.34,273.22
2018,10,21,10,15,895.5,84.5,1.65,28.0,630.0,429.32,311.38
2018,10,21,10,30,904.0,86.0,1.7,28.4,655.0,474.16,347.69
2018,10,21,10,45,909.0,87.0,1.7,28.8,672.5,515.55,380.32
2018,10,21,11,0,914.0,88.0,1.7,29.2,690.0,555.1,410.69
2018,10,21,11,15,916.5,88.5,1.75,29.45,699.5,590.81,438.03
2018,10,21,11,30,919.0,89.0,1.8,29.7,709.0,624.17,463.09
2018,10,21,11,45,919.5,89.5,1.8,30.0,710.5,653.8,484.68
2018,10,21,12,0,920.0,90.0,1.8,30.3,712.0,680.7,503.94
2018,10,21,12,15,914.5,90.5,1.85,30.35,704.0,700.78,519.07
2018,10,21,12,30,909.0,91.0,1.9,30.4,696.0,717.68,531.88
2018,10,21,12,45,900.0,92.5,1.95,30.4,680.5,729.97,540.96
2018,10,21,13,0,891.0,94.0,2.0,30.4,665.0,738.98,547.84
2018,10,21,13,15,883.0,92.5,2.05,30.3,642.0,742.26,551.22
2018,10,21,13,30,875.0,91.0,2.1,30.2,619.0,742.27,552.56
2018,10,21,13,45,863.0,90.0,2.2,30.1,589.5,741.18,553.62
2018,10,21,14,0,851.0,89.0,2.3,30.0,560.0,732.81,549.78
2018,10,21,14,15,835.0,86.5,2.35,29.7,524.0,716.78,540.85
2018,10,21,14,30,819.0,84.0,2.4,29.4,488.0,697.87,529.91
2018,10,21,14,45,796.5,81.0,2.5,29.1,446.0,671.11,513.54
2018,10,21,15,0,774.0,78.0,2.6,28.8,404.0,642.04,495.21
2018,10,21,15,15,742.0,74.5,2.6,28.8,358.5,603.93,468.22
2018,10,21,15,30,710.0,71.0,2.6,28.8,313.0,567.94,441.83
2018,10,21,15,45,663.5,65.5,2.55,27.7,264.5,516.48,404.67
2018,10,21,16,0,617.0,60.0,2.5,26.6,216.0,465.29,365.98
2018,10,21,16,15,522.0,54.0,2.2,25.35,166.0,386.58,303.73
2018,10,21,16,30,427.0,48.0,1.9,24.1,116.0,311.96,242.37
2018,10,21,16,45,279.5,35.5,1.55,22.85,73.5,209.51,155.81
2018,10,21,17,0,132.0,23.0,1.2,21.6,31.0,108.03,30.12
2018,10,21,17,15,66.0,11.5,1.15,20.9,15.5,38.9,0.0
2018,10,21,17,30,0.0,0.0,1.1,20.2,0.0,0.0,0.0
2018,10,21,17,45,0.0,0.0,1.05,19.45,0.0,0.0,0.0
2018,10,21,18,0,0.0,0.0,1.0,18.7,0.0,0.0,0.0
2018,10,21,18,15,0.0,0.0,0.95,18.3,0.0,0.0,0.0
2018,10,21,18,30,0.0,0.0,0.9,17.9,0.0,0.0,0.0
2018,10,21,18,45,0.0,0.0,0.9,17.55,0.0,0.0,0.0
2018,10,21,19,0,0.0,0.0,0.9,17.2,0.0,0.0,0.0
2018,10,21,19,15,0.0,0.0,0.85,16.95,0.0,0.0,0.0
2018,10,21,19,30,0.0,0.0,0.8,16.7,0.0,0.0,0.0
2018,10,21,19,45,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2018,10,21,20,0,0.0,0.0,0.8,16.3,0.0,0.0,0.0
2018,10,21,20,15,0.0,0.0,0.75,16.1,0.0,0.0,0.0
2018,10,21,20,30,0.0,0.0,0.7,15.9,0.0,0.0,0.0
2018,10,21,20,45,0.0,0.0,0.7,15.75,0.0,0.0,0.0
2018,10,21,21,0,0.0,0.0,0.7,15.6,0.0,0.0,0.0
2018,10,21,21,15,0.0,0.0,0.7,15.45,0.0,0.0,0.0
2018,10,21,21,30,0.0,0.0,0.7,15.3,0.0,0.0,0.0
2018,10,21,21,45,0.0,0.0,0.7,15.15,0.0,0.0,0.0
2018,10,21,22,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,10,21,22,15,0.0,0.0,0.75,14.9,0.0,0.0,0.0
2018,10,21,22,30,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,10,21,22,45,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,10,21,23,0,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,10,21,23,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,10,21,23,30,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,10,21,23,45,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,10,22,0,0,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,10,22,0,15,0.0,0.0,0.8,14.15,0.0,0.0,0.0
2018,10,22,0,30,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,10,22,0,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2018,10,22,1,0,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,10,22,1,15,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,10,22,1,30,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,10,22,1,45,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,10,22,2,0,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,10,22,2,15,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,10,22,2,30,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,10,22,2,45,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,10,22,3,0,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,10,22,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,10,22,3,30,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,10,22,3,45,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,10,22,4,0,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,10,22,4,15,0.0,0.0,0.9,12.65,0.0,0.0,0.0
2018,10,22,4,30,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,10,22,4,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,10,22,5,0,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,10,22,5,15,0.0,0.0,0.9,12.35,0.0,0.0,0.0
2018,10,22,5,30,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,10,22,5,45,0.0,0.0,0.85,12.25,0.0,0.0,0.0
2018,10,22,6,0,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,10,22,6,15,64.5,7.0,0.95,12.75,9.0,0.0,0.0
2018,10,22,6,30,129.0,14.0,1.1,13.3,18.0,13.34,0.0
2018,10,22,6,45,242.0,23.0,1.2,13.8,47.0,18.34,6.46
2018,10,22,7,0,355.0,32.0,1.3,14.3,76.0,24.58,15.48
2018,10,22,7,15,331.5,33.5,1.35,14.85,89.0,24.03,15.55
2018,10,22,7,30,308.0,35.0,1.4,15.4,102.0,23.8,15.54
2018,10,22,7,45,154.0,44.0,1.5,15.95,77.5,31.05,22.06
2018,10,22,8,0,0.0,53.0,1.6,16.5,53.0,49.26,38.17
2018,10,22,8,15,2.0,76.5,1.6,17.3,77.5,70.53,56.67
2018,10,22,8,30,4.0,100.0,1.6,18.1,102.0,90.95,70.52
2018,10,22,8,45,12.5,132.5,1.65,18.85,138.5,119.61,93.22
2018,10,22,9,0,21.0,165.0,1.7,19.6,175.0,149.26,116.25
2018,10,22,9,15,41.0,187.0,1.75,20.45,208.0,168.95,130.55
2018,10,22,9,30,61.0,209.0,1.8,21.3,241.0,195.81,150.63
2018,10,22,9,45,104.0,230.0,1.85,22.1,289.0,230.97,176.63
2018,10,22,10,0,147.0,251.0,1.9,22.9,337.0,267.48,203.82
2018,10,22,10,15,395.0,209.0,1.9,23.55,453.0,334.38,252.13
2018,10,22,10,30,643.0,167.0,1.9,24.2,569.0,426.28,320.43
2018,10,22,10,45,779.5,126.5,1.9,24.8,627.0,485.7,365.57
2018,10,22,11,0,916.0,86.0,1.9,25.4,685.0,550.95,414.85
2018,10,22,11,15,919.0,87.0,1.9,25.95,695.0,587.38,442.33
2018,10,22,11,30,922.0,88.0,1.9,26.5,705.0,621.49,467.59
2018,10,22,11,45,922.0,88.0,1.9,27.0,706.0,650.35,488.64
2018,10,22,12,0,922.0,88.0,1.9,27.5,707.0,676.41,507.28
2018,10,22,12,15,920.0,88.0,1.9,27.8,700.5,698.27,523.05
2018,10,22,12,30,918.0,88.0,1.9,28.1,694.0,717.07,536.49
2018,10,22,12,45,914.0,86.5,1.9,28.35,679.0,729.78,545.1
2018,10,22,13,0,910.0,85.0,1.9,28.6,664.0,739.23,551.43
2018,10,22,13,15,902.5,84.0,2.0,28.55,641.5,743.42,555.71
2018,10,22,13,30,895.0,83.0,2.1,28.5,619.0,744.32,557.9
2018,10,22,13,45,884.0,81.5,2.15,28.4,589.0,738.87,555.64
2018,10,22,14,0,873.0,80.0,2.2,28.3,559.0,730.25,551.32
2018,10,22,14,15,857.0,78.5,2.3,28.05,523.0,719.78,546.42
2018,10,22,14,30,841.0,77.0,2.4,27.8,487.0,701.85,536.26
2018,10,22,14,45,819.0,74.0,2.5,27.5,445.0,675.21,519.88
2018,10,22,15,0,797.0,71.0,2.6,27.2,403.0,646.21,501.5
2018,10,22,15,15,766.0,67.5,2.6,27.2,357.0,608.5,474.81
2018,10,22,15,30,735.0,64.0,2.6,27.2,311.0,569.34,445.96
2018,10,22,15,45,687.0,59.5,2.75,26.05,262.5,517.28,408.64
2018,10,22,16,0,639.0,55.0,2.9,24.9,214.0,469.42,372.36
2018,10,22,16,15,539.0,50.5,2.85,23.75,164.0,389.68,308.78
2018,10,22,16,30,439.0,46.0,2.8,22.6,114.0,314.23,246.01
2018,10,22,16,45,268.5,33.0,2.75,21.45,70.0,200.27,148.85
2018,10,22,17,0,98.0,20.0,2.7,20.3,26.0,86.16,9.07
2018,10,22,17,15,49.0,10.0,2.7,19.55,13.0,30.09,0.0
2018,10,22,17,30,0.0,0.0,2.7,18.8,0.0,0.0,0.0
2018,10,22,17,45,0.0,0.0,2.65,18.05,0.0,0.0,0.0
2018,10,22,18,0,0.0,0.0,2.6,17.3,0.0,0.0,0.0
2018,10,22,18,15,0.0,0.0,2.55,16.85,0.0,0.0,0.0
2018,10,22,18,30,0.0,0.0,2.5,16.4,0.0,0.0,0.0
2018,10,22,18,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2018,10,22,19,0,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,10,22,19,15,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,10,22,19,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2018,10,22,19,45,0.0,0.0,2.0,14.75,0.0,0.0,0.0
2018,10,22,20,0,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,10,22,20,15,0.0,0.0,1.85,14.3,0.0,0.0,0.0
2018,10,22,20,30,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,10,22,20,45,0.0,0.0,1.75,13.95,0.0,0.0,0.0
2018,10,22,21,0,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,10,22,21,15,0.0,0.0,1.6,13.65,0.0,0.0,0.0
2018,10,22,21,30,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,10,22,21,45,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,10,22,22,0,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,10,22,22,15,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,10,22,22,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,10,22,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,10,22,23,0,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,10,22,23,15,0.0,0.0,0.85,12.75,0.0,0.0,0.0
2018,10,22,23,30,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,10,22,23,45,0.0,0.0,0.75,12.45,0.0,0.0,0.0
2018,10,23,0,0,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,10,23,0,15,0.0,0.0,0.75,12.2,0.0,0.0,0.0
2018,10,23,0,30,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,10,23,0,45,0.0,0.0,0.85,11.95,0.0,0.0,0.0
2018,10,23,1,0,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,10,23,1,15,0.0,0.0,0.95,11.85,0.0,0.0,0.0
2018,10,23,1,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,10,23,1,45,0.0,0.0,1.1,11.95,0.0,0.0,0.0
2018,10,23,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,10,23,2,15,0.0,0.0,1.35,12.05,0.0,0.0,0.0
2018,10,23,2,30,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,10,23,2,45,0.0,0.0,1.65,12.15,0.0,0.0,0.0
2018,10,23,3,0,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,10,23,3,15,0.0,0.0,1.8,12.15,0.0,0.0,0.0
2018,10,23,3,30,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,10,23,3,45,0.0,0.0,1.8,12.05,0.0,0.0,0.0
2018,10,23,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,10,23,4,15,0.0,0.0,1.75,11.9,0.0,0.0,0.0
2018,10,23,4,30,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,10,23,4,45,0.0,0.0,1.65,11.7,0.0,0.0,0.0
2018,10,23,5,0,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,10,23,5,15,0.0,0.0,1.6,11.55,0.0,0.0,0.0
2018,10,23,5,30,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,10,23,5,45,0.0,0.0,1.55,11.45,0.0,0.0,0.0
2018,10,23,6,0,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,10,23,6,15,60.5,7.0,1.55,11.75,8.5,0.0,0.0
2018,10,23,6,30,121.0,14.0,1.6,12.1,17.0,13.34,0.0
2018,10,23,6,45,266.0,26.0,1.7,12.45,52.0,21.48,7.52
2018,10,23,7,0,411.0,38.0,1.8,12.8,87.0,30.44,20.53
2018,10,23,7,15,452.5,45.0,1.75,13.45,122.5,34.25,24.63
2018,10,23,7,30,494.0,52.0,1.7,14.1,158.0,38.01,28.27
2018,10,23,7,45,263.5,76.5,1.7,14.75,134.5,55.31,43.75
2018,10,23,8,0,33.0,101.0,1.7,15.4,111.0,85.74,70.53
2018,10,23,8,15,94.0,125.0,1.65,16.2,160.0,98.6,81.44
2018,10,23,8,30,155.0,149.0,1.6,17.0,209.0,123.18,93.91
2018,10,23,8,45,198.0,168.5,1.6,17.85,254.0,153.07,113.42
2018,10,23,9,0,241.0,188.0,1.6,18.7,299.0,182.4,133.73
2018,10,23,9,15,453.0,159.0,1.6,19.6,389.5,212.94,149.49
2018,10,23,9,30,665.0,130.0,1.6,20.5,480.0,266.81,186.57
2018,10,23,9,45,765.0,110.0,1.6,21.35,535.5,314.25,224.23
2018,10,23,10,0,865.0,90.0,1.6,22.2,591.0,372.24,270.52
2018,10,23,10,15,873.5,91.0,1.6,22.9,615.5,420.45,310.6
2018,10,23,10,30,882.0,92.0,1.6,23.6,640.0,463.83,345.99
2018,10,23,10,45,849.5,105.5,1.65,24.25,645.0,496.27,372.66
2018,10,23,11,0,817.0,119.0,1.7,24.9,650.0,527.09,397.03
2018,10,23,11,15,754.5,142.5,1.8,25.3,638.0,545.58,412.05
2018,10,23,11,30,692.0,166.0,1.9,25.7,626.0,560.0,423.38
2018,10,23,11,45,665.0,175.5,2.0,26.05,618.5,577.04,436.53
2018,10,23,12,0,638.0,185.0,2.1,26.4,611.0,590.73,446.91
2018,10,23,12,15,692.0,164.0,2.25,26.45,621.5,624.34,473.25
2018,10,23,12,30,746.0,143.0,2.4,26.5,632.0,657.09,498.79
2018,10,23,12,45,772.0,131.0,2.55,26.55,627.5,677.12,514.93
2018,10,23,13,0,798.0,119.0,2.7,26.6,623.0,696.04,530.33
2018,10,23,13,15,681.5,149.5,2.85,26.4,569.5,657.61,503.12
2018,10,23,13,30,565.0,180.0,3.0,26.2,516.0,608.95,468.35
2018,10,23,13,45,474.5,194.5,3.1,26.0,467.0,563.99,435.96
2018,10,23,14,0,384.0,209.0,3.2,25.8,418.0,507.39,394.41
2018,10,23,14,15,358.0,198.0,3.2,25.45,383.0,478.37,374.13
2018,10,23,14,30,332.0,187.0,3.2,25.1,348.0,448.22,352.54
2018,10,23,14,45,230.5,178.5,3.15,24.75,285.5,367.55,290.45
2018,10,23,15,0,129.0,170.0,3.1,24.4,223.0,278.37,220.38
2018,10,23,15,15,269.0,133.5,3.1,24.4,228.0,339.31,271.62
2018,10,23,15,30,409.0,97.0,3.1,24.4,233.0,394.23,316.44
2018,10,23,15,45,434.0,84.5,2.85,23.55,208.5,387.01,311.0
2018,10,23,16,0,459.0,72.0,2.6,22.7,184.0,380.2,304.91
2018,10,23,16,15,330.0,62.5,2.25,21.75,133.5,281.92,224.81
2018,10,23,16,30,201.0,53.0,1.9,20.8,83.0,194.74,152.09
2018,10,23,16,45,127.0,36.0,1.55,19.85,52.5,122.58,88.93
2018,10,23,17,0,53.0,19.0,1.2,18.9,22.0,55.61,0.0
2018,10,23,17,15,26.5,9.5,1.2,18.25,11.0,20.07,0.0
2018,10,23,17,30,0.0,0.0,1.2,17.6,0.0,0.0,0.0
2018,10,23,17,45,0.0,0.0,1.15,16.95,0.0,0.0,0.0
2018,10,23,18,0,0.0,0.0,1.1,16.3,0.0,0.0,0.0
2018,10,23,18,15,0.0,0.0,1.1,15.95,0.0,0.0,0.0
2018,10,23,18,30,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,10,23,18,45,0.0,0.0,1.1,15.25,0.0,0.0,0.0
2018,10,23,19,0,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,10,23,19,15,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,10,23,19,30,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,10,23,19,45,0.0,0.0,1.15,14.05,0.0,0.0,0.0
2018,10,23,20,0,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,10,23,20,15,0.0,0.0,1.2,13.55,0.0,0.0,0.0
2018,10,23,20,30,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,10,23,20,45,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,10,23,21,0,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,10,23,21,15,0.0,0.0,1.15,12.75,0.0,0.0,0.0
2018,10,23,21,30,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,10,23,21,45,0.0,0.0,1.05,12.45,0.0,0.0,0.0
2018,10,23,22,0,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,10,23,22,15,0.0,0.0,0.95,12.2,0.0,0.0,0.0
2018,10,23,22,30,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,10,23,22,45,0.0,0.0,0.9,12.05,0.0,0.0,0.0
2018,10,23,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,10,23,23,15,0.0,0.0,0.9,11.95,0.0,0.0,0.0
2018,10,23,23,30,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,10,23,23,45,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,10,24,0,0,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,10,24,0,15,0.0,0.0,0.9,11.65,0.0,0.0,0.0
2018,10,24,0,30,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,10,24,0,45,0.0,0.0,0.9,11.55,0.0,0.0,0.0
2018,10,24,1,0,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,10,24,1,15,0.0,0.0,0.9,11.45,0.0,0.0,0.0
2018,10,24,1,30,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,10,24,1,45,0.0,0.0,0.9,11.35,0.0,0.0,0.0
2018,10,24,2,0,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,10,24,2,15,0.0,0.0,0.9,11.25,0.0,0.0,0.0
2018,10,24,2,30,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,10,24,2,45,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,10,24,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,10,24,3,15,0.0,0.0,0.9,11.05,0.0,0.0,0.0
2018,10,24,3,30,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,10,24,3,45,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,10,24,4,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,10,24,4,15,0.0,0.0,0.85,11.2,0.0,0.0,0.0
2018,10,24,4,30,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,10,24,4,45,0.0,0.0,0.8,11.35,0.0,0.0,0.0
2018,10,24,5,0,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,10,24,5,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,10,24,5,30,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,10,24,5,45,0.0,0.0,0.75,11.7,0.0,0.0,0.0
2018,10,24,6,0,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,10,24,6,15,29.5,3.5,0.65,12.4,4.0,0.0,0.0
2018,10,24,6,30,59.0,7.0,0.6,13.0,8.0,6.67,0.0
2018,10,24,6,45,43.0,11.5,0.55,13.55,13.5,9.86,0.0
2018,10,24,7,0,27.0,16.0,0.5,14.1,19.0,14.68,6.93
2018,10,24,7,15,25.5,23.5,0.55,15.0,27.5,21.26,13.09
2018,10,24,7,30,24.0,31.0,0.6,15.9,36.0,29.21,20.32
2018,10,24,7,45,207.0,58.5,0.65,16.8,120.0,41.88,31.58
2018,10,24,8,0,390.0,86.0,0.7,17.7,204.0,61.22,48.49
2018,10,24,8,15,501.5,90.0,0.6,18.65,266.5,61.93,48.86
2018,10,24,8,30,613.0,94.0,0.5,19.6,329.0,85.22,52.0
2018,10,24,8,45,715.5,84.5,0.4,20.55,389.5,121.82,66.6
2018,10,24,9,0,818.0,75.0,0.3,21.5,450.0,172.28,98.93
2018,10,24,9,15,852.5,73.0,0.35,22.7,492.0,226.16,140.93
2018,10,24,9,30,887.0,71.0,0.4,23.9,534.0,276.88,182.25
2018,10,24,9,45,894.5,74.0,0.5,25.1,565.0,325.93,223.56
2018,10,24,10,0,902.0,77.0,0.6,26.3,596.0,374.18,263.54
2018,10,24,10,15,909.5,78.0,0.8,26.8,620.5,419.64,301.72
2018,10,24,10,30,917.0,79.0,1.0,27.3,645.0,463.84,338.1
2018,10,24,10,45,921.5,80.0,1.15,27.85,662.0,505.17,371.22
2018,10,24,11,0,926.0,81.0,1.3,28.4,679.0,544.61,402.12
2018,10,24,11,15,927.5,81.5,1.5,28.5,687.5,579.88,430.4
2018,10,24,11,30,929.0,82.0,1.7,28.6,696.0,612.71,456.43
2018,10,24,11,45,928.5,82.5,1.85,28.7,697.0,641.76,479.11
2018,10,24,12,0,928.0,83.0,2.0,28.8,698.0,667.99,499.5
2018,10,24,12,15,925.5,82.5,2.2,28.7,690.5,688.98,516.74
2018,10,24,12,30,923.0,82.0,2.4,28.6,683.0,706.86,531.67
2018,10,24,12,45,918.0,81.0,2.55,28.55,667.5,719.33,541.9
2018,10,24,13,0,913.0,80.0,2.7,28.5,652.0,728.52,549.62
2018,10,24,13,15,904.0,79.0,2.85,28.3,628.5,731.58,553.55
2018,10,24,13,30,895.0,78.0,3.0,28.1,605.0,731.32,555.31
2018,10,24,13,45,882.5,76.5,3.2,27.9,575.0,724.74,552.95
2018,10,24,14,0,870.0,75.0,3.4,27.7,545.0,714.99,548.4
2018,10,24,14,15,853.0,73.5,3.4,27.5,508.5,699.03,538.62
2018,10,24,14,30,836.0,72.0,3.4,27.3,472.0,685.14,530.37
2018,10,24,14,45,813.0,69.5,3.45,27.05,430.5,658.58,513.1
2018,10,24,15,0,790.0,67.0,3.5,26.8,389.0,629.74,493.92
2018,10,24,15,15,759.0,63.5,3.5,26.8,343.5,592.4,466.64
2018,10,24,15,30,728.0,60.0,3.5,26.8,298.0,553.67,437.46
2018,10,24,15,45,612.5,63.0,3.15,25.95,241.5,473.45,375.61
2018,10,24,16,0,497.0,66.0,2.8,25.1,185.0,393.83,312.56
2018,10,24,16,15,336.0,58.5,2.4,24.0,131.0,278.67,220.16
2018,10,24,16,30,175.0,51.0,2.0,22.9,77.0,167.4,129.03
2018,10,24,16,45,145.5,34.5,1.6,21.75,50.5,139.97,99.9
2018,10,24,17,0,116.0,18.0,1.2,20.6,24.0,88.68,0.0
2018,10,24,17,15,58.0,9.0,1.2,20.05,12.0,32.48,0.0
2018,10,24,17,30,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2018,10,24,17,45,0.0,0.0,1.15,18.95,0.0,0.0,0.0
2018,10,24,18,0,0.0,0.0,1.1,18.4,0.0,0.0,0.0
2018,10,24,18,15,0.0,0.0,1.1,18.1,0.0,0.0,0.0
2018,10,24,18,30,0.0,0.0,1.1,17.8,0.0,0.0,0.0
2018,10,24,18,45,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2018,10,24,19,0,0.0,0.0,1.1,17.2,0.0,0.0,0.0
2018,10,24,19,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2018,10,24,19,30,0.0,0.0,1.1,16.8,0.0,0.0,0.0
2018,10,24,19,45,0.0,0.0,1.05,16.55,0.0,0.0,0.0
2018,10,24,20,0,0.0,0.0,1.0,16.3,0.0,0.0,0.0
2018,10,24,20,15,0.0,0.0,1.0,16.15,0.0,0.0,0.0
2018,10,24,20,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,10,24,20,45,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,10,24,21,0,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,10,24,21,15,0.0,0.0,1.0,15.45,0.0,0.0,0.0
2018,10,24,21,30,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,10,24,21,45,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,10,24,22,0,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,10,24,22,15,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,10,24,22,30,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,10,24,22,45,0.0,0.0,1.0,14.55,0.0,0.0,0.0
2018,10,24,23,0,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,10,24,23,15,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,10,24,23,30,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,10,24,23,45,0.0,0.0,1.0,14.35,0.0,0.0,0.0
2018,10,25,0,0,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,10,25,0,15,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,10,25,0,30,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,10,25,0,45,0.0,0.0,1.0,14.25,0.0,0.0,0.0
2018,10,25,1,0,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,10,25,1,15,0.0,0.0,1.0,14.15,0.0,0.0,0.0
2018,10,25,1,30,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,10,25,1,45,0.0,0.0,1.0,14.05,0.0,0.0,0.0
2018,10,25,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,10,25,2,15,0.0,0.0,1.0,13.95,0.0,0.0,0.0
2018,10,25,2,30,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,10,25,2,45,0.0,0.0,0.95,13.9,0.0,0.0,0.0
2018,10,25,3,0,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,10,25,3,15,0.0,0.0,0.9,13.85,0.0,0.0,0.0
2018,10,25,3,30,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,10,25,3,45,0.0,0.0,0.85,13.75,0.0,0.0,0.0
2018,10,25,4,0,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,10,25,4,15,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,10,25,4,30,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,10,25,4,45,0.0,0.0,0.8,13.65,0.0,0.0,0.0
2018,10,25,5,0,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,10,25,5,15,0.0,0.0,0.75,13.55,0.0,0.0,0.0
2018,10,25,5,30,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,10,25,5,45,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,10,25,6,0,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,10,25,6,15,65.0,6.5,0.8,13.85,7.5,0.0,0.0
2018,10,25,6,30,130.0,13.0,0.9,14.2,15.0,12.39,0.0
2018,10,25,6,45,261.0,23.5,1.0,14.5,47.0,19.35,3.38
2018,10,25,7,0,392.0,34.0,1.1,14.8,79.0,26.97,17.2
2018,10,25,7,15,482.0,41.5,1.05,15.35,123.5,31.51,21.98
2018,10,25,7,30,572.0,49.0,1.0,15.9,168.0,35.95,26.22
2018,10,25,7,45,597.5,58.0,0.9,16.45,210.5,41.35,31.12
2018,10,25,8,0,623.0,67.0,0.8,17.0,253.0,46.48,35.65
2018,10,25,8,15,672.5,70.5,0.9,17.95,301.0,47.19,36.1
2018,10,25,8,30,722.0,74.0,1.0,18.9,349.0,75.96,43.29
2018,10,25,8,45,783.0,70.0,1.05,19.85,399.0,118.0,61.66
2018,10,25,9,0,844.0,66.0,1.1,20.8,449.0,171.37,97.95
2018,10,25,9,15,857.0,69.0,1.25,21.9,486.0,220.98,138.02
2018,10,25,9,30,870.0,72.0,1.4,23.0,523.0,270.77,180.26
2018,10,25,9,45,878.5,75.0,1.55,24.1,554.0,319.22,221.94
2018,10,25,10,0,887.0,78.0,1.7,25.2,585.0,366.99,262.52
2018,10,25,10,15,896.0,79.0,1.75,25.9,609.5,412.28,300.5
2018,10,25,10,30,905.0,80.0,1.8,26.6,634.0,456.46,336.6
2018,10,25,10,45,910.5,80.0,1.9,27.35,650.5,496.79,368.96
2018,10,25,11,0,916.0,80.0,2.0,28.1,667.0,535.29,399.06
2018,10,25,11,15,919.5,80.0,2.05,28.45,676.5,570.72,426.6
2018,10,25,11,30,923.0,80.0,2.1,28.8,686.0,603.85,451.84
2018,10,25,11,45,923.5,80.0,2.15,29.15,687.0,632.74,473.55
2018,10,25,12,0,924.0,80.0,2.2,29.5,688.0,658.86,492.92
2018,10,25,12,15,921.0,79.5,2.25,29.7,680.5,679.35,508.37
2018,10,25,12,30,918.0,79.0,2.3,29.9,673.0,696.72,521.47
2018,10,25,12,45,912.0,79.0,2.4,30.05,658.0,709.41,531.24
2018,10,25,13,0,906.0,79.0,2.5,30.2,643.0,718.84,538.41
2018,10,25,13,15,898.5,78.0,2.6,30.2,620.5,722.87,542.32
2018,10,25,13,30,891.0,77.0,2.7,30.2,598.0,723.63,544.12
2018,10,25,13,45,880.0,75.5,2.8,30.2,568.5,718.12,541.69
2018,10,25,14,0,869.0,74.0,2.9,30.2,539.0,709.46,537.17
2018,10,25,14,15,853.0,72.5,2.95,29.95,503.5,694.25,528.4
2018,10,25,14,30,837.0,71.0,3.0,29.7,468.0,681.07,521.08
2018,10,25,14,45,815.0,68.5,3.05,29.5,427.0,655.26,504.5
2018,10,25,15,0,793.0,66.0,3.1,29.3,386.0,627.15,485.95
2018,10,25,15,15,761.5,62.5,3.1,29.3,340.5,589.56,458.75
2018,10,25,15,30,730.0,59.0,3.1,29.3,295.0,550.59,429.73
2018,10,25,15,45,682.5,54.5,2.8,28.3,247.5,499.64,391.45
2018,10,25,16,0,635.0,50.0,2.5,27.3,200.0,448.84,351.63
2018,10,25,16,15,450.5,49.0,2.15,25.95,143.0,332.13,259.41
2018,10,25,16,30,266.0,48.0,1.8,24.6,86.0,220.44,168.92
2018,10,25,16,45,155.0,32.0,1.45,23.25,52.0,140.62,97.8
2018,10,25,17,0,44.0,16.0,1.1,21.9,18.0,45.64,0.0
2018,10,25,17,15,22.0,8.0,1.1,21.3,9.0,16.61,0.0
2018,10,25,17,30,0.0,0.0,1.1,20.7,0.0,0.0,0.0
2018,10,25,17,45,0.0,0.0,1.05,20.05,0.0,0.0,0.0
2018,10,25,18,0,0.0,0.0,1.0,19.4,0.0,0.0,0.0
2018,10,25,18,15,0.0,0.0,1.0,19.1,0.0,0.0,0.0
2018,10,25,18,30,0.0,0.0,1.0,18.8,0.0,0.0,0.0
2018,10,25,18,45,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2018,10,25,19,0,0.0,0.0,1.0,18.2,0.0,0.0,0.0
2018,10,25,19,15,0.0,0.0,1.0,18.05,0.0,0.0,0.0
2018,10,25,19,30,0.0,0.0,1.0,17.9,0.0,0.0,0.0
2018,10,25,19,45,0.0,0.0,0.95,17.8,0.0,0.0,0.0
2018,10,25,20,0,0.0,0.0,0.9,17.7,0.0,0.0,0.0
2018,10,25,20,15,0.0,0.0,0.9,17.65,0.0,0.0,0.0
2018,10,25,20,30,0.0,0.0,0.9,17.6,0.0,0.0,0.0
2018,10,25,20,45,0.0,0.0,0.85,17.55,0.0,0.0,0.0
2018,10,25,21,0,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2018,10,25,21,15,0.0,0.0,0.75,17.5,0.0,0.0,0.0
2018,10,25,21,30,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2018,10,25,21,45,0.0,0.0,0.7,17.45,0.0,0.0,0.0
2018,10,25,22,0,0.0,0.0,0.7,17.4,0.0,0.0,0.0
2018,10,25,22,15,0.0,0.0,0.65,17.35,0.0,0.0,0.0
2018,10,25,22,30,0.0,0.0,0.6,17.3,0.0,0.0,0.0
2018,10,25,22,45,0.0,0.0,0.55,17.25,0.0,0.0,0.0
2018,10,25,23,0,0.0,0.0,0.5,17.2,0.0,0.0,0.0
2018,10,25,23,15,0.0,0.0,0.55,17.05,0.0,0.0,0.0
2018,10,25,23,30,0.0,0.0,0.6,16.9,0.0,0.0,0.0
2018,10,25,23,45,0.0,0.0,0.6,16.8,0.0,0.0,0.0
2018,10,26,0,0,0.0,0.0,0.6,16.7,0.0,0.0,0.0
2018,10,26,0,15,0.0,0.0,0.6,16.7,0.0,0.0,0.0
2018,10,26,0,30,0.0,0.0,0.6,16.7,0.0,0.0,0.0
2018,10,26,0,45,0.0,0.0,0.6,16.65,0.0,0.0,0.0
2018,10,26,1,0,0.0,0.0,0.6,16.6,0.0,0.0,0.0
2018,10,26,1,15,0.0,0.0,0.6,16.6,0.0,0.0,0.0
2018,10,26,1,30,0.0,0.0,0.6,16.6,0.0,0.0,0.0
2018,10,26,1,45,0.0,0.0,0.6,16.65,0.0,0.0,0.0
2018,10,26,2,0,0.0,0.0,0.6,16.7,0.0,0.0,0.0
2018,10,26,2,15,0.0,0.0,0.6,16.7,0.0,0.0,0.0
2018,10,26,2,30,0.0,0.0,0.6,16.7,0.0,0.0,0.0
2018,10,26,2,45,0.0,0.0,0.65,16.7,0.0,0.0,0.0
2018,10,26,3,0,0.0,0.0,0.7,16.7,0.0,0.0,0.0
2018,10,26,3,15,0.0,0.0,0.7,16.65,0.0,0.0,0.0
2018,10,26,3,30,0.0,0.0,0.7,16.6,0.0,0.0,0.0
2018,10,26,3,45,0.0,0.0,0.75,16.55,0.0,0.0,0.0
2018,10,26,4,0,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2018,10,26,4,15,0.0,0.0,0.85,16.45,0.0,0.0,0.0
2018,10,26,4,30,0.0,0.0,0.9,16.4,0.0,0.0,0.0
2018,10,26,4,45,0.0,0.0,0.9,16.3,0.0,0.0,0.0
2018,10,26,5,0,0.0,0.0,0.9,16.2,0.0,0.0,0.0
2018,10,26,5,15,0.0,0.0,0.95,16.2,0.0,0.0,0.0
2018,10,26,5,30,0.0,0.0,1.0,16.2,0.0,0.0,0.0
2018,10,26,5,45,0.0,0.0,1.0,16.15,0.0,0.0,0.0
2018,10,26,6,0,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,10,26,6,15,52.5,5.0,0.95,16.55,6.0,0.0,0.0
2018,10,26,6,30,105.0,10.0,0.9,17.0,12.0,9.53,0.0
2018,10,26,6,45,264.5,21.0,0.85,17.4,45.5,17.05,0.48
2018,10,26,7,0,424.0,32.0,0.8,17.8,79.0,25.3,15.44
2018,10,26,7,15,486.0,40.5,0.95,18.85,120.0,30.79,20.97
2018,10,26,7,30,548.0,49.0,1.1,19.9,161.0,36.07,25.83
2018,10,26,7,45,457.5,72.5,1.25,20.9,182.5,53.75,41.25
2018,10,26,8,0,367.0,96.0,1.4,21.9,204.0,68.89,54.22
2018,10,26,8,15,443.5,102.0,1.4,22.9,254.0,71.66,56.34
2018,10,26,8,30,520.0,108.0,1.4,23.9,304.0,90.44,59.02
2018,10,26,8,45,675.0,87.5,1.35,24.9,372.5,116.44,63.66
2018,10,26,9,0,830.0,67.0,1.3,25.9,441.0,162.13,89.38
2018,10,26,9,15,844.0,70.0,1.35,26.75,477.5,216.61,132.41
2018,10,26,9,30,858.0,73.0,1.4,27.6,514.0,265.91,173.4
2018,10,26,9,45,847.5,81.0,1.45,28.45,539.0,308.32,210.33
2018,10,26,10,0,837.0,89.0,1.5,29.3,564.0,353.32,248.49
2018,10,26,10,15,823.0,98.0,1.55,29.75,581.5,395.58,283.98
2018,10,26,10,30,809.0,107.0,1.6,30.2,599.0,435.14,316.37
2018,10,26,10,45,847.5,97.5,1.7,30.65,625.5,478.77,350.67
2018,10,26,11,0,886.0,88.0,1.8,31.1,652.0,524.58,385.83
2018,10,26,11,15,895.5,86.0,1.85,31.35,663.0,560.3,413.32
2018,10,26,11,30,905.0,84.0,1.9,31.6,674.0,594.12,438.93
2018,10,26,11,45,904.0,84.5,1.95,31.85,674.5,622.09,459.91
2018,10,26,12,0,903.0,85.0,2.0,32.1,675.0,647.3,478.6
2018,10,26,12,15,878.5,92.0,2.05,32.15,661.5,661.18,489.36
2018,10,26,12,30,854.0,99.0,2.1,32.2,648.0,673.61,498.9
2018,10,26,12,45,801.0,114.0,2.15,32.2,619.5,669.92,496.98
2018,10,26,13,0,748.0,129.0,2.2,32.2,591.0,663.57,493.13
2018,10,26,13,15,781.0,113.5,2.25,32.05,580.5,678.73,505.9
2018,10,26,13,30,814.0,98.0,2.3,31.9,570.0,692.62,517.41
2018,10,26,13,45,813.5,92.0,2.35,31.8,543.5,690.03,516.86
2018,10,26,14,0,813.0,86.0,2.4,31.7,517.0,684.33,514.38
2018,10,26,14,15,760.5,90.5,2.4,31.45,472.5,650.92,492.58
2018,10,26,14,30,708.0,95.0,2.4,31.2,428.0,618.1,470.4
2018,10,26,14,45,713.5,85.5,2.4,30.95,395.5,604.85,462.63
2018,10,26,15,0,719.0,76.0,2.4,30.7,363.0,586.0,450.49
2018,10,26,15,15,682.5,72.5,2.4,30.7,319.0,549.69,424.17
2018,10,26,15,30,646.0,69.0,2.4,30.7,275.0,509.86,394.61
2018,10,26,15,45,543.0,68.0,2.1,29.6,222.0,432.24,336.24
2018,10,26,16,0,440.0,67.0,1.8,28.5,169.0,357.51,278.28
2018,10,26,16,15,360.0,56.0,1.6,27.3,126.5,286.05,221.56
2018,10,26,16,30,280.0,45.0,1.4,26.1,84.0,222.6,168.89
2018,10,26,16,45,199.0,31.0,1.2,24.9,53.0,160.12,108.46
2018,10,26,17,0,118.0,17.0,1.0,23.7,22.0,68.21,0.0
2018,10,26,17,15,59.0,8.5,1.0,23.15,11.0,8.1,0.0
2018,10,26,17,30,0.0,0.0,1.0,22.6,0.0,0.0,0.0
2018,10,26,17,45,0.0,0.0,1.0,22.1,0.0,0.0,0.0
2018,10,26,18,0,0.0,0.0,1.0,21.6,0.0,0.0,0.0
2018,10,26,18,15,0.0,0.0,0.95,21.3,0.0,0.0,0.0
2018,10,26,18,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2018,10,26,18,45,0.0,0.0,0.9,20.75,0.0,0.0,0.0
2018,10,26,19,0,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2018,10,26,19,15,0.0,0.0,0.9,20.3,0.0,0.0,0.0
2018,10,26,19,30,0.0,0.0,0.9,20.1,0.0,0.0,0.0
2018,10,26,19,45,0.0,0.0,0.85,19.9,0.0,0.0,0.0
2018,10,26,20,0,0.0,0.0,0.8,19.7,0.0,0.0,0.0
2018,10,26,20,15,0.0,0.0,0.8,19.6,0.0,0.0,0.0
2018,10,26,20,30,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2018,10,26,20,45,0.0,0.0,0.8,19.35,0.0,0.0,0.0
2018,10,26,21,0,0.0,0.0,0.8,19.2,0.0,0.0,0.0
2018,10,26,21,15,0.0,0.0,0.75,19.15,0.0,0.0,0.0
2018,10,26,21,30,0.0,0.0,0.7,19.1,0.0,0.0,0.0
2018,10,26,21,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2018,10,26,22,0,0.0,0.0,0.7,18.9,0.0,0.0,0.0
2018,10,26,22,15,0.0,0.0,0.7,18.8,0.0,0.0,0.0
2018,10,26,22,30,0.0,0.0,0.7,18.7,0.0,0.0,0.0
2018,10,26,22,45,0.0,0.0,0.7,18.6,0.0,0.0,0.0
2018,10,26,23,0,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2018,10,26,23,15,0.0,0.0,0.7,18.35,0.0,0.0,0.0
2018,10,26,23,30,0.0,0.0,0.7,18.2,0.0,0.0,0.0
2018,10,26,23,45,0.0,0.0,0.65,18.05,0.0,0.0,0.0
2018,10,27,0,0,0.0,0.0,0.6,17.9,0.0,0.0,0.0
2018,10,27,0,15,0.0,0.0,0.6,17.85,0.0,0.0,0.0
2018,10,27,0,30,0.0,0.0,0.6,17.8,0.0,0.0,0.0
2018,10,27,0,45,0.0,0.0,0.6,17.75,0.0,0.0,0.0
2018,10,27,1,0,0.0,0.0,0.6,17.7,0.0,0.0,0.0
2018,10,27,1,15,0.0,0.0,0.55,17.7,0.0,0.0,0.0
2018,10,27,1,30,0.0,0.0,0.5,17.7,0.0,0.0,0.0
2018,10,27,1,45,0.0,0.0,0.5,17.7,0.0,0.0,0.0
2018,10,27,2,0,0.0,0.0,0.5,17.7,0.0,0.0,0.0
2018,10,27,2,15,0.0,0.0,0.5,17.7,0.0,0.0,0.0
2018,10,27,2,30,0.0,0.0,0.5,17.7,0.0,0.0,0.0
2018,10,27,2,45,0.0,0.0,0.45,17.75,0.0,0.0,0.0
2018,10,27,3,0,0.0,0.0,0.4,17.8,0.0,0.0,0.0
2018,10,27,3,15,0.0,0.0,0.45,17.8,0.0,0.0,0.0
2018,10,27,3,30,0.0,0.0,0.5,17.8,0.0,0.0,0.0
2018,10,27,3,45,0.0,0.0,0.5,17.85,0.0,0.0,0.0
2018,10,27,4,0,0.0,0.0,0.5,17.9,0.0,0.0,0.0
2018,10,27,4,15,0.0,0.0,0.5,17.9,0.0,0.0,0.0
2018,10,27,4,30,0.0,0.0,0.5,17.9,0.0,0.0,0.0
2018,10,27,4,45,0.0,0.0,0.55,17.9,0.0,0.0,0.0
2018,10,27,5,0,0.0,0.0,0.6,17.9,0.0,0.0,0.0
2018,10,27,5,15,0.0,0.0,0.6,17.85,0.0,0.0,0.0
2018,10,27,5,30,0.0,0.0,0.6,17.8,0.0,0.0,0.0
2018,10,27,5,45,0.0,0.0,0.6,17.75,0.0,0.0,0.0
2018,10,27,6,0,0.0,0.0,0.6,17.7,0.0,0.0,0.0
2018,10,27,6,15,38.0,5.0,0.55,18.05,5.5,0.0,0.0
2018,10,27,6,30,76.0,10.0,0.5,18.4,11.0,9.53,0.0
2018,10,27,6,45,208.0,22.5,0.5,18.8,41.0,18.69,0.0
2018,10,27,7,0,340.0,35.0,0.5,19.2,71.0,28.29,17.66
2018,10,27,7,15,454.0,42.0,0.55,20.0,117.0,32.27,22.1
2018,10,27,7,30,568.0,49.0,0.6,20.8,163.0,36.29,25.9
2018,10,27,7,45,562.0,60.5,0.7,21.6,198.0,43.74,32.47
2018,10,27,8,0,556.0,72.0,0.8,22.4,233.0,50.81,38.55
2018,10,27,8,15,488.5,97.0,0.8,23.35,256.0,68.33,53.4
2018,10,27,8,30,421.0,122.0,0.8,24.3,279.0,96.44,66.26
2018,10,27,8,45,542.5,113.0,0.75,25.3,339.5,124.72,75.38
2018,10,27,9,0,664.0,104.0,0.7,26.3,400.0,163.9,97.38
2018,10,27,9,15,757.0,89.0,0.8,27.1,454.0,209.03,129.19
2018,10,27,9,30,850.0,74.0,0.9,27.9,508.0,262.05,169.63
2018,10,27,9,45,865.5,75.0,1.0,28.7,540.0,309.65,209.5
2018,10,27,10,0,881.0,76.0,1.1,29.5,572.0,357.18,248.99
2018,10,27,10,15,890.0,77.0,1.25,29.95,596.5,402.0,286.37
2018,10,27,10,30,899.0,78.0,1.4,30.4,621.0,445.71,322.1
2018,10,27,10,45,904.5,79.0,1.5,30.85,638.0,486.54,354.71
2018,10,27,11,0,910.0,80.0,1.6,31.3,655.0,525.59,385.18
2018,10,27,11,15,912.5,80.5,1.65,31.55,664.0,560.63,412.19
2018,10,27,11,30,915.0,81.0,1.7,31.8,673.0,593.33,436.95
2018,10,27,11,45,914.5,82.0,1.75,32.0,674.5,622.3,458.66
2018,10,27,12,0,914.0,83.0,1.8,32.2,676.0,648.51,478.09
2018,10,27,12,15,906.0,84.5,1.85,32.25,667.5,667.6,492.61
2018,10,27,12,30,898.0,86.0,1.9,32.3,659.0,683.49,504.79
2018,10,27,12,45,895.0,85.0,2.0,32.3,645.0,696.9,515.68
2018,10,27,13,0,892.0,84.0,2.1,32.3,631.0,707.18,524.04
2018,10,27,13,15,884.0,83.0,2.15,32.2,608.5,710.82,527.61
2018,10,27,13,30,876.0,82.0,2.2,32.1,586.0,711.24,529.15
2018,10,27,13,45,864.0,80.5,2.25,32.0,556.5,705.13,526.35
2018,10,27,14,0,852.0,79.0,2.3,31.9,527.0,700.33,524.59
2018,10,27,14,15,836.0,76.5,2.3,31.65,491.5,684.45,515.22
2018,10,27,14,30,820.0,74.0,2.3,31.4,456.0,665.75,503.91
2018,10,27,14,45,790.0,72.0,2.3,31.1,413.0,635.49,484.36
2018,10,27,15,0,760.0,70.0,2.3,30.8,370.0,603.21,462.42
2018,10,27,15,15,733.5,66.0,2.3,30.8,327.0,569.12,438.06
2018,10,27,15,30,707.0,62.0,2.3,30.8,284.0,533.51,411.76
2018,10,27,15,45,658.0,57.0,2.15,29.7,237.0,481.95,373.73
2018,10,27,16,0,609.0,52.0,2.0,28.6,190.0,434.97,337.27
2018,10,27,16,15,524.0,45.5,1.8,27.3,144.0,364.03,280.86
2018,10,27,16,30,439.0,39.0,1.6,26.0,98.0,296.89,224.62
2018,10,27,16,45,275.5,28.0,1.35,24.75,59.5,192.14,126.87
2018,10,27,17,0,112.0,17.0,1.1,23.5,21.0,65.14,0.0
2018,10,27,17,15,56.0,8.5,1.1,22.85,10.5,0.0,0.0
2018,10,27,17,30,0.0,0.0,1.1,22.2,0.0,0.0,0.0
2018,10,27,17,45,0.0,0.0,1.05,21.55,0.0,0.0,0.0
2018,10,27,18,0,0.0,0.0,1.0,20.9,0.0,0.0,0.0
2018,10,27,18,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2018,10,27,18,30,0.0,0.0,1.0,20.1,0.0,0.0,0.0
2018,10,27,18,45,0.0,0.0,0.95,19.7,0.0,0.0,0.0
2018,10,27,19,0,0.0,0.0,0.9,19.3,0.0,0.0,0.0
2018,10,27,19,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2018,10,27,19,30,0.0,0.0,0.9,18.7,0.0,0.0,0.0
2018,10,27,19,45,0.0,0.0,0.9,18.4,0.0,0.0,0.0
2018,10,27,20,0,0.0,0.0,0.9,18.1,0.0,0.0,0.0
2018,10,27,20,15,0.0,0.0,0.9,17.85,0.0,0.0,0.0
2018,10,27,20,30,0.0,0.0,0.9,17.6,0.0,0.0,0.0
2018,10,27,20,45,0.0,0.0,0.9,17.4,0.0,0.0,0.0
2018,10,27,21,0,0.0,0.0,0.9,17.2,0.0,0.0,0.0
2018,10,27,21,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2018,10,27,21,30,0.0,0.0,1.0,16.8,0.0,0.0,0.0
2018,10,27,21,45,0.0,0.0,1.0,16.6,0.0,0.0,0.0
2018,10,27,22,0,0.0,0.0,1.0,16.4,0.0,0.0,0.0
2018,10,27,22,15,0.0,0.0,1.1,16.25,0.0,0.0,0.0
2018,10,27,22,30,0.0,0.0,1.2,16.1,0.0,0.0,0.0
2018,10,27,22,45,0.0,0.0,1.25,15.95,0.0,0.0,0.0
2018,10,27,23,0,0.0,0.0,1.3,15.8,0.0,0.0,0.0
2018,10,27,23,15,0.0,0.0,1.45,15.8,0.0,0.0,0.0
2018,10,27,23,30,0.0,0.0,1.6,15.8,0.0,0.0,0.0
2018,10,27,23,45,0.0,0.0,1.8,15.8,0.0,0.0,0.0
2018,10,28,0,0,0.0,0.0,2.0,15.8,0.0,0.0,0.0
2018,10,28,0,15,0.0,0.0,2.0,15.75,0.0,0.0,0.0
2018,10,28,0,30,0.0,0.0,2.0,15.7,0.0,0.0,0.0
2018,10,28,0,45,0.0,0.0,2.05,15.65,0.0,0.0,0.0
2018,10,28,1,0,0.0,0.0,2.1,15.6,0.0,0.0,0.0
2018,10,28,1,15,0.0,0.0,2.05,15.55,0.0,0.0,0.0
2018,10,28,1,30,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2018,10,28,1,45,0.0,0.0,1.95,15.45,0.0,0.0,0.0
2018,10,28,2,0,0.0,0.0,1.9,15.4,0.0,0.0,0.0
2018,10,28,2,15,0.0,0.0,1.8,15.35,0.0,0.0,0.0
2018,10,28,2,30,0.0,0.0,1.7,15.3,0.0,0.0,0.0
2018,10,28,2,45,0.0,0.0,1.65,15.25,0.0,0.0,0.0
2018,10,28,3,0,0.0,0.0,1.6,15.2,0.0,0.0,0.0
2018,10,28,3,15,0.0,0.0,1.55,15.1,0.0,0.0,0.0
2018,10,28,3,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,10,28,3,45,0.0,0.0,1.4,14.95,0.0,0.0,0.0
2018,10,28,4,0,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,10,28,4,15,0.0,0.0,1.3,14.85,0.0,0.0,0.0
2018,10,28,4,30,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,10,28,4,45,0.0,0.0,1.25,14.75,0.0,0.0,0.0
2018,10,28,5,0,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,10,28,5,15,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,10,28,5,30,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,10,28,5,45,0.0,0.0,1.2,14.65,0.0,0.0,0.0
2018,10,28,6,0,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,10,28,6,15,14.5,4.0,1.45,14.9,4.0,0.0,0.0
2018,10,28,6,30,29.0,8.0,1.7,15.2,8.0,7.63,0.0
2018,10,28,6,45,65.0,23.0,1.9,15.5,28.0,19.0,0.0
2018,10,28,7,0,101.0,38.0,2.1,15.8,48.0,30.9,19.86
2018,10,28,7,15,141.0,55.0,2.3,16.3,78.0,43.96,32.48
2018,10,28,7,30,181.0,72.0,2.5,16.8,108.0,56.61,44.06
2018,10,28,7,45,221.5,88.5,2.65,17.3,144.0,68.5,54.74
2018,10,28,8,0,262.0,105.0,2.8,17.8,180.0,79.99,64.84
2018,10,28,8,15,299.0,119.0,2.9,18.35,218.5,89.4,72.89
2018,10,28,8,30,336.0,133.0,3.0,18.9,257.0,107.05,78.7
