Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,28,8,45,361.0,146.0,3.1,19.45,293.5,134.43,92.54
2018,10,28,9,0,386.0,159.0,3.2,20.0,330.0,170.13,117.64
2018,10,28,9,15,439.0,162.5,3.2,20.6,372.5,205.7,143.96
2018,10,28,9,30,492.0,166.0,3.2,21.2,415.0,246.02,175.68
2018,10,28,9,45,655.0,131.0,3.25,21.8,484.0,289.03,207.37
2018,10,28,10,0,818.0,96.0,3.3,22.4,553.0,347.67,253.1
2018,10,28,10,15,824.0,98.0,3.35,22.95,575.5,390.2,289.97
2018,10,28,10,30,830.0,100.0,3.4,23.5,598.0,431.58,325.1
2018,10,28,10,45,863.0,93.0,3.5,24.1,623.5,477.44,362.56
2018,10,28,11,0,896.0,86.0,3.6,24.7,649.0,521.03,397.59
2018,10,28,11,15,864.5,98.0,3.65,25.1,647.5,547.98,419.65
2018,10,28,11,30,833.0,110.0,3.7,25.5,646.0,572.32,439.04
2018,10,28,11,45,860.0,101.0,3.75,25.95,655.0,606.08,465.19
2018,10,28,12,0,887.0,92.0,3.8,26.4,664.0,637.46,489.19
2018,10,28,12,15,834.0,107.5,3.85,26.65,641.0,643.44,493.92
2018,10,28,12,30,781.0,123.0,3.9,26.9,618.0,643.67,494.32
2018,10,28,12,45,737.0,134.0,3.95,27.15,592.5,642.32,493.53
2018,10,28,13,0,693.0,145.0,4.0,27.4,567.0,636.61,489.45
2018,10,28,13,15,696.0,136.5,4.0,27.4,547.0,639.65,492.91
2018,10,28,13,30,699.0,128.0,4.0,27.4,527.0,639.94,494.32
2018,10,28,13,45,649.0,134.5,4.05,27.4,490.5,616.62,477.75
2018,10,28,14,0,599.0,141.0,4.1,27.4,454.0,590.68,459.16
2018,10,28,14,15,625.5,124.5,4.05,27.15,431.5,591.24,461.56
2018,10,28,14,30,652.0,108.0,4.0,26.9,409.0,588.55,461.37
2018,10,28,14,45,719.5,86.0,4.0,26.65,390.0,603.47,474.74
2018,10,28,15,0,787.0,64.0,4.0,26.4,371.0,610.66,482.08
2018,10,28,15,15,754.0,61.0,4.0,26.4,326.5,573.22,453.91
2018,10,28,15,30,721.0,58.0,4.0,26.4,282.0,534.49,424.09
2018,10,28,15,45,670.5,53.5,3.8,25.55,234.5,482.57,383.95
2018,10,28,16,0,620.0,49.0,3.6,24.7,187.0,430.97,342.31
2018,10,28,16,15,516.0,44.0,3.15,23.75,140.0,355.73,279.98
2018,10,28,16,30,412.0,39.0,2.7,22.8,93.0,281.36,215.98
2018,10,28,16,45,249.5,27.0,2.3,21.85,55.5,176.1,113.32
2018,10,28,17,0,87.0,15.0,1.9,20.9,18.0,51.98,0.0
2018,10,28,17,15,43.5,7.5,1.9,20.4,9.0,0.0,0.0
2018,10,28,17,30,0.0,0.0,1.9,19.9,0.0,0.0,0.0
2018,10,28,17,45,0.0,0.0,1.9,19.4,0.0,0.0,0.0
2018,10,28,18,0,0.0,0.0,1.9,18.9,0.0,0.0,0.0
2018,10,28,18,15,0.0,0.0,2.05,18.65,0.0,0.0,0.0
2018,10,28,18,30,0.0,0.0,2.2,18.4,0.0,0.0,0.0
2018,10,28,18,45,0.0,0.0,2.3,18.15,0.0,0.0,0.0
2018,10,28,19,0,0.0,0.0,2.4,17.9,0.0,0.0,0.0
2018,10,28,19,15,0.0,0.0,2.5,17.7,0.0,0.0,0.0
2018,10,28,19,30,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2018,10,28,19,45,0.0,0.0,2.65,17.35,0.0,0.0,0.0
2018,10,28,20,0,0.0,0.0,2.7,17.2,0.0,0.0,0.0
2018,10,28,20,15,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2018,10,28,20,30,0.0,0.0,2.8,16.8,0.0,0.0,0.0
2018,10,28,20,45,0.0,0.0,2.8,16.6,0.0,0.0,0.0
2018,10,28,21,0,0.0,0.0,2.8,16.4,0.0,0.0,0.0
2018,10,28,21,15,0.0,0.0,2.7,16.15,0.0,0.0,0.0
2018,10,28,21,30,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,10,28,21,45,0.0,0.0,2.5,15.65,0.0,0.0,0.0
2018,10,28,22,0,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,10,28,22,15,0.0,0.0,2.3,15.15,0.0,0.0,0.0
2018,10,28,22,30,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,10,28,22,45,0.0,0.0,2.1,14.65,0.0,0.0,0.0
2018,10,28,23,0,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,10,28,23,15,0.0,0.0,2.0,14.25,0.0,0.0,0.0
2018,10,28,23,30,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,10,28,23,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,10,29,0,0,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,10,29,0,15,0.0,0.0,2.05,13.8,0.0,0.0,0.0
2018,10,29,0,30,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,10,29,0,45,0.0,0.0,2.15,13.6,0.0,0.0,0.0
2018,10,29,1,0,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,10,29,1,15,0.0,0.0,2.3,13.45,0.0,0.0,0.0
2018,10,29,1,30,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,10,29,1,45,0.0,0.0,2.45,13.35,0.0,0.0,0.0
2018,10,29,2,0,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,10,29,2,15,0.0,0.0,2.35,13.05,0.0,0.0,0.0
2018,10,29,2,30,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,10,29,2,45,0.0,0.0,2.05,12.55,0.0,0.0,0.0
2018,10,29,3,0,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,10,29,3,15,0.0,0.0,1.95,12.3,0.0,0.0,0.0
2018,10,29,3,30,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,10,29,3,45,0.0,0.0,2.05,12.3,0.0,0.0,0.0
2018,10,29,4,0,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,10,29,4,15,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,10,29,4,30,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,10,29,4,45,0.0,0.0,2.35,12.3,0.0,0.0,0.0
2018,10,29,5,0,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,10,29,5,15,0.0,0.0,2.35,12.25,0.0,0.0,0.0
2018,10,29,5,30,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,10,29,5,45,0.0,0.0,2.3,12.15,0.0,0.0,0.0
2018,10,29,6,0,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,10,29,6,15,14.5,3.5,2.45,12.4,3.5,0.0,0.0
2018,10,29,6,30,29.0,7.0,2.6,12.7,7.0,6.67,0.0
2018,10,29,6,45,54.0,21.5,2.75,13.0,25.5,17.81,0.0
2018,10,29,7,0,79.0,36.0,2.9,13.3,44.0,29.35,18.54
2018,10,29,7,15,114.0,53.5,3.15,14.05,72.0,42.8,31.71
2018,10,29,7,30,149.0,71.0,3.4,14.8,100.0,55.82,43.69
2018,10,29,7,45,204.5,86.5,3.7,15.5,138.0,67.05,53.85
2018,10,29,8,0,260.0,102.0,4.0,16.2,176.0,77.93,63.45
2018,10,29,8,15,272.5,117.5,4.2,16.95,206.5,88.34,72.4
2018,10,29,8,30,285.0,133.0,4.4,17.7,237.0,104.8,78.61
2018,10,29,8,45,222.0,158.0,4.65,18.5,245.0,136.93,100.43
2018,10,29,9,0,159.0,183.0,4.9,19.3,253.0,167.88,126.27
2018,10,29,9,15,218.0,195.0,4.95,19.8,299.5,199.25,148.78
2018,10,29,9,30,277.0,207.0,5.0,20.3,346.0,232.14,173.48
2018,10,29,9,45,256.0,220.5,5.05,20.85,355.0,254.45,192.97
2018,10,29,10,0,235.0,234.0,5.1,21.4,364.0,274.6,210.41
2018,10,29,10,15,267.5,241.0,5.1,21.7,395.5,306.75,236.14
2018,10,29,10,30,300.0,248.0,5.1,22.0,427.0,341.24,263.7
2018,10,29,10,45,449.0,215.0,5.1,22.25,491.0,394.7,305.64
2018,10,29,11,0,598.0,182.0,5.1,22.5,555.0,459.55,356.85
2018,10,29,11,15,605.0,182.5,5.05,22.5,564.5,488.39,380.65
2018,10,29,11,30,612.0,183.0,5.0,22.5,574.0,516.08,403.27
2018,10,29,11,45,611.5,183.5,5.0,22.5,574.5,538.1,421.36
2018,10,29,12,0,611.0,184.0,5.0,22.5,575.0,558.23,437.79
2018,10,29,12,15,585.5,191.0,5.0,22.2,562.5,564.25,443.68
2018,10,29,12,30,560.0,198.0,5.0,21.9,550.0,569.99,449.17
2018,10,29,12,45,667.5,160.0,5.0,21.6,570.0,619.67,489.82
2018,10,29,13,0,775.0,122.0,5.0,21.3,590.0,665.18,527.21
2018,10,29,13,15,664.0,146.0,5.0,21.0,536.5,624.7,496.69
2018,10,29,13,30,553.0,170.0,5.0,20.7,483.0,575.71,459.6
2018,10,29,13,45,679.5,130.5,4.95,20.45,495.5,630.81,505.08
2018,10,29,14,0,806.0,91.0,4.9,20.2,508.0,674.81,541.71
2018,10,29,14,15,807.0,84.0,4.9,20.1,477.0,666.04,536.21
2018,10,29,14,30,808.0,77.0,4.9,20.0,446.0,654.17,528.57
2018,10,29,14,45,793.0,72.0,4.9,19.95,406.5,630.86,511.65
2018,10,29,15,0,778.0,67.0,4.9,19.9,367.0,605.07,492.45
2018,10,29,15,15,744.5,63.5,4.9,19.9,322.5,567.01,462.87
2018,10,29,15,30,711.0,60.0,4.9,19.9,278.0,527.68,431.41
2018,10,29,15,45,665.0,54.5,4.6,19.6,231.5,477.67,390.16
2018,10,29,16,0,619.0,49.0,4.3,19.3,185.0,427.78,347.49
2018,10,29,16,15,544.0,42.5,3.75,18.55,140.0,366.78,294.46
2018,10,29,16,30,469.0,36.0,3.2,17.8,95.0,304.98,237.97
2018,10,29,16,45,302.5,25.5,2.7,17.05,57.0,196.75,123.07
2018,10,29,17,0,136.0,15.0,2.2,16.3,19.0,72.71,0.0
2018,10,29,17,15,68.0,7.5,2.05,15.85,9.5,0.0,0.0
2018,10,29,17,30,0.0,0.0,1.9,15.4,0.0,0.0,0.0
2018,10,29,17,45,0.0,0.0,1.75,14.9,0.0,0.0,0.0
2018,10,29,18,0,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,10,29,18,15,0.0,0.0,1.65,14.2,0.0,0.0,0.0
2018,10,29,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,10,29,18,45,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,10,29,19,0,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,10,29,19,15,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,10,29,19,30,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,10,29,19,45,0.0,0.0,1.7,13.05,0.0,0.0,0.0
2018,10,29,20,0,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,10,29,20,15,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,10,29,20,30,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,10,29,20,45,0.0,0.0,1.7,12.35,0.0,0.0,0.0
2018,10,29,21,0,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,10,29,21,15,0.0,0.0,1.65,12.05,0.0,0.0,0.0
2018,10,29,21,30,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,10,29,21,45,0.0,0.0,1.6,11.75,0.0,0.0,0.0
2018,10,29,22,0,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,10,29,22,15,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,10,29,22,30,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,10,29,22,45,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,10,29,23,0,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,10,29,23,15,0.0,0.0,1.55,11.6,0.0,0.0,0.0
2018,10,29,23,30,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,10,29,23,45,0.0,0.0,1.5,11.55,0.0,0.0,0.0
2018,10,30,0,0,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,10,30,0,15,0.0,0.0,1.5,11.45,0.0,0.0,0.0
2018,10,30,0,30,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,10,30,0,45,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,10,30,1,0,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,10,30,1,15,0.0,0.0,1.55,11.05,0.0,0.0,0.0
2018,10,30,1,30,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,10,30,1,45,0.0,0.0,1.6,10.75,0.0,0.0,0.0
2018,10,30,2,0,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,10,30,2,15,0.0,0.0,1.6,10.75,0.0,0.0,0.0
2018,10,30,2,30,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,10,30,2,45,0.0,0.0,1.55,11.05,0.0,0.0,0.0
2018,10,30,3,0,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,10,30,3,15,0.0,0.0,1.5,10.95,0.0,0.0,0.0
2018,10,30,3,30,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,10,30,3,45,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,10,30,4,0,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,10,30,4,15,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,10,30,4,30,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,10,30,4,45,0.0,0.0,1.5,9.95,0.0,0.0,0.0
2018,10,30,5,0,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,10,30,5,15,0.0,0.0,1.5,9.75,0.0,0.0,0.0
2018,10,30,5,30,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,10,30,5,45,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,10,30,6,0,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,10,30,6,15,54.5,5.0,1.6,10.05,5.0,0.0,0.0
2018,10,30,6,30,109.0,10.0,1.7,10.6,10.0,9.53,0.0
2018,10,30,6,45,277.5,19.5,1.8,11.2,41.0,16.23,0.0
2018,10,30,7,0,446.0,29.0,1.9,11.8,72.0,25.35,15.12
2018,10,30,7,15,547.0,35.5,2.2,12.55,118.5,29.55,20.28
2018,10,30,7,30,648.0,42.0,2.5,13.3,165.0,33.78,24.42
2018,10,30,7,45,705.5,46.0,2.75,14.05,214.0,35.63,26.24
2018,10,30,8,0,763.0,50.0,3.0,14.8,263.0,37.56,27.98
2018,10,30,8,15,799.0,53.0,3.2,15.5,310.5,38.63,28.86
2018,10,30,8,30,835.0,56.0,3.4,16.2,358.0,58.01,34.34
2018,10,30,8,45,859.0,58.5,3.55,16.9,401.0,107.46,54.05
2018,10,30,9,0,883.0,61.0,3.7,17.6,444.0,158.55,88.05
2018,10,30,9,15,899.0,63.5,3.75,18.25,482.5,209.67,129.2
2018,10,30,9,30,915.0,66.0,3.8,18.9,521.0,261.19,173.8
2018,10,30,9,45,926.0,67.0,3.9,19.6,552.5,310.22,217.62
2018,10,30,10,0,937.0,68.0,4.0,20.3,584.0,358.65,260.81
2018,10,30,10,15,945.0,69.5,4.05,20.8,609.0,405.64,302.36
2018,10,30,10,30,953.0,71.0,4.1,21.3,634.0,451.34,341.93
2018,10,30,10,45,956.5,71.5,4.15,21.8,650.0,492.64,377.16
2018,10,30,11,0,960.0,72.0,4.2,22.3,666.0,531.86,409.84
2018,10,30,11,15,962.5,72.0,4.25,22.65,675.0,567.84,439.48
2018,10,30,11,30,965.0,72.0,4.3,23.0,684.0,601.34,466.54
2018,10,30,11,45,965.5,72.5,4.35,23.35,685.5,631.57,490.57
2018,10,30,12,0,966.0,73.0,4.4,23.7,687.0,658.93,512.0
2018,10,30,12,15,962.0,73.5,4.4,23.85,679.5,680.52,529.09
2018,10,30,12,30,958.0,74.0,4.4,24.0,672.0,698.86,543.55
2018,10,30,12,45,950.5,74.5,4.45,24.2,656.5,711.61,553.89
2018,10,30,13,0,943.0,75.0,4.5,24.4,641.0,720.97,561.43
2018,10,30,13,15,936.0,74.0,4.55,24.4,618.5,725.65,565.72
2018,10,30,13,30,929.0,73.0,4.6,24.4,596.0,726.96,567.71
2018,10,30,13,45,918.5,71.5,4.6,24.45,566.0,721.96,564.9
2018,10,30,14,0,908.0,70.0,4.6,24.5,536.0,713.71,559.85
2018,10,30,14,15,892.0,68.5,4.55,24.3,499.5,698.56,550.11
2018,10,30,14,30,876.0,67.0,4.5,24.1,463.0,680.51,538.25
2018,10,30,14,45,854.0,64.0,4.5,23.95,421.0,653.95,520.03
2018,10,30,15,0,832.0,61.0,4.5,23.8,379.0,629.83,502.63
2018,10,30,15,15,771.5,60.5,4.5,23.8,327.0,577.46,462.64
2018,10,30,15,30,711.0,60.0,4.5,23.8,275.0,524.71,421.35
2018,10,30,15,45,647.5,55.0,3.8,22.85,225.5,465.16,373.8
2018,10,30,16,0,584.0,50.0,3.1,21.9,176.0,411.04,328.78
2018,10,30,16,15,415.0,46.5,2.65,20.6,124.5,300.95,238.69
2018,10,30,16,30,246.0,43.0,2.2,19.3,73.0,199.89,153.48
2018,10,30,16,45,155.5,27.0,1.8,18.0,43.0,127.65,72.78
2018,10,30,17,0,65.0,11.0,1.4,16.7,13.0,38.17,0.0
2018,10,30,17,15,32.5,5.5,1.35,16.25,6.5,0.0,0.0
2018,10,30,17,30,0.0,0.0,1.3,15.8,0.0,0.0,0.0
2018,10,30,17,45,0.0,0.0,1.25,15.35,0.0,0.0,0.0
2018,10,30,18,0,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,10,30,18,15,0.0,0.0,1.2,14.65,0.0,0.0,0.0
2018,10,30,18,30,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,10,30,18,45,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,10,30,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,10,30,19,15,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,10,30,19,30,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,10,30,19,45,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,10,30,20,0,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,10,30,20,15,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,10,30,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,10,30,20,45,0.0,0.0,1.15,12.9,0.0,0.0,0.0
2018,10,30,21,0,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,10,30,21,15,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,10,30,21,30,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,10,30,21,45,0.0,0.0,1.05,12.8,0.0,0.0,0.0
2018,10,30,22,0,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,10,30,22,15,0.0,0.0,1.05,12.7,0.0,0.0,0.0
2018,10,30,22,30,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,10,30,22,45,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,10,30,23,0,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,10,30,23,15,0.0,0.0,1.05,12.35,0.0,0.0,0.0
2018,10,30,23,30,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,10,30,23,45,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,10,31,0,0,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,10,31,0,15,0.0,0.0,0.85,12.45,0.0,0.0,0.0
2018,10,31,0,30,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,10,31,0,45,0.0,0.0,0.6,12.75,0.0,0.0,0.0
2018,10,31,1,0,0.0,0.0,0.5,12.9,0.0,0.0,0.0
2018,10,31,1,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2018,10,31,1,30,0.0,0.0,0.4,13.1,0.0,0.0,0.0
2018,10,31,1,45,0.0,0.0,0.35,13.2,0.0,0.0,0.0
2018,10,31,2,0,0.0,0.0,0.3,13.3,0.0,0.0,0.0
2018,10,31,2,15,0.0,0.0,0.3,13.35,0.0,0.0,0.0
2018,10,31,2,30,0.0,0.0,0.3,13.4,0.0,0.0,0.0
2018,10,31,2,45,0.0,0.0,0.3,13.4,0.0,0.0,0.0
2018,10,31,3,0,0.0,0.0,0.3,13.4,0.0,0.0,0.0
2018,10,31,3,15,0.0,0.0,0.35,13.4,0.0,0.0,0.0
2018,10,31,3,30,0.0,0.0,0.4,13.4,0.0,0.0,0.0
2018,10,31,3,45,0.0,0.0,0.45,13.35,0.0,0.0,0.0
2018,10,31,4,0,0.0,0.0,0.5,13.3,0.0,0.0,0.0
2018,10,31,4,15,0.0,0.0,0.55,13.3,0.0,0.0,0.0
2018,10,31,4,30,0.0,0.0,0.6,13.3,0.0,0.0,0.0
2018,10,31,4,45,0.0,0.0,0.7,13.25,0.0,0.0,0.0
2018,10,31,5,0,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,10,31,5,15,0.0,0.0,0.85,13.1,0.0,0.0,0.0
2018,10,31,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,10,31,5,45,0.0,0.0,0.95,12.85,0.0,0.0,0.0
2018,10,31,6,0,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,10,31,6,15,30.0,3.0,1.0,13.0,3.0,0.0,0.0
2018,10,31,6,30,60.0,6.0,1.0,13.3,6.0,5.72,0.0
2018,10,31,6,45,157.5,18.0,0.95,13.65,30.0,14.84,0.0
2018,10,31,7,0,255.0,30.0,0.9,14.0,54.0,24.14,13.71
2018,10,31,7,15,302.0,44.0,1.05,15.0,88.5,33.76,23.68
2018,10,31,7,30,349.0,58.0,1.2,16.0,123.0,43.68,32.81
2018,10,31,7,45,335.5,76.0,1.35,17.0,153.0,56.15,43.94
2018,10,31,8,0,322.0,94.0,1.5,18.0,183.0,68.1,54.37
2018,10,31,8,15,372.0,104.5,1.6,18.9,224.5,74.16,59.48
2018,10,31,8,30,422.0,115.0,1.7,19.8,266.0,85.8,62.28
2018,10,31,8,45,550.5,104.0,1.8,20.65,325.5,111.05,67.41
2018,10,31,9,0,679.0,93.0,1.9,21.5,385.0,148.23,86.96
2018,10,31,9,15,708.5,97.0,2.0,22.2,425.0,193.47,121.65
2018,10,31,9,30,738.0,101.0,2.1,22.9,465.0,240.83,160.56
2018,10,31,9,45,820.5,84.5,2.15,23.55,513.0,289.83,200.17
2018,10,31,10,0,903.0,68.0,2.2,24.2,561.0,344.76,245.05
2018,10,31,10,15,912.5,69.5,2.3,24.6,586.5,390.69,284.73
2018,10,31,10,30,922.0,71.0,2.4,25.0,612.0,435.54,322.74
2018,10,31,10,45,927.5,71.5,2.45,25.4,629.0,476.41,356.79
2018,10,31,11,0,933.0,72.0,2.5,25.8,646.0,515.43,388.56
2018,10,31,11,15,916.5,78.5,2.7,26.1,649.0,546.99,414.61
2018,10,31,11,30,900.0,85.0,2.9,26.4,652.0,575.08,437.47
2018,10,31,11,45,900.5,85.5,3.05,26.65,653.5,603.58,460.15
2018,10,31,12,0,901.0,86.0,3.2,26.9,655.0,629.41,480.51
2018,10,31,12,15,918.5,79.5,3.25,27.05,654.0,655.89,501.13
2018,10,31,12,30,936.0,73.0,3.3,27.2,653.0,679.89,519.75
2018,10,31,12,45,931.0,72.5,3.35,27.35,638.0,692.84,530.07
2018,10,31,13,0,926.0,72.0,3.4,27.5,623.0,702.5,537.93
2018,10,31,13,15,903.5,74.0,3.4,27.5,595.5,699.75,536.57
2018,10,31,13,30,881.0,76.0,3.4,27.5,568.0,693.61,532.97
2018,10,31,13,45,828.0,84.5,3.35,27.5,527.5,674.62,520.08
2018,10,31,14,0,775.0,93.0,3.3,27.5,487.0,649.0,501.9
2018,10,31,14,15,735.0,91.5,3.25,27.3,444.5,618.55,480.79
2018,10,31,14,30,695.0,90.0,3.2,27.1,402.0,588.57,459.63
2018,10,31,14,45,681.0,83.5,3.2,26.9,365.5,565.94,444.07
2018,10,31,15,0,667.0,77.0,3.2,26.7,329.0,541.17,426.43
2018,10,31,15,15,636.5,71.5,3.2,26.7,288.0,505.3,399.39
2018,10,31,15,30,606.0,66.0,3.2,26.7,247.0,468.43,370.79
2018,10,31,15,45,482.5,65.5,2.65,25.5,194.0,382.53,303.49
2018,10,31,16,0,359.0,65.0,2.1,24.3,141.0,298.23,235.8
2018,10,31,16,15,299.0,52.5,1.9,23.05,104.5,243.11,190.17
2018,10,31,16,30,239.0,40.0,1.7,21.8,68.0,191.46,144.66
2018,10,31,16,45,157.0,26.0,1.5,20.55,41.0,125.25,64.0
2018,10,31,17,0,75.0,12.0,1.3,19.3,14.0,43.11,0.0
2018,10,31,17,15,37.5,6.0,1.3,18.95,7.0,0.0,0.0
2018,10,31,17,30,0.0,0.0,1.3,18.6,0.0,0.0,0.0
2018,10,31,17,45,0.0,0.0,1.3,18.2,0.0,0.0,0.0
2018,10,31,18,0,0.0,0.0,1.3,17.8,0.0,0.0,0.0
2018,10,31,18,15,0.0,0.0,1.25,17.7,0.0,0.0,0.0
2018,10,31,18,30,0.0,0.0,1.2,17.6,0.0,0.0,0.0
2018,10,31,18,45,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2018,10,31,19,0,0.0,0.0,1.1,17.4,0.0,0.0,0.0
2018,10,31,19,15,0.0,0.0,1.05,17.4,0.0,0.0,0.0
2018,10,31,19,30,0.0,0.0,1.0,17.4,0.0,0.0,0.0
2018,10,31,19,45,0.0,0.0,1.0,17.4,0.0,0.0,0.0
2018,10,31,20,0,0.0,0.0,1.0,17.4,0.0,0.0,0.0
2018,10,31,20,15,0.0,0.0,0.95,17.4,0.0,0.0,0.0
2018,10,31,20,30,0.0,0.0,0.9,17.4,0.0,0.0,0.0
2018,10,31,20,45,0.0,0.0,0.85,17.4,0.0,0.0,0.0
2018,10,31,21,0,0.0,0.0,0.8,17.4,0.0,0.0,0.0
2018,10,31,21,15,0.0,0.0,0.75,17.45,0.0,0.0,0.0
2018,10,31,21,30,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2018,10,31,21,45,0.0,0.0,0.65,17.55,0.0,0.0,0.0
2018,10,31,22,0,0.0,0.0,0.6,17.6,0.0,0.0,0.0
2018,10,31,22,15,0.0,0.0,0.55,17.6,0.0,0.0,0.0
2018,10,31,22,30,0.0,0.0,0.5,17.6,0.0,0.0,0.0
2018,10,31,22,45,0.0,0.0,0.5,17.6,0.0,0.0,0.0
2018,10,31,23,0,0.0,0.0,0.5,17.6,0.0,0.0,0.0
2018,10,31,23,15,0.0,0.0,0.45,17.5,0.0,0.0,0.0
2018,10,31,23,30,0.0,0.0,0.4,17.4,0.0,0.0,0.0
2018,10,31,23,45,0.0,0.0,0.4,17.3,0.0,0.0,0.0
2018,11,1,0,0,0.0,0.0,0.4,17.2,0.0,0.0,0.0
2018,11,1,0,15,0.0,0.0,0.35,17.25,0.0,0.0,0.0
2018,11,1,0,30,0.0,0.0,0.3,17.3,0.0,0.0,0.0
2018,11,1,0,45,0.0,0.0,0.3,17.35,0.0,0.0,0.0
2018,11,1,1,0,0.0,0.0,0.3,17.4,0.0,0.0,0.0
2018,11,1,1,15,0.0,0.0,0.35,17.4,0.0,0.0,0.0
2018,11,1,1,30,0.0,0.0,0.4,17.4,0.0,0.0,0.0
2018,11,1,1,45,0.0,0.0,0.45,17.45,0.0,0.0,0.0
2018,11,1,2,0,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2018,11,1,2,15,0.0,0.0,0.6,17.4,0.0,0.0,0.0
2018,11,1,2,30,0.0,0.0,0.7,17.3,0.0,0.0,0.0
2018,11,1,2,45,0.0,0.0,0.8,17.25,0.0,0.0,0.0
2018,11,1,3,0,0.0,0.0,0.9,17.2,0.0,0.0,0.0
2018,11,1,3,15,0.0,0.0,0.95,16.95,0.0,0.0,0.0
2018,11,1,3,30,0.0,0.0,1.0,16.7,0.0,0.0,0.0
2018,11,1,3,45,0.0,0.0,1.1,16.45,0.0,0.0,0.0
2018,11,1,4,0,0.0,0.0,1.2,16.2,0.0,0.0,0.0
2018,11,1,4,15,0.0,0.0,1.2,15.95,0.0,0.0,0.0
2018,11,1,4,30,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,11,1,4,45,0.0,0.0,1.25,15.45,0.0,0.0,0.0
2018,11,1,5,0,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,11,1,5,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,11,1,5,30,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,11,1,5,45,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,11,1,6,0,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,11,1,6,15,7.0,1.5,1.25,14.8,1.5,0.0,0.0
2018,11,1,6,30,14.0,3.0,1.2,15.2,3.0,2.86,0.0
2018,11,1,6,45,12.0,14.0,1.15,15.55,14.5,13.34,0.0
2018,11,1,7,0,10.0,25.0,1.1,15.9,26.0,22.8,12.16
2018,11,1,7,15,38.0,40.5,1.35,17.0,47.0,34.75,24.23
2018,11,1,7,30,66.0,56.0,1.6,18.1,68.0,47.26,35.56
2018,11,1,7,45,50.0,62.5,1.9,19.2,73.0,55.44,42.88
2018,11,1,8,0,34.0,69.0,2.2,20.3,78.0,61.33,47.99
2018,11,1,8,15,166.0,98.0,2.35,21.05,155.0,74.65,59.4
2018,11,1,8,30,298.0,127.0,2.5,21.8,232.0,97.6,78.85
2018,11,1,8,45,342.5,139.0,2.65,22.5,274.0,128.48,88.52
2018,11,1,9,0,387.0,151.0,2.8,23.2,316.0,158.8,107.38
2018,11,1,9,15,346.0,173.5,2.85,23.8,330.5,197.1,138.95
2018,11,1,9,30,305.0,196.0,2.9,24.4,345.0,226.47,164.37
2018,11,1,9,45,236.0,215.0,3.0,25.0,335.0,241.86,179.64
2018,11,1,10,0,167.0,234.0,3.1,25.6,325.0,253.57,191.18
2018,11,1,10,15,302.0,225.0,3.15,26.15,398.0,302.51,226.91
2018,11,1,10,30,437.0,216.0,3.2,26.7,471.0,363.66,272.73
2018,11,1,10,45,484.5,208.0,3.25,27.25,498.0,398.91,300.2
2018,11,1,11,0,532.0,200.0,3.3,27.8,525.0,436.35,329.23
2018,11,1,11,15,648.5,163.5,3.3,28.25,565.5,485.92,367.3
2018,11,1,11,30,765.0,127.0,3.3,28.7,606.0,538.32,407.32
2018,11,1,11,45,782.0,122.0,3.35,29.1,612.0,569.02,430.79
2018,11,1,12,0,799.0,117.0,3.4,29.5,618.0,597.22,452.2
2018,11,1,12,15,845.0,100.5,3.4,29.7,625.5,629.81,477.08
2018,11,1,12,30,891.0,84.0,3.4,29.9,633.0,659.01,499.37
2018,11,1,12,45,892.0,82.0,3.35,30.1,620.5,673.74,510.44
2018,11,1,13,0,893.0,80.0,3.3,30.3,608.0,685.44,519.31
2018,11,1,13,15,880.5,80.0,3.25,30.3,584.5,687.13,521.32
2018,11,1,13,30,868.0,80.0,3.2,30.3,561.0,685.6,520.89
2018,11,1,13,45,742.0,106.5,3.1,30.35,502.5,638.64,486.48
2018,11,1,14,0,616.0,133.0,3.0,30.4,444.0,583.53,445.93
2018,11,1,14,15,671.5,108.5,2.9,30.2,425.5,594.16,455.87
2018,11,1,14,30,727.0,84.0,2.8,30.0,407.0,597.76,460.34
2018,11,1,14,45,695.5,82.5,2.7,29.8,368.0,571.52,441.57
2018,11,1,15,0,664.0,81.0,2.6,29.6,329.0,541.35,419.74
2018,11,1,15,15,589.5,79.5,2.6,29.6,279.5,482.89,376.07
2018,11,1,15,30,515.0,78.0,2.6,29.6,230.0,425.07,331.86
2018,11,1,15,45,527.5,65.0,1.85,28.15,197.0,406.1,316.77
2018,11,1,16,0,540.0,52.0,1.1,26.7,164.0,384.56,297.47
2018,11,1,16,15,477.5,43.5,1.1,25.9,123.5,326.81,250.2
2018,11,1,16,30,415.0,35.0,1.1,25.1,83.0,271.75,200.94
2018,11,1,16,45,265.5,24.0,1.05,24.3,49.0,170.31,75.85
2018,11,1,17,0,116.0,13.0,1.0,23.5,15.0,60.97,0.0
2018,11,1,17,15,58.0,6.5,1.0,23.2,7.5,0.0,0.0
2018,11,1,17,30,0.0,0.0,1.0,22.9,0.0,0.0,0.0
2018,11,1,17,45,0.0,0.0,0.95,22.6,0.0,0.0,0.0
2018,11,1,18,0,0.0,0.0,0.9,22.3,0.0,0.0,0.0
2018,11,1,18,15,0.0,0.0,0.9,22.1,0.0,0.0,0.0
2018,11,1,18,30,0.0,0.0,0.9,21.9,0.0,0.0,0.0
2018,11,1,18,45,0.0,0.0,0.85,21.7,0.0,0.0,0.0
2018,11,1,19,0,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2018,11,1,19,15,0.0,0.0,0.75,21.4,0.0,0.0,0.0
2018,11,1,19,30,0.0,0.0,0.7,21.3,0.0,0.0,0.0
2018,11,1,19,45,0.0,0.0,0.65,21.2,0.0,0.0,0.0
2018,11,1,20,0,0.0,0.0,0.6,21.1,0.0,0.0,0.0
2018,11,1,20,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2018,11,1,20,30,0.0,0.0,0.5,20.9,0.0,0.0,0.0
2018,11,1,20,45,0.0,0.0,0.45,20.8,0.0,0.0,0.0
2018,11,1,21,0,0.0,0.0,0.4,20.7,0.0,0.0,0.0
2018,11,1,21,15,0.0,0.0,0.4,20.55,0.0,0.0,0.0
2018,11,1,21,30,0.0,0.0,0.4,20.4,0.0,0.0,0.0
2018,11,1,21,45,0.0,0.0,0.4,20.25,0.0,0.0,0.0
2018,11,1,22,0,0.0,0.0,0.4,20.1,0.0,0.0,0.0
2018,11,1,22,15,0.0,0.0,0.4,19.9,0.0,0.0,0.0
2018,11,1,22,30,0.0,0.0,0.4,19.7,0.0,0.0,0.0
2018,11,1,22,45,0.0,0.0,0.4,19.55,0.0,0.0,0.0
2018,11,1,23,0,0.0,0.0,0.4,19.4,0.0,0.0,0.0
2018,11,1,23,15,0.0,0.0,0.45,19.25,0.0,0.0,0.0
2018,11,1,23,30,0.0,0.0,0.5,19.1,0.0,0.0,0.0
2018,11,1,23,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2018,11,2,0,0,0.0,0.0,0.5,18.9,0.0,0.0,0.0
2018,11,2,0,15,0.0,0.0,0.55,18.85,0.0,0.0,0.0
2018,11,2,0,30,0.0,0.0,0.6,18.8,0.0,0.0,0.0
2018,11,2,0,45,0.0,0.0,0.65,18.75,0.0,0.0,0.0
2018,11,2,1,0,0.0,0.0,0.7,18.7,0.0,0.0,0.0
2018,11,2,1,15,0.0,0.0,0.7,18.55,0.0,0.0,0.0
2018,11,2,1,30,0.0,0.0,0.7,18.4,0.0,0.0,0.0
2018,11,2,1,45,0.0,0.0,0.75,18.3,0.0,0.0,0.0
2018,11,2,2,0,0.0,0.0,0.8,18.2,0.0,0.0,0.0
2018,11,2,2,15,0.0,0.0,0.8,18.1,0.0,0.0,0.0
2018,11,2,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2018,11,2,2,45,0.0,0.0,0.8,17.9,0.0,0.0,0.0
2018,11,2,3,0,0.0,0.0,0.8,17.8,0.0,0.0,0.0
2018,11,2,3,15,0.0,0.0,0.8,17.7,0.0,0.0,0.0
2018,11,2,3,30,0.0,0.0,0.8,17.6,0.0,0.0,0.0
2018,11,2,3,45,0.0,0.0,0.8,17.55,0.0,0.0,0.0
2018,11,2,4,0,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2018,11,2,4,15,0.0,0.0,0.8,17.35,0.0,0.0,0.0
2018,11,2,4,30,0.0,0.0,0.8,17.2,0.0,0.0,0.0
2018,11,2,4,45,0.0,0.0,0.8,17.05,0.0,0.0,0.0
2018,11,2,5,0,0.0,0.0,0.8,16.9,0.0,0.0,0.0
2018,11,2,5,15,0.0,0.0,0.85,16.7,0.0,0.0,0.0
2018,11,2,5,30,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2018,11,2,5,45,0.0,0.0,0.95,16.25,0.0,0.0,0.0
2018,11,2,6,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,11,2,6,15,30.0,3.5,0.95,16.2,3.0,0.0,0.0
2018,11,2,6,30,60.0,7.0,0.9,16.4,6.0,0.0,0.0
2018,11,2,6,45,187.5,18.0,0.85,16.65,31.0,17.16,0.0
2018,11,2,7,0,315.0,29.0,0.8,16.9,56.0,23.61,12.29
2018,11,2,7,15,437.0,36.5,0.95,17.8,100.0,28.31,18.59
2018,11,2,7,30,559.0,44.0,1.1,18.7,144.0,32.96,23.07
2018,11,2,7,45,481.0,62.5,1.3,19.6,166.5,46.64,35.16
2018,11,2,8,0,403.0,81.0,1.5,20.5,189.0,58.78,45.74
2018,11,2,8,15,379.0,101.5,1.65,21.35,217.5,72.31,57.3
2018,11,2,8,30,355.0,122.0,1.8,22.2,246.0,87.59,70.14
2018,11,2,8,45,469.0,118.0,1.9,23.1,303.0,113.69,72.59
2018,11,2,9,0,583.0,114.0,2.0,24.0,360.0,150.52,92.28
2018,11,2,9,15,726.5,91.0,2.15,24.75,425.0,186.78,114.25
2018,11,2,9,30,870.0,68.0,2.3,25.5,490.0,244.05,156.2
2018,11,2,9,45,882.5,70.0,2.45,26.25,521.5,291.95,197.33
2018,11,2,10,0,895.0,72.0,2.6,27.0,553.0,339.49,238.2
2018,11,2,10,15,903.5,73.5,2.7,27.55,577.5,384.62,276.87
2018,11,2,10,30,912.0,75.0,2.8,28.1,602.0,428.59,313.81
2018,11,2,10,45,910.0,78.0,2.9,28.6,616.5,468.07,346.64
2018,11,2,11,0,908.0,81.0,3.0,29.1,631.0,505.26,376.84
2018,11,2,11,15,913.0,80.5,3.05,29.45,640.5,540.2,404.75
2018,11,2,11,30,918.0,80.0,3.1,29.8,650.0,572.95,430.4
2018,11,2,11,45,923.5,78.5,3.15,30.1,653.0,602.64,453.41
2018,11,2,12,0,929.0,77.0,3.2,30.4,656.0,629.81,474.19
2018,11,2,12,15,922.5,78.0,3.25,30.5,647.5,649.54,489.65
2018,11,2,12,30,916.0,79.0,3.3,30.6,639.0,666.07,502.65
2018,11,2,12,45,770.0,119.0,3.35,30.7,582.0,632.09,477.92
2018,11,2,13,0,624.0,159.0,3.4,30.8,525.0,590.91,447.67
2018,11,2,13,15,529.0,176.0,3.45,30.7,478.5,550.08,418.5
2018,11,2,13,30,434.0,193.0,3.5,30.6,432.0,510.12,389.29
2018,11,2,13,45,570.0,149.0,3.5,30.5,445.0,564.39,432.3
2018,11,2,14,0,706.0,105.0,3.5,30.4,458.0,611.35,469.38
2018,11,2,14,15,652.5,108.5,3.5,30.05,417.0,578.56,446.23
2018,11,2,14,30,599.0,112.0,3.5,29.7,376.0,543.91,421.71
2018,11,2,14,45,618.0,97.0,3.45,29.35,347.0,534.86,416.7
2018,11,2,15,0,637.0,82.0,3.4,29.0,318.0,522.56,408.8
2018,11,2,15,15,647.5,71.0,3.4,29.0,284.5,506.42,396.89
2018,11,2,15,30,658.0,60.0,3.4,29.0,251.0,487.37,382.02
2018,11,2,15,45,602.0,55.5,2.55,27.45,206.5,435.47,341.34
2018,11,2,16,0,546.0,51.0,1.7,25.9,162.0,384.54,299.6
2018,11,2,16,15,361.0,45.0,1.55,24.75,110.5,266.16,205.4
2018,11,2,16,30,176.0,39.0,1.4,23.6,59.0,158.4,116.57
2018,11,2,16,45,135.5,25.0,1.25,22.5,36.0,111.15,39.42
2018,11,2,17,0,95.0,11.0,1.1,21.4,13.0,49.95,0.0
2018,11,2,17,15,47.5,5.5,1.1,20.9,6.5,0.0,0.0
2018,11,2,17,30,0.0,0.0,1.1,20.4,0.0,0.0,0.0
2018,11,2,17,45,0.0,0.0,1.1,19.9,0.0,0.0,0.0
2018,11,2,18,0,0.0,0.0,1.1,19.4,0.0,0.0,0.0
2018,11,2,18,15,0.0,0.0,1.15,19.05,0.0,0.0,0.0
2018,11,2,18,30,0.0,0.0,1.2,18.7,0.0,0.0,0.0
2018,11,2,18,45,0.0,0.0,1.2,18.35,0.0,0.0,0.0
2018,11,2,19,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2018,11,2,19,15,0.0,0.0,1.25,17.8,0.0,0.0,0.0
2018,11,2,19,30,0.0,0.0,1.3,17.6,0.0,0.0,0.0
2018,11,2,19,45,0.0,0.0,1.3,17.4,0.0,0.0,0.0
2018,11,2,20,0,0.0,0.0,1.3,17.2,0.0,0.0,0.0
2018,11,2,20,15,0.0,0.0,1.25,17.2,0.0,0.0,0.0
2018,11,2,20,30,0.0,0.0,1.2,17.2,0.0,0.0,0.0
2018,11,2,20,45,0.0,0.0,1.15,17.2,0.0,0.0,0.0
2018,11,2,21,0,0.0,0.0,1.1,17.2,0.0,0.0,0.0
2018,11,2,21,15,0.0,0.0,1.05,17.35,0.0,0.0,0.0
2018,11,2,21,30,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2018,11,2,21,45,0.0,0.0,0.9,17.7,0.0,0.0,0.0
2018,11,2,22,0,0.0,0.0,0.8,17.9,0.0,0.0,0.0
2018,11,2,22,15,0.0,0.0,0.85,17.8,0.0,0.0,0.0
2018,11,2,22,30,0.0,0.0,0.9,17.7,0.0,0.0,0.0
2018,11,2,22,45,0.0,0.0,0.95,17.65,0.0,0.0,0.0
2018,11,2,23,0,0.0,0.0,1.0,17.6,0.0,0.0,0.0
2018,11,2,23,15,0.0,0.0,1.1,17.25,0.0,0.0,0.0
2018,11,2,23,30,0.0,0.0,1.2,16.9,0.0,0.0,0.0
2018,11,2,23,45,0.0,0.0,1.3,16.55,0.0,0.0,0.0
2018,11,3,0,0,0.0,0.0,1.4,16.2,0.0,0.0,0.0
2018,11,3,0,15,0.0,0.0,1.4,16.05,0.0,0.0,0.0
2018,11,3,0,30,0.0,0.0,1.4,15.9,0.0,0.0,0.0
2018,11,3,0,45,0.0,0.0,1.4,15.7,0.0,0.0,0.0
2018,11,3,1,0,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2018,11,3,1,15,0.0,0.0,1.45,15.4,0.0,0.0,0.0
2018,11,3,1,30,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,11,3,1,45,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,11,3,2,0,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,11,3,2,15,0.0,0.0,1.5,14.95,0.0,0.0,0.0
2018,11,3,2,30,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,11,3,2,45,0.0,0.0,1.5,14.65,0.0,0.0,0.0
2018,11,3,3,0,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,11,3,3,15,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,11,3,3,30,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,11,3,3,45,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,11,3,4,0,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,11,3,4,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,11,3,4,30,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,11,3,4,45,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,11,3,5,0,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,11,3,5,15,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,11,3,5,30,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,11,3,5,45,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,11,3,6,0,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,11,3,6,15,18.5,2.5,1.45,13.75,2.0,0.0,0.0
2018,11,3,6,30,37.0,5.0,1.4,14.2,4.0,0.0,0.0
2018,11,3,6,45,83.5,18.0,1.35,14.65,23.0,17.16,0.0
2018,11,3,7,0,130.0,31.0,1.3,15.1,42.0,25.44,13.2
2018,11,3,7,15,243.5,42.5,1.45,16.3,79.5,32.74,22.43
2018,11,3,7,30,357.0,54.0,1.6,17.5,117.0,40.86,30.01
2018,11,3,7,45,363.0,69.0,1.75,18.65,149.5,51.19,39.24
2018,11,3,8,0,369.0,84.0,1.9,19.8,182.0,61.1,47.87
2018,11,3,8,15,375.5,100.5,1.95,20.65,215.5,71.74,56.97
2018,11,3,8,30,382.0,117.0,2.0,21.5,249.0,82.83,66.27
2018,11,3,8,45,440.0,123.0,2.1,22.3,293.0,114.21,74.68
2018,11,3,9,0,498.0,129.0,2.2,23.1,337.0,151.19,96.91
2018,11,3,9,15,616.5,114.5,2.4,24.0,395.5,186.39,118.89
2018,11,3,9,30,735.0,100.0,2.6,24.9,454.0,231.87,151.95
2018,11,3,9,45,829.5,82.5,2.8,25.8,506.0,281.91,191.5
2018,11,3,10,0,924.0,65.0,3.0,26.7,558.0,338.91,237.37
2018,11,3,10,15,930.5,66.0,3.15,27.3,581.5,383.97,276.36
2018,11,3,10,30,937.0,67.0,3.3,27.9,605.0,427.63,313.47
2018,11,3,10,45,942.0,67.5,3.4,28.5,621.5,468.6,347.55
2018,11,3,11,0,947.0,68.0,3.5,29.1,638.0,507.66,379.29
2018,11,3,11,15,949.0,69.0,3.6,29.45,647.5,543.62,408.3
2018,11,3,11,30,951.0,70.0,3.7,29.8,657.0,577.14,434.85
2018,11,3,11,45,950.5,70.5,3.8,30.1,658.0,606.19,457.7
2018,11,3,12,0,950.0,71.0,3.9,30.4,659.0,632.38,478.06
2018,11,3,12,15,928.0,77.0,4.0,30.55,646.0,648.22,490.78
2018,11,3,12,30,906.0,83.0,4.1,30.7,633.0,660.32,500.59
2018,11,3,12,45,879.5,88.0,4.15,30.8,611.5,664.86,504.81
2018,11,3,13,0,853.0,93.0,4.2,30.9,590.0,668.77,508.36
2018,11,3,13,15,881.5,82.5,4.2,30.8,579.0,683.44,520.69
2018,11,3,13,30,910.0,72.0,4.2,30.7,568.0,697.97,532.54
2018,11,3,13,45,874.0,74.5,4.15,30.65,530.5,680.37,520.72
2018,11,3,14,0,838.0,77.0,4.1,30.6,493.0,663.92,509.66
2018,11,3,14,15,784.5,78.5,4.0,30.35,446.0,628.02,484.51
2018,11,3,14,30,731.0,80.0,3.9,30.1,399.0,589.94,457.45
2018,11,3,14,45,600.0,95.0,3.75,29.8,340.5,518.34,403.96
2018,11,3,15,0,469.0,110.0,3.6,29.5,282.0,440.61,344.97
2018,11,3,15,15,369.0,106.5,3.6,29.5,231.0,368.94,289.68
2018,11,3,15,30,269.0,103.0,3.6,29.5,180.0,289.63,227.34
2018,11,3,15,45,189.5,89.0,2.6,27.85,138.5,224.0,175.4
2018,11,3,16,0,110.0,75.0,1.6,26.2,97.0,153.05,118.17
2018,11,3,16,15,83.5,57.0,1.5,25.05,71.0,117.23,88.47
2018,11,3,16,30,57.0,39.0,1.4,23.9,45.0,82.21,57.9
2018,11,3,16,45,35.5,23.0,1.35,22.75,26.0,48.38,9.11
2018,11,3,17,0,14.0,7.0,1.3,21.6,7.0,12.44,0.0
2018,11,3,17,15,7.0,3.5,1.3,21.25,3.5,0.0,0.0
2018,11,3,17,30,0.0,0.0,1.3,20.9,0.0,0.0,0.0
2018,11,3,17,45,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2018,11,3,18,0,0.0,0.0,1.3,20.1,0.0,0.0,0.0
2018,11,3,18,15,0.0,0.0,1.25,19.95,0.0,0.0,0.0
2018,11,3,18,30,0.0,0.0,1.2,19.8,0.0,0.0,0.0
2018,11,3,18,45,0.0,0.0,1.2,19.65,0.0,0.0,0.0
2018,11,3,19,0,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2018,11,3,19,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2018,11,3,19,30,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2018,11,3,19,45,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2018,11,3,20,0,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2018,11,3,20,15,0.0,0.0,1.05,19.55,0.0,0.0,0.0
2018,11,3,20,30,0.0,0.0,1.0,19.6,0.0,0.0,0.0
2018,11,3,20,45,0.0,0.0,0.95,19.6,0.0,0.0,0.0
2018,11,3,21,0,0.0,0.0,0.9,19.6,0.0,0.0,0.0
2018,11,3,21,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2018,11,3,21,30,0.0,0.0,0.8,19.4,0.0,0.0,0.0
2018,11,3,21,45,0.0,0.0,0.75,19.35,0.0,0.0,0.0
2018,11,3,22,0,0.0,0.0,0.7,19.3,0.0,0.0,0.0
2018,11,3,22,15,0.0,0.0,0.75,19.25,0.0,0.0,0.0
2018,11,3,22,30,0.0,0.0,0.8,19.2,0.0,0.0,0.0
2018,11,3,22,45,0.0,0.0,0.8,19.2,0.0,0.0,0.0
2018,11,3,23,0,0.0,0.0,0.8,19.2,0.0,0.0,0.0
2018,11,3,23,15,0.0,0.0,0.8,18.95,0.0,0.0,0.0
2018,11,3,23,30,0.0,0.0,0.8,18.7,0.0,0.0,0.0
2018,11,3,23,45,0.0,0.0,0.85,18.45,0.0,0.0,0.0
2018,11,4,0,0,0.0,0.0,0.9,18.2,0.0,0.0,0.0
2018,11,4,0,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2018,11,4,0,30,0.0,0.0,0.9,17.8,0.0,0.0,0.0
2018,11,4,0,45,0.0,0.0,0.9,17.6,0.0,0.0,0.0
2018,11,4,1,0,0.0,0.0,0.9,17.4,0.0,0.0,0.0
2018,11,4,1,15,0.0,0.0,0.9,17.25,0.0,0.0,0.0
2018,11,4,1,30,0.0,0.0,0.9,17.1,0.0,0.0,0.0
2018,11,4,1,45,0.0,0.0,0.9,16.9,0.0,0.0,0.0
2018,11,4,2,0,0.0,0.0,0.9,16.7,0.0,0.0,0.0
2018,11,4,2,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2018,11,4,2,30,0.0,0.0,0.8,16.3,0.0,0.0,0.0
2018,11,4,2,45,0.0,0.0,0.8,16.15,0.0,0.0,0.0
2018,11,4,3,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2018,11,4,3,15,0.0,0.0,0.8,15.95,0.0,0.0,0.0
2018,11,4,3,30,0.0,0.0,0.8,15.9,0.0,0.0,0.0
2018,11,4,3,45,0.0,0.0,0.75,15.9,0.0,0.0,0.0
2018,11,4,4,0,0.0,0.0,0.7,15.9,0.0,0.0,0.0
2018,11,4,4,15,0.0,0.0,0.7,15.95,0.0,0.0,0.0
2018,11,4,4,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2018,11,4,4,45,0.0,0.0,0.65,16.05,0.0,0.0,0.0
2018,11,4,5,0,0.0,0.0,0.6,16.1,0.0,0.0,0.0
2018,11,4,5,15,0.0,0.0,0.55,16.2,0.0,0.0,0.0
2018,11,4,5,30,0.0,0.0,0.5,16.3,0.0,0.0,0.0
2018,11,4,5,45,0.0,0.0,0.45,16.4,0.0,0.0,0.0
2018,11,4,6,0,0.0,0.0,0.4,16.5,0.0,0.0,0.0
2018,11,4,6,15,18.0,2.5,0.35,16.65,2.0,0.0,0.0
2018,11,4,6,30,36.0,5.0,0.3,16.8,4.0,0.0,0.0
2018,11,4,6,45,64.5,17.0,0.3,17.0,20.0,16.2,0.0
2018,11,4,7,0,93.0,29.0,0.3,17.2,36.0,23.86,11.24
2018,11,4,7,15,232.0,42.5,0.25,17.9,78.0,32.81,22.32
2018,11,4,7,30,371.0,56.0,0.2,18.6,120.0,42.55,31.37
2018,11,4,7,45,445.0,62.5,0.2,19.35,162.0,47.06,35.57
2018,11,4,8,0,519.0,69.0,0.2,20.1,204.0,50.07,38.26
2018,11,4,8,15,524.5,83.0,0.25,20.8,241.0,59.24,46.14
2018,11,4,8,30,530.0,97.0,0.3,21.5,278.0,68.07,53.56
2018,11,4,8,45,611.0,94.0,0.35,22.2,328.0,99.09,57.63
2018,11,4,9,0,692.0,91.0,0.4,22.9,378.0,139.13,79.05
2018,11,4,9,15,555.5,130.5,0.6,24.0,374.0,188.02,121.83
2018,11,4,9,30,419.0,170.0,0.8,25.1,370.0,222.35,154.83
2018,11,4,9,45,442.0,176.5,1.0,26.15,399.5,257.15,182.35
2018,11,4,10,0,465.0,183.0,1.2,27.2,429.0,293.47,211.18
2018,11,4,10,15,469.0,191.0,1.4,27.8,449.0,325.9,237.71
2018,11,4,10,30,473.0,199.0,1.6,28.4,469.0,357.9,263.5
2018,11,4,10,45,578.5,173.0,1.75,28.95,512.5,402.31,297.33
2018,11,4,11,0,684.0,147.0,1.9,29.5,556.0,453.6,336.3
2018,11,4,11,15,737.0,132.5,2.05,29.75,579.0,493.3,367.27
2018,11,4,11,30,790.0,118.0,2.2,30.0,602.0,534.99,399.45
2018,11,4,11,45,845.0,104.0,2.35,30.2,622.5,577.3,431.86
2018,11,4,12,0,900.0,90.0,2.5,30.4,643.0,618.73,463.37
2018,11,4,12,15,921.0,84.5,2.65,30.45,645.0,648.03,486.11
2018,11,4,12,30,942.0,79.0,2.8,30.5,647.0,675.06,507.14
2018,11,4,12,45,911.5,84.5,2.95,30.5,623.5,678.2,510.93
2018,11,4,13,0,881.0,90.0,3.1,30.5,600.0,680.42,513.94
2018,11,4,13,15,871.5,87.5,3.2,30.35,576.0,681.96,516.88
2018,11,4,13,30,862.0,85.0,3.3,30.2,552.0,680.24,517.45
2018,11,4,13,45,852.5,79.5,3.4,30.0,520.5,671.94,513.47
2018,11,4,14,0,843.0,74.0,3.5,29.8,489.0,660.45,507.11
2018,11,4,14,15,838.5,71.0,3.5,29.45,458.5,652.14,502.8
2018,11,4,14,30,834.0,68.0,3.5,29.1,428.0,640.89,496.16
2018,11,4,14,45,800.5,68.0,3.55,28.7,387.0,611.58,476.04
2018,11,4,15,0,767.0,68.0,3.6,28.3,346.0,580.28,453.93
2018,11,4,15,15,749.5,62.5,3.6,28.3,305.0,550.78,431.79
2018,11,4,15,30,732.0,57.0,3.6,28.3,264.0,519.37,407.24
2018,11,4,15,45,667.5,52.5,3.1,26.7,215.5,460.64,362.03
2018,11,4,16,0,603.0,48.0,2.6,25.1,167.0,407.6,319.06
2018,11,4,16,15,435.5,42.0,2.25,23.65,115.5,298.08,230.72
2018,11,4,16,30,268.0,36.0,1.9,22.2,64.0,197.5,144.87
2018,11,4,16,45,165.0,22.5,1.6,20.8,37.0,117.92,15.17
2018,11,4,17,0,62.0,9.0,1.3,19.4,10.0,33.94,0.0
2018,11,4,17,15,31.0,4.5,1.25,18.8,5.0,0.0,0.0
2018,11,4,17,30,0.0,0.0,1.2,18.2,0.0,0.0,0.0
2018,11,4,17,45,0.0,0.0,1.2,17.6,0.0,0.0,0.0
2018,11,4,18,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,11,4,18,15,0.0,0.0,1.2,16.65,0.0,0.0,0.0
2018,11,4,18,30,0.0,0.0,1.2,16.3,0.0,0.0,0.0
2018,11,4,18,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,11,4,19,0,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,11,4,19,15,0.0,0.0,1.2,15.45,0.0,0.0,0.0
2018,11,4,19,30,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,11,4,19,45,0.0,0.0,1.2,14.95,0.0,0.0,0.0
2018,11,4,20,0,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,11,4,20,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,11,4,20,30,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,11,4,20,45,0.0,0.0,1.15,14.1,0.0,0.0,0.0
2018,11,4,21,0,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,11,4,21,15,0.0,0.0,1.1,13.75,0.0,0.0,0.0
2018,11,4,21,30,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,11,4,21,45,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2018,11,4,22,0,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,11,4,22,15,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,11,4,22,30,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,11,4,22,45,0.0,0.0,0.95,13.1,0.0,0.0,0.0
2018,11,4,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,11,4,23,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,11,4,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,11,4,23,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,11,5,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,11,5,0,15,0.0,0.0,0.9,13.05,0.0,0.0,0.0
2018,11,5,0,30,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,11,5,0,45,0.0,0.0,0.85,13.15,0.0,0.0,0.0
2018,11,5,1,0,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,11,5,1,15,0.0,0.0,0.8,13.25,0.0,0.0,0.0
2018,11,5,1,30,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,11,5,1,45,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,11,5,2,0,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,11,5,2,15,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,11,5,2,30,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,11,5,2,45,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,11,5,3,0,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,11,5,3,15,0.0,0.0,0.8,13.25,0.0,0.0,0.0
2018,11,5,3,30,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,11,5,3,45,0.0,0.0,0.8,13.15,0.0,0.0,0.0
2018,11,5,4,0,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,11,5,4,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2018,11,5,4,30,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,11,5,4,45,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,11,5,5,0,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,11,5,5,15,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,11,5,5,30,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,11,5,5,45,0.0,0.0,0.95,12.35,0.0,0.0,0.0
2018,11,5,6,0,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,11,5,6,15,14.0,2.0,1.1,12.6,1.5,0.0,0.0
2018,11,5,6,30,28.0,4.0,1.2,13.0,3.0,0.0,0.0
2018,11,5,6,45,156.0,13.5,1.25,13.45,24.0,12.87,0.0
2018,11,5,7,0,284.0,23.0,1.3,13.9,45.0,18.31,6.76
2018,11,5,7,15,394.0,32.0,1.5,14.65,85.5,24.65,15.5
2018,11,5,7,30,504.0,41.0,1.7,15.4,126.0,30.74,21.36
2018,11,5,7,45,393.0,53.5,1.9,16.2,132.0,39.19,29.04
2018,11,5,8,0,282.0,66.0,2.1,17.0,138.0,47.63,36.56
2018,11,5,8,15,165.0,98.5,2.25,17.95,142.5,75.13,60.59
2018,11,5,8,30,48.0,131.0,2.4,18.9,147.0,107.24,88.13
2018,11,5,8,45,125.5,150.5,2.6,19.8,200.0,125.58,94.97
2018,11,5,9,0,203.0,170.0,2.8,20.7,253.0,157.83,115.85
2018,11,5,9,15,419.5,143.0,3.05,21.6,335.0,175.22,119.52
2018,11,5,9,30,636.0,116.0,3.3,22.5,417.0,220.43,147.98
2018,11,5,9,45,757.5,91.0,3.5,23.35,472.5,265.75,182.75
2018,11,5,10,0,879.0,66.0,3.7,24.2,528.0,320.01,226.06
2018,11,5,10,15,889.0,66.5,3.75,24.7,552.0,363.7,264.42
2018,11,5,10,30,899.0,67.0,3.8,25.2,576.0,406.36,301.25
2018,11,5,10,45,905.0,68.0,3.9,25.7,593.0,446.59,335.45
2018,11,5,11,0,911.0,69.0,4.0,26.2,610.0,485.09,367.47
2018,11,5,11,15,914.5,69.0,4.0,26.5,619.0,519.49,395.8
2018,11,5,11,30,918.0,69.0,4.0,26.8,628.0,551.62,421.77
2018,11,5,11,45,918.5,69.5,4.0,27.05,629.5,580.19,444.59
2018,11,5,12,0,919.0,70.0,4.0,27.3,631.0,606.06,464.97
2018,11,5,12,15,915.5,71.0,4.0,27.4,624.5,627.25,481.83
2018,11,5,12,30,912.0,72.0,4.0,27.5,618.0,645.41,496.23
2018,11,5,12,45,906.5,71.5,4.0,27.65,603.5,657.63,506.08
2018,11,5,13,0,901.0,71.0,4.0,27.8,589.0,666.66,513.51
2018,11,5,13,15,893.5,70.5,3.95,27.75,567.5,671.18,517.85
2018,11,5,13,30,886.0,70.0,3.9,27.7,546.0,672.53,519.83
2018,11,5,13,45,874.5,68.5,3.85,27.65,517.5,666.94,516.75
2018,11,5,14,0,863.0,67.0,3.8,27.6,489.0,658.28,511.38
2018,11,5,14,15,846.5,65.0,3.7,27.35,454.0,642.79,501.15
2018,11,5,14,30,830.0,63.0,3.6,27.1,419.0,624.58,488.72
2018,11,5,14,45,806.0,61.0,3.5,26.85,379.0,603.57,473.74
2018,11,5,15,0,782.0,59.0,3.4,26.6,339.0,576.0,453.55
2018,11,5,15,15,739.0,57.0,3.4,26.6,294.0,534.94,422.31
2018,11,5,15,30,696.0,55.0,3.4,26.6,249.0,492.99,389.4
2018,11,5,15,45,599.0,52.5,2.7,25.35,198.0,423.16,334.14
2018,11,5,16,0,502.0,50.0,2.0,24.1,147.0,353.45,277.31
2018,11,5,16,15,317.5,44.0,1.8,22.85,99.0,238.66,184.59
2018,11,5,16,30,133.0,38.0,1.6,21.6,51.0,126.28,90.59
2018,11,5,16,45,79.0,22.5,1.4,20.35,29.0,72.29,0.0
2018,11,5,17,0,25.0,7.0,1.2,19.1,7.0,16.82,0.0
2018,11,5,17,15,12.5,3.5,1.2,18.65,3.5,0.0,0.0
2018,11,5,17,30,0.0,0.0,1.2,18.2,0.0,0.0,0.0
2018,11,5,17,45,0.0,0.0,1.2,17.75,0.0,0.0,0.0
2018,11,5,18,0,0.0,0.0,1.2,17.3,0.0,0.0,0.0
2018,11,5,18,15,0.0,0.0,1.2,17.05,0.0,0.0,0.0
2018,11,5,18,30,0.0,0.0,1.2,16.8,0.0,0.0,0.0
2018,11,5,18,45,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2018,11,5,19,0,0.0,0.0,1.1,16.2,0.0,0.0,0.0
2018,11,5,19,15,0.0,0.0,1.1,16.05,0.0,0.0,0.0
2018,11,5,19,30,0.0,0.0,1.1,15.9,0.0,0.0,0.0
2018,11,5,19,45,0.0,0.0,1.05,15.8,0.0,0.0,0.0
2018,11,5,20,0,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,11,5,20,15,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,11,5,20,30,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,11,5,20,45,0.0,0.0,0.95,15.4,0.0,0.0,0.0
2018,11,5,21,0,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,11,5,21,15,0.0,0.0,0.85,15.3,0.0,0.0,0.0
2018,11,5,21,30,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,11,5,21,45,0.0,0.0,0.8,15.25,0.0,0.0,0.0
2018,11,5,22,0,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,11,5,22,15,0.0,0.0,0.75,15.15,0.0,0.0,0.0
2018,11,5,22,30,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,11,5,22,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2018,11,5,23,0,0.0,0.0,0.6,14.9,0.0,0.0,0.0
2018,11,5,23,15,0.0,0.0,0.6,14.85,0.0,0.0,0.0
2018,11,5,23,30,0.0,0.0,0.6,14.8,0.0,0.0,0.0
2018,11,5,23,45,0.0,0.0,0.6,14.75,0.0,0.0,0.0
2018,11,6,0,0,0.0,0.0,0.6,14.7,0.0,0.0,0.0
2018,11,6,0,15,0.0,0.0,0.6,14.7,0.0,0.0,0.0
2018,11,6,0,30,0.0,0.0,0.6,14.7,0.0,0.0,0.0
2018,11,6,0,45,0.0,0.0,0.65,14.7,0.0,0.0,0.0
2018,11,6,1,0,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,11,6,1,15,0.0,0.0,0.7,14.65,0.0,0.0,0.0
2018,11,6,1,30,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,11,6,1,45,0.0,0.0,0.7,14.55,0.0,0.0,0.0
2018,11,6,2,0,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,11,6,2,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,11,6,2,30,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,11,6,2,45,0.0,0.0,0.7,14.45,0.0,0.0,0.0
2018,11,6,3,0,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,11,6,3,15,0.0,0.0,0.7,14.35,0.0,0.0,0.0
2018,11,6,3,30,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,11,6,3,45,0.0,0.0,0.7,14.25,0.0,0.0,0.0
2018,11,6,4,0,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,11,6,4,15,0.0,0.0,0.7,14.15,0.0,0.0,0.0
2018,11,6,4,30,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,11,6,4,45,0.0,0.0,0.75,14.05,0.0,0.0,0.0
2018,11,6,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,11,6,5,15,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,11,6,5,30,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,11,6,5,45,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,11,6,6,0,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,11,6,6,15,13.0,1.5,0.8,13.8,1.0,0.0,0.0
2018,11,6,6,30,26.0,3.0,0.8,14.0,2.0,0.0,0.0
2018,11,6,6,45,146.5,14.5,0.75,14.2,24.0,13.82,0.0
2018,11,6,7,0,267.0,26.0,0.7,14.4,46.0,21.4,7.84
2018,11,6,7,15,412.5,34.5,0.7,15.25,90.5,27.14,17.52
2018,11,6,7,30,558.0,43.0,0.7,16.1,135.0,32.77,23.06
2018,11,6,7,45,518.0,56.0,0.7,16.95,162.5,41.84,31.28
2018,11,6,8,0,478.0,69.0,0.7,17.8,190.0,50.47,38.95
2018,11,6,8,15,474.0,85.5,0.8,18.7,224.5,61.35,48.38
2018,11,6,8,30,470.0,102.0,0.9,19.6,259.0,71.84,57.27
2018,11,6,8,45,590.0,95.0,1.05,20.5,318.0,95.02,56.92
2018,11,6,9,0,710.0,88.0,1.2,21.4,377.0,133.93,75.46
2018,11,6,9,15,792.5,79.0,1.25,22.2,429.0,180.85,107.39
2018,11,6,9,30,875.0,70.0,1.3,23.0,481.0,234.8,148.59
2018,11,6,9,45,895.5,70.0,1.4,23.75,514.5,282.86,189.38
2018,11,6,10,0,916.0,70.0,1.5,24.5,548.0,331.2,230.68
2018,11,6,10,15,924.5,71.5,1.55,25.05,572.5,376.89,269.89
2018,11,6,10,30,933.0,73.0,1.6,25.6,597.0,421.4,307.31
2018,11,6,10,45,938.5,74.5,1.7,26.15,614.5,463.26,341.98
2018,11,6,11,0,944.0,76.0,1.8,26.7,632.0,503.29,374.37
2018,11,6,11,15,947.0,76.0,1.85,27.05,641.0,538.66,402.69
2018,11,6,11,30,950.0,76.0,1.9,27.4,650.0,571.64,428.58
2018,11,6,11,45,950.0,76.0,2.0,27.75,651.0,600.44,451.15
2018,11,6,12,0,950.0,76.0,2.1,28.1,652.0,626.41,471.26
2018,11,6,12,15,946.5,76.0,2.15,28.3,644.5,647.36,487.51
2018,11,6,12,30,943.0,76.0,2.2,28.5,637.0,665.16,501.3
2018,11,6,12,45,936.0,76.0,2.3,28.65,621.5,677.55,511.48
2018,11,6,13,0,929.0,76.0,2.4,28.8,606.0,686.62,519.23
2018,11,6,13,15,920.0,75.0,2.5,28.8,583.0,689.99,523.24
2018,11,6,13,30,911.0,74.0,2.6,28.8,560.0,690.06,524.87
2018,11,6,13,45,898.0,72.5,2.65,28.75,530.0,683.67,521.73
2018,11,6,14,0,885.0,71.0,2.7,28.7,500.0,674.14,516.28
2018,11,6,14,15,866.5,69.5,2.7,28.5,464.0,657.99,506.02
2018,11,6,14,30,848.0,68.0,2.7,28.3,428.0,643.46,496.58
2018,11,6,14,45,822.0,65.5,2.7,28.05,386.5,616.11,477.73
2018,11,6,15,0,796.0,63.0,2.7,27.8,345.0,586.57,456.76
2018,11,6,15,15,759.0,59.5,2.7,27.8,300.0,547.25,427.34
2018,11,6,15,30,722.0,56.0,2.7,27.8,255.0,506.74,395.99
2018,11,6,15,45,663.5,51.0,1.95,25.95,208.0,451.59,352.92
2018,11,6,16,0,605.0,46.0,1.2,24.1,161.0,397.03,308.03
2018,11,6,16,15,465.5,40.5,1.2,22.95,114.0,308.26,236.34
2018,11,6,16,30,326.0,35.0,1.2,21.8,67.0,221.07,158.57
2018,11,6,16,45,176.5,21.0,1.25,20.65,37.0,117.41,0.0
2018,11,6,17,0,27.0,7.0,1.3,19.5,7.0,17.55,0.0
2018,11,6,17,15,13.5,3.5,1.3,19.15,3.5,0.0,0.0
2018,11,6,17,30,0.0,0.0,1.3,18.8,0.0,0.0,0.0
2018,11,6,17,45,0.0,0.0,1.3,18.4,0.0,0.0,0.0
2018,11,6,18,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2018,11,6,18,15,0.0,0.0,1.25,17.8,0.0,0.0,0.0
2018,11,6,18,30,0.0,0.0,1.2,17.6,0.0,0.0,0.0
2018,11,6,18,45,0.0,0.0,1.2,17.35,0.0,0.0,0.0
2018,11,6,19,0,0.0,0.0,1.2,17.1,0.0,0.0,0.0
2018,11,6,19,15,0.0,0.0,1.15,17.05,0.0,0.0,0.0
2018,11,6,19,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2018,11,6,19,45,0.0,0.0,1.1,16.95,0.0,0.0,0.0
2018,11,6,20,0,0.0,0.0,1.1,16.9,0.0,0.0,0.0
2018,11,6,20,15,0.0,0.0,1.05,16.8,0.0,0.0,0.0
2018,11,6,20,30,0.0,0.0,1.0,16.7,0.0,0.0,0.0
2018,11,6,20,45,0.0,0.0,0.95,16.65,0.0,0.0,0.0
2018,11,6,21,0,0.0,0.0,0.9,16.6,0.0,0.0,0.0
2018,11,6,21,15,0.0,0.0,0.85,16.45,0.0,0.0,0.0
2018,11,6,21,30,0.0,0.0,0.8,16.3,0.0,0.0,0.0
2018,11,6,21,45,0.0,0.0,0.75,16.15,0.0,0.0,0.0
2018,11,6,22,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2018,11,6,22,15,0.0,0.0,0.65,15.9,0.0,0.0,0.0
2018,11,6,22,30,0.0,0.0,0.6,15.8,0.0,0.0,0.0
2018,11,6,22,45,0.0,0.0,0.6,15.7,0.0,0.0,0.0
2018,11,6,23,0,0.0,0.0,0.6,15.6,0.0,0.0,0.0
2018,11,6,23,15,0.0,0.0,0.55,15.55,0.0,0.0,0.0
2018,11,6,23,30,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2018,11,6,23,45,0.0,0.0,0.5,15.4,0.0,0.0,0.0
2018,11,7,0,0,0.0,0.0,0.5,15.3,0.0,0.0,0.0
2018,11,7,0,15,0.0,0.0,0.55,15.3,0.0,0.0,0.0
2018,11,7,0,30,0.0,0.0,0.6,15.3,0.0,0.0,0.0
2018,11,7,0,45,0.0,0.0,0.6,15.3,0.0,0.0,0.0
2018,11,7,1,0,0.0,0.0,0.6,15.3,0.0,0.0,0.0
2018,11,7,1,15,0.0,0.0,0.6,15.3,0.0,0.0,0.0
2018,11,7,1,30,0.0,0.0,0.6,15.3,0.0,0.0,0.0
2018,11,7,1,45,0.0,0.0,0.6,15.3,0.0,0.0,0.0
2018,11,7,2,0,0.0,0.0,0.6,15.3,0.0,0.0,0.0
2018,11,7,2,15,0.0,0.0,0.6,15.4,0.0,0.0,0.0
2018,11,7,2,30,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2018,11,7,2,45,0.0,0.0,0.55,15.6,0.0,0.0,0.0
2018,11,7,3,0,0.0,0.0,0.5,15.7,0.0,0.0,0.0
2018,11,7,3,15,0.0,0.0,0.5,15.7,0.0,0.0,0.0
2018,11,7,3,30,0.0,0.0,0.5,15.7,0.0,0.0,0.0
2018,11,7,3,45,0.0,0.0,0.55,15.7,0.0,0.0,0.0
2018,11,7,4,0,0.0,0.0,0.6,15.7,0.0,0.0,0.0
2018,11,7,4,15,0.0,0.0,0.55,15.8,0.0,0.0,0.0
2018,11,7,4,30,0.0,0.0,0.5,15.9,0.0,0.0,0.0
2018,11,7,4,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2018,11,7,5,0,0.0,0.0,0.5,16.1,0.0,0.0,0.0
2018,11,7,5,15,0.0,0.0,0.45,16.1,0.0,0.0,0.0
2018,11,7,5,30,0.0,0.0,0.4,16.1,0.0,0.0,0.0
2018,11,7,5,45,0.0,0.0,0.35,16.1,0.0,0.0,0.0
2018,11,7,6,0,0.0,0.0,0.3,16.1,0.0,0.0,0.0
2018,11,7,6,15,14.5,1.5,0.3,16.25,1.0,0.0,0.0
2018,11,7,6,30,29.0,3.0,0.3,16.4,2.0,0.0,0.0
2018,11,7,6,45,92.0,14.0,0.35,16.5,19.0,13.34,0.0
2018,11,7,7,0,155.0,25.0,0.4,16.6,36.0,19.71,5.5
2018,11,7,7,15,213.0,39.0,0.45,17.2,66.5,30.22,19.85
2018,11,7,7,30,271.0,53.0,0.5,17.8,97.0,40.33,29.38
2018,11,7,7,45,314.5,66.5,0.55,18.4,133.0,49.64,37.85
2018,11,7,8,0,358.0,80.0,0.6,19.0,169.0,58.61,45.81
2018,11,7,8,15,372.5,95.0,0.7,19.75,203.5,68.3,54.18
2018,11,7,8,30,387.0,110.0,0.8,20.5,238.0,77.63,62.04
2018,11,7,8,45,457.5,114.0,0.9,21.3,284.5,102.22,66.88
2018,11,7,9,0,528.0,118.0,1.0,22.1,331.0,138.78,86.73
2018,11,7,9,15,690.5,94.5,1.25,22.9,399.5,172.22,104.53
2018,11,7,9,30,853.0,71.0,1.5,23.7,468.0,223.76,140.33
2018,11,7,9,45,880.0,69.5,1.75,24.5,502.5,275.55,183.77
2018,11,7,10,0,907.0,68.0,2.0,25.3,537.0,323.61,224.79
