Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,7,17,30,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,12,7,17,45,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,12,7,18,0,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,12,7,18,15,0.0,0.0,0.95,12.35,0.0,0.0,0.0
2018,12,7,18,30,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,12,7,18,45,0.0,0.0,0.9,12.05,0.0,0.0,0.0
2018,12,7,19,0,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,12,7,19,15,0.0,0.0,0.85,11.8,0.0,0.0,0.0
2018,12,7,19,30,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,12,7,19,45,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,12,7,20,0,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,12,7,20,15,0.0,0.0,0.75,11.4,0.0,0.0,0.0
2018,12,7,20,30,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,12,7,20,45,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,12,7,21,0,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,12,7,21,15,0.0,0.0,0.7,10.95,0.0,0.0,0.0
2018,12,7,21,30,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,12,7,21,45,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,12,7,22,0,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,12,7,22,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,12,7,22,30,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,12,7,22,45,0.0,0.0,0.7,10.35,0.0,0.0,0.0
2018,12,7,23,0,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,12,7,23,15,0.0,0.0,0.7,10.15,0.0,0.0,0.0
2018,12,7,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,12,7,23,45,0.0,0.0,0.65,9.9,0.0,0.0,0.0
2018,12,8,0,0,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,12,8,0,15,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,12,8,0,30,0.0,0.0,0.6,9.6,0.0,0.0,0.0
2018,12,8,0,45,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2018,12,8,1,0,0.0,0.0,0.6,9.4,0.0,0.0,0.0
2018,12,8,1,15,0.0,0.0,0.6,9.3,0.0,0.0,0.0
2018,12,8,1,30,0.0,0.0,0.6,9.2,0.0,0.0,0.0
2018,12,8,1,45,0.0,0.0,0.6,9.1,0.0,0.0,0.0
2018,12,8,2,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2018,12,8,2,15,0.0,0.0,0.65,8.9,0.0,0.0,0.0
2018,12,8,2,30,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,12,8,2,45,0.0,0.0,0.7,8.75,0.0,0.0,0.0
2018,12,8,3,0,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,12,8,3,15,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2018,12,8,3,30,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,12,8,3,45,0.0,0.0,0.85,8.15,0.0,0.0,0.0
2018,12,8,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,12,8,4,15,0.0,0.0,0.9,7.85,0.0,0.0,0.0
2018,12,8,4,30,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,12,8,4,45,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2018,12,8,5,0,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,12,8,5,15,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,12,8,5,30,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,12,8,5,45,0.0,0.0,1.0,6.95,0.0,0.0,0.0
2018,12,8,6,0,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,12,8,6,15,0.0,0.0,0.95,6.85,0.0,0.0,0.0
2018,12,8,6,30,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,12,8,6,45,12.5,1.5,0.9,6.95,1.0,0.0,0.0
2018,12,8,7,0,25.0,3.0,0.9,7.0,2.0,0.0,0.0
2018,12,8,7,15,173.5,13.5,0.9,7.7,23.5,12.87,0.0
2018,12,8,7,30,322.0,24.0,0.9,8.4,45.0,19.94,3.36
2018,12,8,7,45,297.5,36.5,0.95,9.05,67.5,29.7,19.74
2018,12,8,8,0,273.0,49.0,1.0,9.7,90.0,37.5,27.7
2018,12,8,8,15,328.0,60.5,1.05,10.35,125.0,45.51,35.28
2018,12,8,8,30,383.0,72.0,1.1,11.0,160.0,53.29,42.46
2018,12,8,8,45,511.0,71.5,1.2,11.65,211.5,51.89,41.25
2018,12,8,9,0,639.0,71.0,1.3,12.3,263.0,49.62,39.16
2018,12,8,9,15,733.5,65.5,1.3,13.1,312.0,87.2,47.0
2018,12,8,9,30,828.0,60.0,1.3,13.9,361.0,128.59,68.61
2018,12,8,9,45,846.0,61.5,1.35,14.75,392.0,172.71,101.95
2018,12,8,10,0,864.0,63.0,1.4,15.6,423.0,220.99,142.27
2018,12,8,10,15,876.0,65.0,1.4,16.0,448.5,264.27,180.47
2018,12,8,10,30,888.0,67.0,1.4,16.4,474.0,306.89,218.49
2018,12,8,10,45,895.5,68.0,1.4,16.8,492.0,346.31,253.8
2018,12,8,11,0,903.0,69.0,1.4,17.2,510.0,384.28,287.32
2018,12,8,11,15,906.5,70.5,1.35,17.35,521.0,419.56,318.17
2018,12,8,11,30,910.0,72.0,1.3,17.5,532.0,452.81,346.63
2018,12,8,11,45,909.5,72.0,1.25,17.7,534.5,480.6,370.2
2018,12,8,12,0,909.0,72.0,1.2,17.9,537.0,505.82,391.19
2018,12,8,12,15,904.5,72.0,1.15,17.95,531.5,526.38,408.38
2018,12,8,12,30,900.0,72.0,1.1,18.0,526.0,544.03,422.98
2018,12,8,12,45,892.5,72.0,1.05,18.1,513.5,557.13,433.78
2018,12,8,13,0,885.0,72.0,1.0,18.2,501.0,567.18,442.05
2018,12,8,13,15,875.0,71.5,0.95,18.15,481.5,572.27,446.72
2018,12,8,13,30,865.0,71.0,0.9,18.1,462.0,576.88,450.8
2018,12,8,13,45,843.0,71.0,0.85,18.05,434.0,569.98,446.28
2018,12,8,14,0,821.0,71.0,0.8,18.0,406.0,560.11,439.47
2018,12,8,14,15,785.0,71.0,0.7,17.8,371.0,539.48,424.26
2018,12,8,14,30,749.0,71.0,0.6,17.6,336.0,516.38,406.95
2018,12,8,14,45,736.5,65.0,0.5,17.45,302.5,497.56,392.45
2018,12,8,15,0,724.0,59.0,0.4,17.3,269.0,476.43,375.54
2018,12,8,15,15,678.5,55.0,0.4,17.3,228.5,437.95,345.36
2018,12,8,15,30,633.0,51.0,0.4,17.3,188.0,402.4,316.21
2018,12,8,15,45,560.5,45.5,0.25,16.35,147.0,348.65,271.96
2018,12,8,16,0,488.0,40.0,0.1,15.4,106.0,296.37,226.96
2018,12,8,16,15,326.0,30.5,0.15,15.05,67.5,203.11,143.19
2018,12,8,16,30,164.0,21.0,0.2,14.7,29.0,106.08,0.0
2018,12,8,16,45,82.0,10.5,0.3,14.35,14.5,41.04,0.0
2018,12,8,17,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2018,12,8,17,15,0.0,0.0,0.5,13.7,0.0,0.0,0.0
2018,12,8,17,30,0.0,0.0,0.6,13.4,0.0,0.0,0.0
2018,12,8,17,45,0.0,0.0,0.7,13.15,0.0,0.0,0.0
2018,12,8,18,0,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,12,8,18,15,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,12,8,18,30,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,12,8,18,45,0.0,0.0,0.85,12.25,0.0,0.0,0.0
2018,12,8,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,12,8,19,15,0.0,0.0,0.9,11.95,0.0,0.0,0.0
2018,12,8,19,30,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,12,8,19,45,0.0,0.0,0.95,11.8,0.0,0.0,0.0
2018,12,8,20,0,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,12,8,20,15,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,12,8,20,30,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,12,8,20,45,0.0,0.0,1.0,11.35,0.0,0.0,0.0
2018,12,8,21,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,12,8,21,15,0.0,0.0,1.0,11.05,0.0,0.0,0.0
2018,12,8,21,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,12,8,21,45,0.0,0.0,1.05,10.75,0.0,0.0,0.0
2018,12,8,22,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,12,8,22,15,0.0,0.0,1.05,10.6,0.0,0.0,0.0
2018,12,8,22,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,12,8,22,45,0.0,0.0,1.0,10.55,0.0,0.0,0.0
2018,12,8,23,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,12,8,23,15,0.0,0.0,1.0,10.45,0.0,0.0,0.0
2018,12,8,23,30,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,12,8,23,45,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,12,9,0,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,12,9,0,15,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,12,9,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,12,9,0,45,0.0,0.0,1.05,9.9,0.0,0.0,0.0
2018,12,9,1,0,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,12,9,1,15,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,12,9,1,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,12,9,1,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,12,9,2,0,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,12,9,2,15,0.0,0.0,1.05,9.35,0.0,0.0,0.0
2018,12,9,2,30,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,12,9,2,45,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,12,9,3,0,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,12,9,3,15,0.0,0.0,1.0,9.25,0.0,0.0,0.0
2018,12,9,3,30,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,12,9,3,45,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,12,9,4,0,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,12,9,4,15,0.0,0.0,1.0,9.15,0.0,0.0,0.0
2018,12,9,4,30,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,12,9,4,45,0.0,0.0,1.0,9.05,0.0,0.0,0.0
2018,12,9,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,12,9,5,15,0.0,0.0,1.0,8.95,0.0,0.0,0.0
2018,12,9,5,30,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,12,9,5,45,0.0,0.0,1.0,8.85,0.0,0.0,0.0
2018,12,9,6,0,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,12,9,6,15,0.0,0.0,1.0,8.85,0.0,0.0,0.0
2018,12,9,6,30,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,12,9,6,45,9.5,1.5,1.0,8.95,1.0,0.0,0.0
2018,12,9,7,0,19.0,3.0,1.0,9.0,2.0,0.0,0.0
2018,12,9,7,15,45.5,12.5,0.95,9.4,14.0,11.91,0.0
2018,12,9,7,30,72.0,22.0,0.9,9.8,26.0,18.3,1.12
2018,12,9,7,45,91.5,37.0,0.85,10.15,47.0,30.16,19.89
2018,12,9,8,0,111.0,52.0,0.8,10.5,68.0,41.68,31.26
2018,12,9,8,15,123.0,68.0,0.95,10.9,91.5,56.03,44.53
2018,12,9,8,30,135.0,84.0,1.1,11.3,115.0,68.23,55.71
2018,12,9,8,45,192.5,97.5,1.25,11.75,150.5,74.7,61.59
2018,12,9,9,0,250.0,111.0,1.4,12.2,186.0,84.03,69.86
2018,12,9,9,15,254.0,125.0,1.4,12.55,209.0,109.27,80.41
2018,12,9,9,30,258.0,139.0,1.4,12.9,232.0,135.79,98.96
2018,12,9,9,45,207.0,153.0,1.45,13.25,232.0,154.76,115.93
2018,12,9,10,0,156.0,167.0,1.5,13.6,232.0,171.74,132.22
2018,12,9,10,15,304.0,161.0,1.5,14.35,296.5,208.41,156.98
2018,12,9,10,30,452.0,155.0,1.5,15.1,361.0,257.78,193.38
2018,12,9,10,45,477.0,157.0,1.5,15.8,382.0,288.42,219.01
2018,12,9,11,0,502.0,159.0,1.5,16.5,403.0,319.89,245.18
2018,12,9,11,15,424.5,180.5,1.5,17.1,390.0,330.4,256.04
2018,12,9,11,30,347.0,202.0,1.5,17.7,377.0,333.45,260.17
2018,12,9,11,45,418.5,186.0,1.5,18.25,398.5,366.2,286.01
2018,12,9,12,0,490.0,170.0,1.5,18.8,420.0,399.45,312.09
2018,12,9,12,15,545.0,154.0,1.5,18.7,430.0,426.06,333.89
2018,12,9,12,30,600.0,138.0,1.5,18.6,440.0,455.84,358.05
2018,12,9,12,45,566.0,144.0,1.5,18.55,423.5,454.15,357.84
2018,12,9,13,0,532.0,150.0,1.5,18.5,407.0,452.77,357.78
2018,12,9,13,15,493.0,152.0,1.45,18.15,383.0,442.01,350.64
2018,12,9,13,30,454.0,154.0,1.4,17.8,359.0,428.91,341.54
2018,12,9,13,45,379.5,154.5,1.3,17.45,319.0,392.02,313.53
2018,12,9,14,0,305.0,155.0,1.2,17.1,279.0,345.6,277.81
2018,12,9,14,15,356.0,136.0,1.1,16.65,270.0,364.21,293.75
2018,12,9,14,30,407.0,117.0,1.0,16.2,261.0,372.72,301.26
2018,12,9,14,45,327.5,111.5,0.9,15.8,219.5,321.55,260.6
2018,12,9,15,0,248.0,106.0,0.8,15.4,178.0,262.08,212.95
2018,12,9,15,15,186.5,93.5,0.8,15.4,143.0,214.24,173.74
2018,12,9,15,30,125.0,81.0,0.8,15.4,108.0,159.81,128.36
2018,12,9,15,45,138.0,64.5,0.8,14.5,88.5,154.47,123.19
2018,12,9,16,0,151.0,48.0,0.8,13.6,69.0,139.58,108.92
2018,12,9,16,15,110.0,33.5,0.8,13.35,46.0,102.85,72.46
2018,12,9,16,30,69.0,19.0,0.8,13.1,23.0,58.15,0.0
2018,12,9,16,45,34.5,9.5,0.85,12.85,11.5,22.1,0.0
2018,12,9,17,0,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,12,9,17,15,0.0,0.0,0.85,12.45,0.0,0.0,0.0
2018,12,9,17,30,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,12,9,17,45,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,12,9,18,0,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,12,9,18,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,12,9,18,30,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,12,9,18,45,0.0,0.0,0.75,11.8,0.0,0.0,0.0
2018,12,9,19,0,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,12,9,19,15,0.0,0.0,0.7,11.65,0.0,0.0,0.0
2018,12,9,19,30,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,12,9,19,45,0.0,0.0,0.65,11.55,0.0,0.0,0.0
2018,12,9,20,0,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,12,9,20,15,0.0,0.0,0.6,11.45,0.0,0.0,0.0
2018,12,9,20,30,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,12,9,20,45,0.0,0.0,0.55,11.4,0.0,0.0,0.0
2018,12,9,21,0,0.0,0.0,0.5,11.4,0.0,0.0,0.0
2018,12,9,21,15,0.0,0.0,0.5,11.25,0.0,0.0,0.0
2018,12,9,21,30,0.0,0.0,0.5,11.1,0.0,0.0,0.0
2018,12,9,21,45,0.0,0.0,0.5,10.95,0.0,0.0,0.0
2018,12,9,22,0,0.0,0.0,0.5,10.8,0.0,0.0,0.0
2018,12,9,22,15,0.0,0.0,0.55,10.6,0.0,0.0,0.0
2018,12,9,22,30,0.0,0.0,0.6,10.4,0.0,0.0,0.0
2018,12,9,22,45,0.0,0.0,0.65,10.2,0.0,0.0,0.0
2018,12,9,23,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,12,9,23,15,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,12,9,23,30,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,12,9,23,45,0.0,0.0,0.75,9.35,0.0,0.0,0.0
2018,12,10,0,0,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,12,10,0,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,12,10,0,30,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,12,10,0,45,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,12,10,1,0,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,12,10,1,15,0.0,0.0,0.8,8.65,0.0,0.0,0.0
2018,12,10,1,30,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,12,10,1,45,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,12,10,2,0,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,12,10,2,15,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,12,10,2,30,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,12,10,2,45,0.0,0.0,0.75,8.55,0.0,0.0,0.0
2018,12,10,3,0,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2018,12,10,3,15,0.0,0.0,0.7,8.55,0.0,0.0,0.0
2018,12,10,3,30,0.0,0.0,0.7,8.6,0.0,0.0,0.0
2018,12,10,3,45,0.0,0.0,0.7,8.6,0.0,0.0,0.0
2018,12,10,4,0,0.0,0.0,0.7,8.6,0.0,0.0,0.0
2018,12,10,4,15,0.0,0.0,0.75,8.6,0.0,0.0,0.0
2018,12,10,4,30,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,12,10,4,45,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,12,10,5,0,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,12,10,5,15,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,12,10,5,30,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,12,10,5,45,0.0,0.0,1.0,8.55,0.0,0.0,0.0
2018,12,10,6,0,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,12,10,6,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2018,12,10,6,30,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,12,10,6,45,7.5,1.5,1.15,8.5,1.0,0.0,0.0
2018,12,10,7,0,15.0,3.0,1.2,8.5,2.0,0.0,0.0
2018,12,10,7,15,66.0,12.5,1.3,8.75,15.5,11.91,0.0
2018,12,10,7,30,117.0,22.0,1.4,9.0,29.0,17.38,0.0
2018,12,10,7,45,166.0,36.0,1.45,9.25,55.0,28.05,18.02
2018,12,10,8,0,215.0,50.0,1.5,9.5,81.0,38.35,28.37
2018,12,10,8,15,252.5,63.5,1.55,9.9,111.5,47.89,37.4
2018,12,10,8,30,290.0,77.0,1.6,10.3,142.0,57.13,45.98
2018,12,10,8,45,313.0,90.0,1.65,10.65,172.0,65.68,53.79
2018,12,10,9,0,336.0,103.0,1.7,11.0,202.0,73.98,61.23
2018,12,10,9,15,362.0,113.5,1.8,11.55,232.5,100.73,70.76
2018,12,10,9,30,388.0,124.0,1.9,12.1,263.0,132.07,90.95
2018,12,10,9,45,402.5,133.5,2.0,12.6,289.0,163.1,114.63
2018,12,10,10,0,417.0,143.0,2.1,13.1,315.0,195.01,140.92
2018,12,10,10,15,443.0,148.0,2.2,13.6,340.5,226.53,167.37
2018,12,10,10,30,469.0,153.0,2.3,14.1,366.0,259.47,195.43
2018,12,10,10,45,519.5,147.5,2.35,14.6,392.0,292.01,222.66
2018,12,10,11,0,570.0,142.0,2.4,15.1,418.0,326.97,251.99
2018,12,10,11,15,536.0,154.0,2.45,15.4,418.0,347.78,271.36
2018,12,10,11,30,502.0,166.0,2.5,15.7,418.0,365.27,287.44
2018,12,10,11,45,552.5,154.5,2.5,16.0,434.0,394.94,312.07
2018,12,10,12,0,603.0,143.0,2.5,16.3,450.0,427.92,339.08
2018,12,10,12,15,597.0,143.5,2.5,16.3,445.0,442.95,352.36
2018,12,10,12,30,591.0,144.0,2.5,16.3,440.0,455.88,363.82
2018,12,10,12,45,635.5,128.0,2.5,16.35,440.0,477.08,381.75
2018,12,10,13,0,680.0,112.0,2.5,16.4,440.0,496.98,398.56
2018,12,10,13,15,693.0,105.0,2.5,16.3,428.0,507.13,407.73
2018,12,10,13,30,706.0,98.0,2.5,16.2,416.0,514.97,415.07
2018,12,10,13,45,611.0,109.5,2.45,16.05,373.5,479.0,387.59
2018,12,10,14,0,516.0,121.0,2.4,15.9,331.0,436.44,354.7
2018,12,10,14,15,633.5,93.0,2.4,15.65,330.5,478.03,389.27
2018,12,10,14,30,751.0,65.0,2.4,15.4,330.0,508.98,414.73
2018,12,10,14,45,721.5,62.0,2.35,15.15,294.5,484.28,395.27
2018,12,10,15,0,692.0,59.0,2.3,14.9,259.0,457.68,373.95
2018,12,10,15,15,647.5,55.0,2.3,14.9,220.0,420.45,343.13
2018,12,10,15,30,603.0,51.0,2.3,14.9,181.0,386.17,313.45
2018,12,10,15,45,536.5,44.5,1.8,13.75,141.5,335.01,269.45
2018,12,10,16,0,470.0,38.0,1.3,12.6,102.0,285.29,224.7
2018,12,10,16,15,316.0,29.5,1.25,11.95,65.5,197.46,142.87
2018,12,10,16,30,162.0,21.0,1.2,11.3,29.0,105.23,0.0
2018,12,10,16,45,81.0,10.5,1.1,10.7,14.5,40.64,0.0
2018,12,10,17,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,12,10,17,15,0.0,0.0,1.0,9.85,0.0,0.0,0.0
2018,12,10,17,30,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,12,10,17,45,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,12,10,18,0,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,12,10,18,15,0.0,0.0,1.0,9.15,0.0,0.0,0.0
2018,12,10,18,30,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,12,10,18,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2018,12,10,19,0,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,12,10,19,15,0.0,0.0,1.15,8.75,0.0,0.0,0.0
2018,12,10,19,30,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,12,10,19,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,12,10,20,0,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,12,10,20,15,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,12,10,20,30,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,12,10,20,45,0.0,0.0,1.25,8.15,0.0,0.0,0.0
2018,12,10,21,0,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,12,10,21,15,0.0,0.0,1.25,8.05,0.0,0.0,0.0
2018,12,10,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,12,10,21,45,0.0,0.0,1.2,7.95,0.0,0.0,0.0
2018,12,10,22,0,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,12,10,22,15,0.0,0.0,1.15,7.8,0.0,0.0,0.0
2018,12,10,22,30,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,12,10,22,45,0.0,0.0,1.05,7.6,0.0,0.0,0.0
2018,12,10,23,0,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,12,10,23,15,0.0,0.0,1.0,7.45,0.0,0.0,0.0
2018,12,10,23,30,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,12,10,23,45,0.0,0.0,1.05,7.3,0.0,0.0,0.0
2018,12,11,0,0,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,12,11,0,15,0.0,0.0,1.15,7.25,0.0,0.0,0.0
2018,12,11,0,30,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,12,11,0,45,0.0,0.0,1.25,7.3,0.0,0.0,0.0
2018,12,11,1,0,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,12,11,1,15,0.0,0.0,1.35,7.3,0.0,0.0,0.0
2018,12,11,1,30,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,12,11,1,45,0.0,0.0,1.5,7.35,0.0,0.0,0.0
2018,12,11,2,0,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,12,11,2,15,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,12,11,2,30,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,12,11,2,45,0.0,0.0,1.85,7.4,0.0,0.0,0.0
2018,12,11,3,0,0.0,0.0,1.9,7.4,0.0,0.0,0.0
2018,12,11,3,15,0.0,0.0,1.85,7.4,0.0,0.0,0.0
2018,12,11,3,30,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,12,11,3,45,0.0,0.0,1.75,7.4,0.0,0.0,0.0
2018,12,11,4,0,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,12,11,4,15,0.0,0.0,1.7,7.35,0.0,0.0,0.0
2018,12,11,4,30,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,12,11,4,45,0.0,0.0,1.65,7.3,0.0,0.0,0.0
2018,12,11,5,0,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,12,11,5,15,0.0,0.0,1.55,7.3,0.0,0.0,0.0
2018,12,11,5,30,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,12,11,5,45,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,12,11,6,0,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,12,11,6,15,0.0,0.0,1.2,7.35,0.0,0.0,0.0
2018,12,11,6,30,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,12,11,6,45,0.0,0.0,1.05,7.4,0.0,0.0,0.0
2018,12,11,7,0,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,12,11,7,15,150.0,11.5,0.95,7.75,20.0,10.96,0.0
2018,12,11,7,30,300.0,23.0,0.9,8.1,40.0,19.33,0.0
2018,12,11,7,45,428.0,30.5,0.85,8.45,78.5,24.4,14.88
2018,12,11,8,0,556.0,38.0,0.8,8.8,117.0,32.18,22.99
2018,12,11,8,15,623.5,43.0,0.85,9.4,159.0,35.06,25.99
2018,12,11,8,30,691.0,48.0,0.9,10.0,201.0,38.02,28.86
2018,12,11,8,45,734.5,51.0,0.95,10.55,242.0,39.17,29.97
2018,12,11,9,0,778.0,54.0,1.0,11.1,283.0,40.43,31.09
2018,12,11,9,15,804.5,56.5,1.3,12.0,319.5,77.05,38.94
2018,12,11,9,30,831.0,59.0,1.6,12.9,356.0,121.81,64.03
2018,12,11,9,45,847.0,61.5,1.9,13.75,387.0,166.56,97.36
2018,12,11,10,0,863.0,64.0,2.2,14.6,418.0,215.3,138.12
2018,12,11,10,15,876.0,65.5,2.3,15.0,443.5,258.34,176.36
2018,12,11,10,30,889.0,67.0,2.4,15.4,469.0,300.8,214.76
2018,12,11,10,45,898.0,68.0,2.55,15.75,488.0,340.79,251.29
2018,12,11,11,0,907.0,69.0,2.7,16.1,507.0,379.45,286.3
2018,12,11,11,15,912.0,69.0,2.75,16.3,518.0,414.13,317.65
2018,12,11,11,30,917.0,69.0,2.8,16.5,529.0,446.83,346.78
2018,12,11,11,45,918.5,69.5,2.9,16.7,533.0,476.33,372.9
2018,12,11,12,0,920.0,70.0,3.0,16.9,537.0,503.38,396.56
2018,12,11,12,15,918.0,69.5,3.05,16.95,532.5,525.11,415.8
2018,12,11,12,30,916.0,69.0,3.1,17.0,528.0,544.0,432.47
2018,12,11,12,45,911.0,68.5,3.15,17.05,516.0,558.39,445.39
2018,12,11,13,0,906.0,68.0,3.2,17.1,504.0,569.74,455.73
2018,12,11,13,15,897.0,67.0,3.15,17.05,485.0,575.29,461.33
2018,12,11,13,30,888.0,66.0,3.1,17.0,466.0,577.73,464.36
2018,12,11,13,45,874.5,65.0,3.05,16.95,440.0,574.59,462.91
2018,12,11,14,0,861.0,64.0,3.0,16.9,414.0,571.56,461.27
2018,12,11,14,15,841.5,62.0,2.9,16.65,382.0,558.27,451.75
2018,12,11,14,30,822.0,60.0,2.8,16.4,350.0,542.27,439.81
2018,12,11,14,45,793.5,57.0,2.7,16.15,312.5,517.61,420.67
2018,12,11,15,0,765.0,54.0,2.6,15.9,275.0,490.85,399.21
2018,12,11,15,15,722.0,50.5,2.6,15.9,234.5,454.08,368.86
2018,12,11,15,30,679.0,47.0,2.6,15.9,194.0,416.27,336.46
2018,12,11,15,45,611.5,41.5,1.9,14.2,152.0,363.66,291.61
2018,12,11,16,0,544.0,36.0,1.2,12.5,110.0,311.87,245.07
2018,12,11,16,15,417.0,28.5,1.2,11.9,73.0,240.32,174.17
2018,12,11,16,30,290.0,21.0,1.2,11.3,36.0,156.66,0.0
2018,12,11,16,45,145.0,10.5,1.15,10.75,18.0,64.82,0.0
2018,12,11,17,0,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,12,11,17,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,12,11,17,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,12,11,17,45,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,12,11,18,0,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,12,11,18,15,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,12,11,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,12,11,18,45,0.0,0.0,1.15,8.75,0.0,0.0,0.0
2018,12,11,19,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,12,11,19,15,0.0,0.0,1.2,8.45,0.0,0.0,0.0
2018,12,11,19,30,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,12,11,19,45,0.0,0.0,1.2,8.35,0.0,0.0,0.0
2018,12,11,20,0,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,12,11,20,15,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,12,11,20,30,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,12,11,20,45,0.0,0.0,0.95,8.55,0.0,0.0,0.0
2018,12,11,21,0,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,12,11,21,15,0.0,0.0,0.85,8.65,0.0,0.0,0.0
2018,12,11,21,30,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,12,11,21,45,0.0,0.0,0.75,8.7,0.0,0.0,0.0
2018,12,11,22,0,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,12,11,22,15,0.0,0.0,0.75,8.7,0.0,0.0,0.0
2018,12,11,22,30,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,12,11,22,45,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,12,11,23,0,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,12,11,23,15,0.0,0.0,0.75,8.8,0.0,0.0,0.0
2018,12,11,23,30,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,12,11,23,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2018,12,12,0,0,0.0,0.0,0.6,9.1,0.0,0.0,0.0
2018,12,12,0,15,0.0,0.0,0.55,9.05,0.0,0.0,0.0
2018,12,12,0,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2018,12,12,0,45,0.0,0.0,0.5,8.95,0.0,0.0,0.0
2018,12,12,1,0,0.0,0.0,0.5,8.9,0.0,0.0,0.0
2018,12,12,1,15,0.0,0.0,0.6,8.85,0.0,0.0,0.0
2018,12,12,1,30,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,12,12,1,45,0.0,0.0,0.75,8.75,0.0,0.0,0.0
2018,12,12,2,0,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,12,12,2,15,0.0,0.0,0.9,8.55,0.0,0.0,0.0
2018,12,12,2,30,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,12,12,2,45,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,12,12,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,12,12,3,15,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,12,12,3,30,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,12,12,3,45,0.0,0.0,1.15,8.35,0.0,0.0,0.0
2018,12,12,4,0,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,12,12,4,15,0.0,0.0,1.15,8.65,0.0,0.0,0.0
2018,12,12,4,30,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,12,12,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,12,12,5,0,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,12,12,5,15,0.0,0.0,1.15,9.4,0.0,0.0,0.0
2018,12,12,5,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,12,12,5,45,0.0,0.0,1.05,9.8,0.0,0.0,0.0
2018,12,12,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,12,12,6,15,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,12,12,6,30,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,12,12,6,45,0.0,0.0,1.0,10.25,0.0,0.0,0.0
2018,12,12,7,0,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,12,12,7,15,32.5,10.0,1.15,10.8,12.0,9.53,0.0
2018,12,12,7,30,65.0,20.0,1.3,11.3,24.0,16.68,0.0
2018,12,12,7,45,201.0,33.5,1.4,11.8,59.0,26.15,15.89
2018,12,12,8,0,337.0,47.0,1.5,12.3,94.0,36.23,26.09
2018,12,12,8,15,408.5,54.0,1.75,12.65,130.0,41.7,31.44
2018,12,12,8,30,480.0,61.0,2.0,13.0,166.0,45.63,35.22
2018,12,12,8,45,499.0,71.0,2.25,13.4,199.0,52.05,41.05
2018,12,12,9,0,518.0,81.0,2.5,13.8,232.0,58.29,46.62
2018,12,12,9,15,550.5,86.5,2.6,14.15,265.5,85.74,53.36
2018,12,12,9,30,583.0,92.0,2.7,14.5,299.0,122.0,74.22
2018,12,12,9,45,671.5,86.0,2.8,14.85,344.5,158.42,98.11
2018,12,12,10,0,760.0,80.0,2.9,15.2,390.0,205.22,133.95
2018,12,12,10,15,797.5,77.5,2.95,15.65,420.5,246.17,169.08
2018,12,12,10,30,835.0,75.0,3.0,16.1,451.0,288.78,206.44
2018,12,12,10,45,825.5,79.5,3.1,16.55,464.0,324.84,239.97
2018,12,12,11,0,816.0,84.0,3.2,17.0,477.0,358.48,270.95
2018,12,12,11,15,836.5,81.5,3.2,17.25,492.5,394.2,302.51
2018,12,12,11,30,857.0,79.0,3.2,17.5,508.0,429.1,332.87
2018,12,12,11,45,888.0,72.5,3.15,17.75,519.5,464.17,362.66
2018,12,12,12,0,919.0,66.0,3.1,18.0,531.0,497.17,390.36
2018,12,12,12,15,913.5,67.0,3.1,18.05,526.5,518.72,409.28
2018,12,12,12,30,908.0,68.0,3.1,18.1,522.0,537.33,425.56
2018,12,12,12,45,898.0,69.5,3.1,18.15,510.0,551.14,437.82
2018,12,12,13,0,888.0,71.0,3.1,18.2,498.0,561.85,447.44
2018,12,12,13,15,879.0,70.0,3.1,18.1,479.0,567.35,453.19
2018,12,12,13,30,870.0,69.0,3.1,18.0,460.0,569.8,456.44
2018,12,12,13,45,856.0,67.5,3.05,17.85,434.0,568.68,456.65
2018,12,12,14,0,842.0,66.0,3.0,17.7,408.0,562.1,452.53
2018,12,12,14,15,822.0,64.0,2.85,17.4,376.5,548.69,442.89
2018,12,12,14,30,802.0,62.0,2.7,17.1,345.0,532.63,430.85
2018,12,12,14,45,773.0,59.0,2.6,16.8,308.0,507.98,411.83
2018,12,12,15,0,744.0,56.0,2.5,16.5,271.0,481.29,390.55
2018,12,12,15,15,700.0,52.5,2.5,16.5,231.0,444.38,360.17
2018,12,12,15,30,656.0,49.0,2.5,16.5,191.0,406.45,327.81
2018,12,12,15,45,585.5,43.5,1.8,14.8,149.5,352.84,282.33
2018,12,12,16,0,515.0,38.0,1.1,13.1,108.0,305.73,239.64
2018,12,12,16,15,382.0,29.5,1.1,12.5,71.0,226.02,163.71
2018,12,12,16,30,249.0,21.0,1.1,11.9,34.0,140.14,0.0
2018,12,12,16,45,124.5,10.5,1.1,11.35,17.0,57.07,0.0
2018,12,12,17,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,12,12,17,15,0.0,0.0,1.05,10.65,0.0,0.0,0.0
2018,12,12,17,30,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,12,12,17,45,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,12,12,18,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,12,12,18,15,0.0,0.0,1.0,9.95,0.0,0.0,0.0
2018,12,12,18,30,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,12,12,18,45,0.0,0.0,0.95,9.65,0.0,0.0,0.0
2018,12,12,19,0,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,12,12,19,15,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,12,12,19,30,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,12,12,19,45,0.0,0.0,0.85,9.2,0.0,0.0,0.0
2018,12,12,20,0,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,12,12,20,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,12,12,20,30,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,12,12,20,45,0.0,0.0,0.75,8.8,0.0,0.0,0.0
2018,12,12,21,0,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,12,12,21,15,0.0,0.0,0.7,8.6,0.0,0.0,0.0
2018,12,12,21,30,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2018,12,12,21,45,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,12,12,22,0,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,12,12,22,15,0.0,0.0,0.75,8.2,0.0,0.0,0.0
2018,12,12,22,30,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,12,12,22,45,0.0,0.0,0.85,7.95,0.0,0.0,0.0
2018,12,12,23,0,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,12,12,23,15,0.0,0.0,0.9,7.65,0.0,0.0,0.0
2018,12,12,23,30,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,12,12,23,45,0.0,0.0,0.95,7.4,0.0,0.0,0.0
2018,12,13,0,0,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,12,13,0,15,0.0,0.0,1.05,7.15,0.0,0.0,0.0
2018,12,13,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,12,13,0,45,0.0,0.0,1.15,6.85,0.0,0.0,0.0
2018,12,13,1,0,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,12,13,1,15,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,12,13,1,30,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,12,13,1,45,0.0,0.0,1.2,6.35,0.0,0.0,0.0
2018,12,13,2,0,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,12,13,2,15,0.0,0.0,1.2,6.25,0.0,0.0,0.0
2018,12,13,2,30,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,12,13,2,45,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,12,13,3,0,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,12,13,3,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,12,13,3,30,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,12,13,3,45,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,12,13,4,0,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,12,13,4,15,0.0,0.0,1.2,6.45,0.0,0.0,0.0
2018,12,13,4,30,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,12,13,4,45,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,12,13,5,0,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,12,13,5,15,0.0,0.0,1.2,6.25,0.0,0.0,0.0
2018,12,13,5,30,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,12,13,5,45,0.0,0.0,1.25,5.95,0.0,0.0,0.0
2018,12,13,6,0,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,12,13,6,15,0.0,0.0,1.3,5.85,0.0,0.0,0.0
2018,12,13,6,30,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,12,13,6,45,0.0,0.0,1.25,5.95,0.0,0.0,0.0
2018,12,13,7,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,12,13,7,15,132.5,11.0,1.35,6.9,18.0,10.48,0.0
2018,12,13,7,30,265.0,22.0,1.5,7.8,36.0,18.55,0.0
2018,12,13,7,45,392.5,29.0,1.6,8.7,72.0,23.16,13.48
2018,12,13,8,0,520.0,36.0,1.7,9.6,108.0,30.34,21.17
2018,12,13,8,15,589.0,41.5,1.85,10.3,149.0,33.77,24.65
2018,12,13,8,30,658.0,47.0,2.0,11.0,190.0,37.23,27.96
2018,12,13,8,45,702.5,50.5,2.15,11.65,230.0,38.83,29.47
2018,12,13,9,0,747.0,54.0,2.3,12.3,270.0,40.51,30.96
2018,12,13,9,15,776.0,56.5,2.3,13.0,306.5,72.15,37.04
2018,12,13,9,30,805.0,59.0,2.3,13.7,343.0,115.67,60.44
2018,12,13,9,45,825.0,60.5,2.3,14.35,374.5,158.84,91.84
2018,12,13,10,0,845.0,62.0,2.3,15.0,406.0,206.44,131.19
2018,12,13,10,15,857.0,64.0,2.35,15.65,431.0,248.89,168.6
2018,12,13,10,30,869.0,66.0,2.4,16.3,456.0,290.75,206.15
2018,12,13,10,45,877.0,67.0,2.45,16.95,474.5,329.67,241.32
2018,12,13,11,0,885.0,68.0,2.5,17.6,493.0,367.26,274.88
2018,12,13,11,15,889.5,68.5,2.5,17.95,504.0,401.54,305.47
2018,12,13,11,30,894.0,69.0,2.5,18.3,515.0,433.89,333.81
2018,12,13,11,45,895.5,69.5,2.5,18.65,519.0,462.84,358.88
2018,12,13,12,0,897.0,70.0,2.5,19.0,523.0,489.4,381.48
2018,12,13,12,15,892.5,70.5,2.5,19.2,518.5,510.55,399.69
2018,12,13,12,30,888.0,71.0,2.5,19.4,514.0,528.85,415.31
2018,12,13,12,45,878.0,71.5,2.5,19.6,501.5,541.38,426.24
2018,12,13,13,0,868.0,72.0,2.5,19.8,489.0,550.86,434.59
2018,12,13,13,15,858.0,71.0,2.45,19.85,470.0,557.81,440.86
2018,12,13,13,30,848.0,70.0,2.4,19.9,451.0,560.01,443.41
2018,12,13,13,45,833.0,69.0,2.4,19.95,425.5,556.41,441.59
2018,12,13,14,0,818.0,68.0,2.4,20.0,400.0,549.91,437.39
2018,12,13,14,15,797.0,65.5,2.15,19.7,368.5,535.54,426.69
2018,12,13,14,30,776.0,63.0,1.9,19.4,337.0,518.58,413.65
2018,12,13,14,45,745.5,60.5,1.7,19.15,301.0,494.01,394.45
2018,12,13,15,0,715.0,58.0,1.5,18.9,265.0,467.48,373.14
2018,12,13,15,15,670.0,54.5,1.5,18.9,225.5,430.52,343.44
2018,12,13,15,30,625.0,51.0,1.5,18.9,186.0,396.37,314.69
2018,12,13,15,45,556.5,44.5,1.3,17.15,145.5,344.04,271.93
2018,12,13,16,0,488.0,38.0,1.1,15.4,105.0,293.15,228.1
2018,12,13,16,15,366.5,29.5,1.15,14.9,69.5,219.21,157.85
2018,12,13,16,30,245.0,21.0,1.2,14.4,34.0,138.73,0.0
2018,12,13,16,45,122.5,10.5,1.25,13.95,17.0,56.32,0.0
2018,12,13,17,0,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,12,13,17,15,0.0,0.0,1.3,13.25,0.0,0.0,0.0
2018,12,13,17,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,12,13,17,45,0.0,0.0,1.3,12.75,0.0,0.0,0.0
2018,12,13,18,0,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,12,13,18,15,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,12,13,18,30,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,12,13,18,45,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,12,13,19,0,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,12,13,19,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,12,13,19,30,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,12,13,19,45,0.0,0.0,1.35,11.1,0.0,0.0,0.0
2018,12,13,20,0,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,12,13,20,15,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,12,13,20,30,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,12,13,20,45,0.0,0.0,1.45,10.35,0.0,0.0,0.0
2018,12,13,21,0,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,12,13,21,15,0.0,0.0,1.55,10.1,0.0,0.0,0.0
2018,12,13,21,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,12,13,21,45,0.0,0.0,1.65,9.95,0.0,0.0,0.0
2018,12,13,22,0,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,12,13,22,15,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,12,13,22,30,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,12,13,22,45,0.0,0.0,1.7,9.65,0.0,0.0,0.0
2018,12,13,23,0,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,12,13,23,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,12,13,23,30,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,12,13,23,45,0.0,0.0,1.65,9.3,0.0,0.0,0.0
2018,12,14,0,0,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,12,14,0,15,0.0,0.0,1.6,9.45,0.0,0.0,0.0
2018,12,14,0,30,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,12,14,0,45,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,12,14,1,0,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,12,14,1,15,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,12,14,1,30,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,12,14,1,45,0.0,0.0,1.6,10.35,0.0,0.0,0.0
2018,12,14,2,0,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,12,14,2,15,0.0,0.0,1.65,10.45,0.0,0.0,0.0
2018,12,14,2,30,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,12,14,2,45,0.0,0.0,1.75,10.55,0.0,0.0,0.0
2018,12,14,3,0,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,12,14,3,15,0.0,0.0,1.85,10.7,0.0,0.0,0.0
2018,12,14,3,30,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,12,14,3,45,0.0,0.0,1.95,10.85,0.0,0.0,0.0
2018,12,14,4,0,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,12,14,4,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,12,14,4,30,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,12,14,4,45,0.0,0.0,2.25,11.2,0.0,0.0,0.0
2018,12,14,5,0,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,12,14,5,15,0.0,0.0,2.35,11.45,0.0,0.0,0.0
2018,12,14,5,30,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,12,14,5,45,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,12,14,6,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,12,14,6,15,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,12,14,6,30,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,12,14,6,45,0.0,0.0,2.65,12.35,0.0,0.0,0.0
2018,12,14,7,0,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,12,14,7,15,6.5,6.5,2.8,12.7,7.0,6.2,0.0
2018,12,14,7,30,13.0,13.0,2.9,12.9,14.0,12.22,0.0
2018,12,14,7,45,10.0,26.0,3.0,13.15,27.0,23.69,13.4
2018,12,14,8,0,7.0,39.0,3.1,13.4,40.0,35.53,25.24
2018,12,14,8,15,15.5,52.0,3.2,13.65,55.0,46.01,35.03
2018,12,14,8,30,24.0,65.0,3.3,13.9,70.0,56.91,45.03
2018,12,14,8,45,14.5,57.0,3.45,14.1,60.0,51.51,40.43
2018,12,14,9,0,5.0,49.0,3.6,14.3,50.0,45.54,35.16
2018,12,14,9,15,5.0,61.0,3.65,14.5,62.5,56.91,42.94
2018,12,14,9,30,5.0,73.0,3.7,14.7,75.0,68.09,52.27
2018,12,14,9,45,16.5,96.5,3.8,14.85,103.0,90.49,70.53
2018,12,14,10,0,28.0,120.0,3.9,15.0,131.0,112.02,87.94
2018,12,14,10,15,92.0,139.0,3.95,15.1,179.5,142.4,110.75
2018,12,14,10,30,156.0,158.0,4.0,15.2,228.0,180.82,140.76
2018,12,14,10,45,166.5,169.5,4.1,15.3,247.0,202.11,158.69
2018,12,14,11,0,177.0,181.0,4.2,15.4,266.0,224.08,177.22
2018,12,14,11,15,275.5,187.5,4.15,15.4,323.0,275.39,218.23
2018,12,14,11,30,374.0,194.0,4.1,15.4,380.0,333.12,264.7
2018,12,14,11,45,277.0,205.5,4.1,15.45,344.0,315.9,252.73
2018,12,14,12,0,180.0,217.0,4.1,15.5,308.0,289.97,233.03
2018,12,14,12,15,172.5,219.0,4.05,15.55,305.5,295.32,237.91
2018,12,14,12,30,165.0,221.0,4.0,15.6,303.0,299.93,242.03
2018,12,14,12,45,179.5,214.5,3.95,15.6,302.0,306.91,248.25
2018,12,14,13,0,194.0,208.0,3.9,15.6,301.0,313.66,254.31
2018,12,14,13,15,223.5,195.0,3.8,15.65,298.5,321.53,261.41
2018,12,14,13,30,253.0,182.0,3.7,15.7,296.0,335.57,273.4
2018,12,14,13,45,273.0,159.5,3.55,15.7,276.0,326.99,267.33
2018,12,14,14,0,293.0,137.0,3.4,15.7,256.0,316.87,260.0
2018,12,14,14,15,307.5,133.5,3.1,15.6,250.0,323.39,265.63
2018,12,14,14,30,322.0,130.0,2.8,15.5,244.0,328.97,270.23
2018,12,14,14,45,379.0,106.5,2.45,15.4,226.5,342.59,281.41
2018,12,14,15,0,436.0,83.0,2.1,15.3,209.0,344.15,282.39
2018,12,14,15,15,318.5,73.0,2.1,15.3,158.0,266.74,218.52
2018,12,14,15,30,201.0,63.0,2.1,15.3,107.0,181.94,147.73
2018,12,14,15,45,191.0,49.5,1.5,14.55,84.0,168.75,135.44
2018,12,14,16,0,181.0,36.0,0.9,13.8,61.0,144.84,113.29
2018,12,14,16,15,192.0,28.5,0.9,13.4,46.5,139.41,100.72
2018,12,14,16,30,203.0,21.0,0.9,13.0,32.0,121.93,0.0
2018,12,14,16,45,101.5,10.5,0.9,12.65,16.0,48.41,0.0
2018,12,14,17,0,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,12,14,17,15,0.0,0.0,0.95,12.15,0.0,0.0,0.0
2018,12,14,17,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,12,14,17,45,0.0,0.0,1.0,11.85,0.0,0.0,0.0
2018,12,14,18,0,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,12,14,18,15,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,12,14,18,30,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,12,14,18,45,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,12,14,19,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,12,14,19,15,0.0,0.0,0.95,11.25,0.0,0.0,0.0
2018,12,14,19,30,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,12,14,19,45,0.0,0.0,0.85,11.2,0.0,0.0,0.0
2018,12,14,20,0,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,12,14,20,15,0.0,0.0,0.8,11.15,0.0,0.0,0.0
2018,12,14,20,30,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,12,14,20,45,0.0,0.0,0.8,11.05,0.0,0.0,0.0
2018,12,14,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,12,14,21,15,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,12,14,21,30,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,12,14,21,45,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,12,14,22,0,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,12,14,22,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,12,14,22,30,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,12,14,22,45,0.0,0.0,0.8,10.25,0.0,0.0,0.0
2018,12,14,23,0,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,12,14,23,15,0.0,0.0,0.8,10.05,0.0,0.0,0.0
2018,12,14,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,12,14,23,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,12,15,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,12,15,0,15,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,12,15,0,30,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,12,15,0,45,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,12,15,1,0,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,12,15,1,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,12,15,1,30,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,12,15,1,45,0.0,0.0,0.75,9.3,0.0,0.0,0.0
2018,12,15,2,0,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,12,15,2,15,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,12,15,2,30,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,12,15,2,45,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,12,15,3,0,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,12,15,3,15,0.0,0.0,0.8,9.15,0.0,0.0,0.0
2018,12,15,3,30,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,12,15,3,45,0.0,0.0,0.95,9.1,0.0,0.0,0.0
2018,12,15,4,0,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,12,15,4,15,0.0,0.0,1.1,9.05,0.0,0.0,0.0
2018,12,15,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,12,15,4,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2018,12,15,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,12,15,5,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2018,12,15,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,12,15,5,45,0.0,0.0,1.2,8.95,0.0,0.0,0.0
2018,12,15,6,0,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,12,15,6,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2018,12,15,6,30,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,12,15,6,45,0.0,0.0,1.35,9.15,0.0,0.0,0.0
2018,12,15,7,0,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,12,15,7,15,61.0,9.5,1.5,9.45,12.5,9.05,0.0
2018,12,15,7,30,122.0,19.0,1.6,9.7,25.0,15.07,0.0
2018,12,15,7,45,141.0,33.5,1.65,10.0,47.0,26.23,15.49
2018,12,15,8,0,160.0,48.0,1.7,10.3,69.0,38.7,28.33
2018,12,15,8,15,253.0,59.0,1.7,10.7,106.5,44.68,34.28
2018,12,15,8,30,346.0,70.0,1.7,11.1,144.0,52.19,41.32
2018,12,15,8,45,507.5,66.0,1.7,11.45,198.5,48.08,37.8
2018,12,15,9,0,669.0,62.0,1.7,11.8,253.0,43.2,33.45
2018,12,15,9,15,523.5,91.0,1.65,12.4,252.5,84.92,55.45
2018,12,15,9,30,378.0,120.0,1.6,13.0,252.0,123.13,84.34
2018,12,15,9,45,416.0,126.5,1.6,13.65,284.0,154.14,106.17
2018,12,15,10,0,454.0,133.0,1.6,14.3,316.0,188.07,132.54
2018,12,15,10,15,469.0,139.5,1.6,14.95,339.0,219.7,159.14
2018,12,15,10,30,484.0,146.0,1.6,15.6,362.0,251.85,186.56
2018,12,15,10,45,595.0,126.5,1.6,16.3,403.0,291.43,217.4
2018,12,15,11,0,706.0,107.0,1.6,17.0,444.0,335.9,252.75
2018,12,15,11,15,798.0,88.5,1.55,17.4,478.0,381.8,289.94
2018,12,15,11,30,890.0,70.0,1.5,17.8,512.0,430.06,328.77
2018,12,15,11,45,864.5,76.0,1.4,18.2,508.5,452.11,347.96
2018,12,15,12,0,839.0,82.0,1.3,18.6,505.0,471.72,364.59
2018,12,15,12,15,724.0,108.5,1.2,18.75,471.5,464.57,360.83
2018,12,15,12,30,609.0,135.0,1.1,18.9,438.0,451.02,351.57
2018,12,15,12,45,578.0,140.0,1.0,19.1,422.5,453.76,354.23
2018,12,15,13,0,547.0,145.0,0.9,19.3,407.0,450.59,352.1
2018,12,15,13,15,571.0,131.5,0.9,19.3,396.0,462.56,362.31
2018,12,15,13,30,595.0,118.0,0.9,19.3,385.0,469.64,368.73
2018,12,15,13,45,565.0,116.0,0.9,19.3,358.0,456.19,359.31
2018,12,15,14,0,535.0,114.0,0.9,19.3,331.0,440.47,348.12
2018,12,15,14,15,618.5,90.5,0.85,19.1,323.0,463.72,366.98
2018,12,15,14,30,702.0,67.0,0.8,18.9,315.0,480.8,380.54
2018,12,15,14,45,660.0,66.5,0.8,18.7,280.0,455.23,361.09
2018,12,15,15,0,618.0,66.0,0.8,18.5,245.0,426.55,339.05
2018,12,15,15,15,578.0,61.0,0.8,18.5,209.0,392.57,311.98
2018,12,15,15,30,538.0,56.0,0.8,18.5,173.0,357.93,283.35
2018,12,15,15,45,490.5,47.5,0.75,17.25,136.5,315.36,248.38
2018,12,15,16,0,443.0,39.0,0.7,16.0,100.0,273.44,211.93
2018,12,15,16,15,332.5,30.5,0.75,15.5,67.0,205.44,148.08
2018,12,15,16,30,222.0,22.0,0.8,15.0,34.0,130.71,0.0
2018,12,15,16,45,111.0,11.0,0.85,14.55,17.0,52.51,0.0
2018,12,15,17,0,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,12,15,17,15,0.0,0.0,0.95,13.75,0.0,0.0,0.0
2018,12,15,17,30,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,12,15,17,45,0.0,0.0,1.05,13.05,0.0,0.0,0.0
2018,12,15,18,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,12,15,18,15,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,12,15,18,30,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,12,15,18,45,0.0,0.0,1.15,11.75,0.0,0.0,0.0
2018,12,15,19,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,12,15,19,15,0.0,0.0,1.2,11.25,0.0,0.0,0.0
2018,12,15,19,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,12,15,19,45,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,12,15,20,0,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,12,15,20,15,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,12,15,20,30,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,12,15,20,45,0.0,0.0,1.15,10.4,0.0,0.0,0.0
2018,12,15,21,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,12,15,21,15,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,12,15,21,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,12,15,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,12,15,22,0,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,12,15,22,15,0.0,0.0,1.1,9.85,0.0,0.0,0.0
2018,12,15,22,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,12,15,22,45,0.0,0.0,1.1,9.75,0.0,0.0,0.0
2018,12,15,23,0,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,12,15,23,15,0.0,0.0,1.1,9.65,0.0,0.0,0.0
2018,12,15,23,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,12,15,23,45,0.0,0.0,1.15,9.6,0.0,0.0,0.0
2018,12,16,0,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,12,16,0,15,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,12,16,0,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,12,16,0,45,0.0,0.0,1.15,9.6,0.0,0.0,0.0
2018,12,16,1,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,12,16,1,15,0.0,0.0,1.1,9.65,0.0,0.0,0.0
2018,12,16,1,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,12,16,1,45,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,12,16,2,0,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,12,16,2,15,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,12,16,2,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,12,16,2,45,0.0,0.0,1.1,9.65,0.0,0.0,0.0
2018,12,16,3,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,12,16,3,15,0.0,0.0,1.1,9.65,0.0,0.0,0.0
2018,12,16,3,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,12,16,3,45,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,12,16,4,0,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,12,16,4,15,0.0,0.0,1.1,9.65,0.0,0.0,0.0
2018,12,16,4,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,12,16,4,45,0.0,0.0,1.1,9.55,0.0,0.0,0.0
2018,12,16,5,0,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,12,16,5,15,0.0,0.0,1.1,9.45,0.0,0.0,0.0
2018,12,16,5,30,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,12,16,5,45,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,12,16,6,0,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,12,16,6,15,0.0,0.0,1.1,9.35,0.0,0.0,0.0
2018,12,16,6,30,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,12,16,6,45,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,12,16,7,0,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,12,16,7,15,39.0,8.5,1.4,10.35,10.5,8.1,0.0
2018,12,16,7,30,78.0,17.0,1.7,11.0,21.0,13.43,0.0
2018,12,16,7,45,115.5,32.0,2.0,11.65,44.0,26.26,15.14
2018,12,16,8,0,153.0,47.0,2.3,12.3,67.0,37.93,27.36
2018,12,16,8,15,186.0,62.0,2.45,12.8,95.0,49.28,37.99
2018,12,16,8,30,219.0,77.0,2.6,13.3,123.0,60.3,48.12
2018,12,16,8,45,277.0,87.5,2.75,13.75,158.0,67.91,55.05
2018,12,16,9,0,335.0,98.0,2.9,14.2,193.0,70.76,57.59
2018,12,16,9,15,298.5,113.5,3.0,14.8,206.5,97.38,70.81
2018,12,16,9,30,262.0,129.0,3.1,15.4,220.0,123.59,88.71
2018,12,16,9,45,164.5,142.0,3.25,15.95,201.0,140.17,105.02
2018,12,16,10,0,67.0,155.0,3.4,16.5,182.0,146.4,114.14
2018,12,16,10,15,68.5,168.0,3.45,16.85,197.0,162.29,127.11
2018,12,16,10,30,70.0,181.0,3.5,17.2,212.0,178.36,140.23
2018,12,16,10,45,44.0,160.0,3.5,17.55,180.0,157.72,124.16
2018,12,16,11,0,18.0,139.0,3.5,17.9,148.0,133.99,105.3
2018,12,16,11,15,9.5,119.5,3.5,18.1,124.0,114.23,89.19
2018,12,16,11,30,1.0,100.0,3.5,18.3,100.0,93.41,72.09
2018,12,16,11,45,0.5,98.5,3.45,18.45,98.5,91.9,70.8
2018,12,16,12,0,0.0,97.0,3.4,18.6,97.0,90.35,69.47
2018,12,16,12,15,1.0,104.0,3.25,18.5,104.5,97.43,75.34
2018,12,16,12,30,2.0,111.0,3.1,18.4,112.0,104.64,81.32
2018,12,16,12,45,37.0,149.5,2.95,18.35,167.0,162.87,129.27
2018,12,16,13,0,72.0,188.0,2.8,18.3,222.0,221.97,177.34
2018,12,16,13,15,47.5,169.5,2.75,18.15,191.5,192.22,153.34
2018,12,16,13,30,23.0,151.0,2.7,18.0,161.0,156.75,124.6
2018,12,16,13,45,17.5,133.0,2.65,17.85,140.5,136.54,108.31
2018,12,16,14,0,12.0,115.0,2.6,17.7,120.0,116.06,91.62
2018,12,16,14,15,12.5,87.5,2.45,17.45,92.5,89.27,69.65
2018,12,16,14,30,13.0,60.0,2.3,17.2,65.0,64.99,49.52
2018,12,16,14,45,15.5,56.0,2.2,16.95,61.0,62.47,47.54
2018,12,16,15,0,18.0,52.0,2.1,16.7,57.0,59.87,45.41
2018,12,16,15,15,9.0,32.0,2.1,16.7,34.5,34.83,24.05
2018,12,16,15,30,0.0,12.0,2.1,16.7,12.0,11.11,3.77
2018,12,16,15,45,0.0,9.5,2.0,15.95,9.5,8.79,1.76
2018,12,16,16,0,0.0,7.0,1.9,15.2,7.0,6.48,0.0
2018,12,16,16,15,0.0,5.5,1.95,15.05,5.5,5.09,0.0
2018,12,16,16,30,0.0,4.0,2.0,14.9,4.0,3.7,0.0
2018,12,16,16,45,0.0,2.0,2.1,14.75,2.0,1.91,0.0
2018,12,16,17,0,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,12,16,17,15,0.0,0.0,2.3,14.55,0.0,0.0,0.0
2018,12,16,17,30,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,12,16,17,45,0.0,0.0,2.5,14.45,0.0,0.0,0.0
2018,12,16,18,0,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,12,16,18,15,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,12,16,18,30,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,12,16,18,45,0.0,0.0,3.2,14.45,0.0,0.0,0.0
2018,12,16,19,0,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2018,12,16,19,15,0.0,0.0,3.45,14.55,0.0,0.0,0.0
2018,12,16,19,30,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,12,16,19,45,0.0,0.0,3.55,14.65,0.0,0.0,0.0
2018,12,16,20,0,0.0,0.0,3.6,14.7,0.0,0.0,0.0
2018,12,16,20,15,0.0,0.0,3.6,14.7,0.0,0.0,0.0
2018,12,16,20,30,0.0,0.0,3.6,14.7,0.0,0.0,0.0
2018,12,16,20,45,0.0,0.0,3.55,14.75,0.0,0.0,0.0
2018,12,16,21,0,0.0,0.0,3.5,14.8,0.0,0.0,0.0
2018,12,16,21,15,0.0,0.0,3.45,14.8,0.0,0.0,0.0
2018,12,16,21,30,0.0,0.0,3.4,14.8,0.0,0.0,0.0
2018,12,16,21,45,0.0,0.0,3.35,14.85,0.0,0.0,0.0
2018,12,16,22,0,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,12,16,22,15,0.0,0.0,3.15,14.9,0.0,0.0,0.0
2018,12,16,22,30,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,12,16,22,45,0.0,0.0,2.85,14.9,0.0,0.0,0.0
2018,12,16,23,0,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,12,16,23,15,0.0,0.0,2.55,14.85,0.0,0.0,0.0
2018,12,16,23,30,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,12,16,23,45,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,12,17,0,0,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,12,17,0,15,0.0,0.0,2.05,14.7,0.0,0.0,0.0
2018,12,17,0,30,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,12,17,0,45,0.0,0.0,1.8,14.45,0.0,0.0,0.0
2018,12,17,1,0,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,12,17,1,15,0.0,0.0,1.65,14.1,0.0,0.0,0.0
2018,12,17,1,30,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,12,17,1,45,0.0,0.0,1.55,13.65,0.0,0.0,0.0
2018,12,17,2,0,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,12,17,2,15,0.0,0.0,1.5,13.25,0.0,0.0,0.0
2018,12,17,2,30,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,12,17,2,45,0.0,0.0,1.5,12.95,0.0,0.0,0.0
2018,12,17,3,0,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,12,17,3,15,0.0,0.0,1.55,12.65,0.0,0.0,0.0
2018,12,17,3,30,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,12,17,3,45,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,12,17,4,0,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,12,17,4,15,0.0,0.0,1.85,12.2,0.0,0.0,0.0
2018,12,17,4,30,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,12,17,4,45,0.0,0.0,1.95,11.95,0.0,0.0,0.0
2018,12,17,5,0,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,12,17,5,15,0.0,0.0,1.85,11.65,0.0,0.0,0.0
2018,12,17,5,30,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,12,17,5,45,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,12,17,6,0,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,12,17,6,15,0.0,0.0,1.45,11.05,0.0,0.0,0.0
2018,12,17,6,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,12,17,6,45,0.0,0.0,1.3,10.95,0.0,0.0,0.0
2018,12,17,7,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,12,17,7,15,105.5,10.0,1.45,11.15,15.0,9.53,0.0
2018,12,17,7,30,211.0,20.0,1.7,11.4,30.0,16.93,0.0
2018,12,17,7,45,328.5,29.0,1.9,11.65,63.0,23.53,12.76
2018,12,17,8,0,446.0,38.0,2.1,11.9,96.0,29.9,20.4
2018,12,17,8,15,523.0,44.5,2.15,12.1,136.5,33.78,24.38
2018,12,17,8,30,600.0,51.0,2.2,12.3,177.0,37.63,28.12
2018,12,17,8,45,665.0,53.5,2.2,12.5,219.5,41.78,31.98
2018,12,17,9,0,730.0,56.0,2.2,12.7,262.0,42.5,32.68
2018,12,17,9,15,756.0,59.5,2.2,13.0,298.0,67.42,36.81
2018,12,17,9,30,782.0,63.0,2.2,13.3,334.0,110.46,58.42
2018,12,17,9,45,797.5,66.5,2.2,13.6,365.0,153.71,89.24
2018,12,17,10,0,813.0,70.0,2.2,13.9,396.0,197.29,125.08
2018,12,17,10,15,830.0,71.0,2.2,14.25,422.0,239.03,161.65
2018,12,17,10,30,847.0,72.0,2.2,14.6,448.0,280.7,199.05
2018,12,17,10,45,859.0,72.5,2.2,15.0,467.5,320.13,234.79
2018,12,17,11,0,871.0,73.0,2.2,15.4,487.0,360.77,271.03
2018,12,17,11,15,858.5,77.5,2.15,15.55,494.0,390.78,298.84
2018,12,17,11,30,846.0,82.0,2.1,15.7,501.0,420.08,325.3
2018,12,17,11,45,866.0,78.5,2.1,15.85,510.5,452.58,353.35
2018,12,17,12,0,886.0,75.0,2.1,16.0,520.0,483.89,379.93
2018,12,17,12,15,881.5,75.0,2.1,16.0,515.5,504.69,398.3
2018,12,17,12,30,877.0,75.0,2.1,16.0,511.0,522.66,414.15
2018,12,17,12,45,870.0,75.0,2.1,15.95,499.5,537.73,427.49
2018,12,17,13,0,863.0,75.0,2.1,15.9,488.0,549.04,437.73
2018,12,17,13,15,775.5,88.0,2.15,15.95,449.0,527.2,422.21
2018,12,17,13,30,688.0,101.0,2.2,16.0,410.0,502.34,404.06
2018,12,17,13,45,588.0,113.5,2.2,16.0,367.0,465.56,376.09
2018,12,17,14,0,488.0,126.0,2.2,16.0,324.0,422.45,342.69
2018,12,17,14,15,428.0,123.0,2.15,15.9,287.0,387.48,315.56
2018,12,17,14,30,368.0,120.0,2.1,15.8,250.0,351.4,286.99
2018,12,17,14,45,246.0,114.5,2.05,15.7,197.5,269.01,220.23
2018,12,17,15,0,124.0,109.0,2.0,15.6,145.0,189.27,154.19
2018,12,17,15,15,66.5,89.0,2.0,15.6,108.0,128.85,103.59
2018,12,17,15,30,9.0,69.0,2.0,15.6,71.0,72.59,55.76
2018,12,17,15,45,11.0,54.5,1.45,14.4,56.5,59.04,44.21
2018,12,17,16,0,13.0,40.0,0.9,13.2,42.0,48.32,34.71
2018,12,17,16,15,19.0,28.0,0.95,12.75,29.5,38.27,24.45
2018,12,17,16,30,25.0,16.0,1.0,12.3,17.0,30.26,0.0
2018,12,17,16,45,12.5,8.0,1.05,11.9,8.5,12.37,0.0
2018,12,17,17,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,12,17,17,15,0.0,0.0,1.1,11.35,0.0,0.0,0.0
2018,12,17,17,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,12,17,17,45,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,12,17,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,12,17,18,15,0.0,0.0,1.1,10.85,0.0,0.0,0.0
2018,12,17,18,30,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,12,17,18,45,0.0,0.0,1.1,10.55,0.0,0.0,0.0
2018,12,17,19,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,12,17,19,15,0.0,0.0,1.05,10.3,0.0,0.0,0.0
2018,12,17,19,30,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,12,17,19,45,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,12,17,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,12,17,20,15,0.0,0.0,1.0,9.95,0.0,0.0,0.0
2018,12,17,20,30,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,12,17,20,45,0.0,0.0,1.0,9.85,0.0,0.0,0.0
2018,12,17,21,0,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,12,17,21,15,0.0,0.0,1.05,9.55,0.0,0.0,0.0
2018,12,17,21,30,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,12,17,21,45,0.0,0.0,1.1,9.05,0.0,0.0,0.0
