Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,17,22,0,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,12,17,22,15,0.0,0.0,1.15,8.6,0.0,0.0,0.0
2018,12,17,22,30,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,12,17,22,45,0.0,0.0,1.2,8.25,0.0,0.0,0.0
2018,12,17,23,0,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,12,17,23,15,0.0,0.0,1.2,8.15,0.0,0.0,0.0
2018,12,17,23,30,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,12,17,23,45,0.0,0.0,1.15,8.2,0.0,0.0,0.0
2018,12,18,0,0,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,12,18,0,15,0.0,0.0,1.1,8.25,0.0,0.0,0.0
2018,12,18,0,30,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,12,18,0,45,0.0,0.0,1.05,8.4,0.0,0.0,0.0
2018,12,18,1,0,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,12,18,1,15,0.0,0.0,0.95,8.55,0.0,0.0,0.0
2018,12,18,1,30,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,12,18,1,45,0.0,0.0,0.85,8.7,0.0,0.0,0.0
2018,12,18,2,0,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,12,18,2,15,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,12,18,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,12,18,2,45,0.0,0.0,0.8,9.05,0.0,0.0,0.0
2018,12,18,3,0,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,12,18,3,15,0.0,0.0,0.75,9.1,0.0,0.0,0.0
2018,12,18,3,30,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,12,18,3,45,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,12,18,4,0,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,12,18,4,15,0.0,0.0,0.65,9.05,0.0,0.0,0.0
2018,12,18,4,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2018,12,18,4,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2018,12,18,5,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2018,12,18,5,15,0.0,0.0,0.55,8.9,0.0,0.0,0.0
2018,12,18,5,30,0.0,0.0,0.5,8.8,0.0,0.0,0.0
2018,12,18,5,45,0.0,0.0,0.45,8.75,0.0,0.0,0.0
2018,12,18,6,0,0.0,0.0,0.4,8.7,0.0,0.0,0.0
2018,12,18,6,15,0.0,0.0,0.35,8.65,0.0,0.0,0.0
2018,12,18,6,30,0.0,0.0,0.3,8.6,0.0,0.0,0.0
2018,12,18,6,45,0.0,0.0,0.25,8.5,0.0,0.0,0.0
2018,12,18,7,0,0.0,0.0,0.2,8.4,0.0,0.0,0.0
2018,12,18,7,15,25.5,7.5,0.25,8.8,8.5,7.15,0.0
2018,12,18,7,30,51.0,15.0,0.3,9.2,17.0,12.65,0.0
2018,12,18,7,45,135.5,30.0,0.35,9.55,45.0,23.48,12.69
2018,12,18,8,0,220.0,45.0,0.4,9.9,73.0,34.77,24.89
2018,12,18,8,15,363.5,50.5,0.45,10.4,117.5,39.12,29.38
2018,12,18,8,30,507.0,56.0,0.5,10.9,162.0,41.92,32.18
2018,12,18,8,45,633.0,53.0,0.5,11.4,212.5,41.33,31.78
2018,12,18,9,0,759.0,50.0,0.5,11.9,263.0,37.48,28.34
2018,12,18,9,15,787.5,52.5,0.75,12.8,300.0,60.92,31.5
2018,12,18,9,30,816.0,55.0,1.0,13.7,337.0,104.71,52.47
2018,12,18,9,45,835.5,56.5,1.25,14.55,368.5,152.43,86.08
2018,12,18,10,0,855.0,58.0,1.5,15.4,400.0,196.22,121.36
2018,12,18,10,15,869.0,59.5,1.6,15.85,426.0,239.09,158.7
2018,12,18,10,30,883.0,61.0,1.7,16.3,452.0,281.52,196.62
2018,12,18,10,45,887.5,62.5,1.85,16.8,470.0,320.52,232.15
2018,12,18,11,0,892.0,64.0,2.0,17.3,488.0,357.94,266.0
2018,12,18,11,15,902.0,63.5,2.1,17.5,501.0,393.72,298.09
2018,12,18,11,30,912.0,63.0,2.2,17.7,514.0,427.89,328.31
2018,12,18,11,45,913.5,63.5,2.25,17.9,518.5,457.62,354.46
2018,12,18,12,0,915.0,64.0,2.3,18.1,523.0,484.93,378.16
2018,12,18,12,15,913.5,64.0,2.4,18.15,520.0,507.77,398.32
2018,12,18,12,30,912.0,64.0,2.5,18.2,517.0,527.83,415.99
2018,12,18,12,45,906.5,64.0,2.6,18.25,506.0,542.98,429.61
2018,12,18,13,0,901.0,64.0,2.7,18.3,495.0,555.12,440.69
2018,12,18,13,15,891.5,63.0,2.7,18.25,476.5,560.96,446.64
2018,12,18,13,30,882.0,62.0,2.7,18.2,458.0,563.71,450.06
2018,12,18,13,45,868.5,61.0,2.75,18.1,433.0,561.18,449.52
2018,12,18,14,0,855.0,60.0,2.8,18.0,408.0,555.7,446.52
2018,12,18,14,15,835.5,58.5,2.7,17.75,377.0,543.46,437.85
2018,12,18,14,30,816.0,57.0,2.6,17.5,346.0,531.99,429.36
2018,12,18,14,45,787.0,54.5,2.55,17.3,309.5,508.4,411.21
2018,12,18,15,0,758.0,52.0,2.5,17.1,273.0,482.72,390.81
2018,12,18,15,15,704.5,50.0,2.5,17.1,232.0,442.99,358.36
2018,12,18,15,30,651.0,48.0,2.5,17.1,191.0,402.47,324.17
2018,12,18,15,45,597.0,42.0,1.85,15.55,152.0,357.0,285.33
2018,12,18,16,0,543.0,36.0,1.2,14.0,113.0,311.84,244.58
2018,12,18,16,15,419.0,29.0,1.2,13.4,76.0,241.96,178.32
2018,12,18,16,30,295.0,22.0,1.2,12.8,39.0,162.07,18.57
2018,12,18,16,45,147.5,11.0,1.2,12.25,19.5,66.55,0.0
2018,12,18,17,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,12,18,17,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,12,18,17,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,12,18,17,45,0.0,0.0,1.2,11.15,0.0,0.0,0.0
2018,12,18,18,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,12,18,18,15,0.0,0.0,1.15,10.85,0.0,0.0,0.0
2018,12,18,18,30,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,12,18,18,45,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,12,18,19,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,12,18,19,15,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,12,18,19,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,12,18,19,45,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,12,18,20,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,12,18,20,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,12,18,20,30,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,12,18,20,45,0.0,0.0,1.1,9.85,0.0,0.0,0.0
2018,12,18,21,0,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,12,18,21,15,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,12,18,21,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,12,18,21,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2018,12,18,22,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,12,18,22,15,0.0,0.0,1.2,9.35,0.0,0.0,0.0
2018,12,18,22,30,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,12,18,22,45,0.0,0.0,1.2,9.25,0.0,0.0,0.0
2018,12,18,23,0,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,12,18,23,15,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,12,18,23,30,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,12,18,23,45,0.0,0.0,1.2,9.15,0.0,0.0,0.0
2018,12,19,0,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,12,19,0,15,0.0,0.0,1.2,9.05,0.0,0.0,0.0
2018,12,19,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,12,19,0,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,12,19,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,12,19,1,15,0.0,0.0,1.2,8.95,0.0,0.0,0.0
2018,12,19,1,30,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,12,19,1,45,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,12,19,2,0,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,12,19,2,15,0.0,0.0,1.15,8.9,0.0,0.0,0.0
2018,12,19,2,30,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,12,19,2,45,0.0,0.0,1.1,8.95,0.0,0.0,0.0
2018,12,19,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,12,19,3,15,0.0,0.0,1.05,9.1,0.0,0.0,0.0
2018,12,19,3,30,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,12,19,3,45,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,12,19,4,0,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,12,19,4,15,0.0,0.0,0.9,9.45,0.0,0.0,0.0
2018,12,19,4,30,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,12,19,4,45,0.0,0.0,0.75,9.6,0.0,0.0,0.0
2018,12,19,5,0,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,12,19,5,15,0.0,0.0,0.65,9.75,0.0,0.0,0.0
2018,12,19,5,30,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,12,19,5,45,0.0,0.0,0.55,9.85,0.0,0.0,0.0
2018,12,19,6,0,0.0,0.0,0.5,9.9,0.0,0.0,0.0
2018,12,19,6,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2018,12,19,6,30,0.0,0.0,0.5,10.1,0.0,0.0,0.0
2018,12,19,6,45,0.0,0.0,0.5,10.2,0.0,0.0,0.0
2018,12,19,7,0,0.0,0.0,0.5,10.3,0.0,0.0,0.0
2018,12,19,7,15,98.5,9.0,0.55,10.6,13.0,8.58,0.0
2018,12,19,7,30,197.0,18.0,0.6,10.9,26.0,17.16,0.0
2018,12,19,7,45,345.5,26.5,0.65,11.2,62.0,21.3,10.63
2018,12,19,8,0,494.0,35.0,0.7,11.5,98.0,27.34,18.19
2018,12,19,8,15,495.0,44.5,0.8,11.8,127.5,33.9,24.54
2018,12,19,8,30,496.0,54.0,0.9,12.1,157.0,40.21,30.46
2018,12,19,8,45,466.0,70.5,1.0,12.45,183.0,52.41,41.52
2018,12,19,9,0,436.0,87.0,1.1,12.8,209.0,62.93,50.95
2018,12,19,9,15,539.5,83.5,1.3,13.35,255.0,74.54,48.37
2018,12,19,9,30,643.0,80.0,1.5,13.9,301.0,107.56,61.7
2018,12,19,9,45,608.0,95.0,1.7,14.45,319.5,148.53,92.99
2018,12,19,10,0,573.0,110.0,1.9,15.0,338.0,185.87,125.23
2018,12,19,10,15,662.0,98.5,2.05,15.45,378.5,222.04,153.22
2018,12,19,10,30,751.0,87.0,2.2,15.9,419.0,267.36,190.17
2018,12,19,10,45,786.0,84.0,2.3,16.4,444.5,306.68,224.57
2018,12,19,11,0,821.0,81.0,2.4,16.9,470.0,346.94,259.64
2018,12,19,11,15,817.0,83.5,2.5,17.2,479.0,378.8,288.62
2018,12,19,11,30,813.0,86.0,2.6,17.5,488.0,408.43,315.2
2018,12,19,11,45,811.0,89.0,2.65,17.75,493.0,437.09,340.33
2018,12,19,12,0,809.0,92.0,2.7,18.0,498.0,463.48,363.11
2018,12,19,12,15,838.5,84.5,2.7,18.05,503.0,492.03,387.25
2018,12,19,12,30,868.0,77.0,2.7,18.1,508.0,519.15,409.97
2018,12,19,12,45,870.5,74.5,2.65,18.15,499.0,534.57,423.34
2018,12,19,13,0,873.0,72.0,2.6,18.2,490.0,548.04,434.99
2018,12,19,13,15,804.0,80.0,2.45,18.15,454.0,533.07,424.34
2018,12,19,13,30,735.0,88.0,2.3,18.1,418.0,513.35,409.88
2018,12,19,13,45,731.5,85.0,2.15,18.0,398.5,514.49,411.51
2018,12,19,14,0,728.0,82.0,2.0,17.9,379.0,513.07,410.82
2018,12,19,14,15,663.5,86.0,1.8,17.65,341.0,482.8,387.57
2018,12,19,14,30,599.0,90.0,1.6,17.4,303.0,450.47,362.46
2018,12,19,14,45,649.0,75.5,1.4,17.15,284.5,459.08,369.18
2018,12,19,15,0,699.0,61.0,1.2,16.9,266.0,461.33,370.05
2018,12,19,15,15,647.5,57.0,1.2,16.9,225.5,424.16,339.97
2018,12,19,15,30,596.0,53.0,1.2,16.9,185.0,383.99,306.77
2018,12,19,15,45,532.0,45.5,0.9,15.75,145.0,333.56,264.59
2018,12,19,16,0,468.0,38.0,0.6,14.6,105.0,284.37,221.66
2018,12,19,16,15,383.0,30.5,0.6,14.15,72.5,228.05,167.49
2018,12,19,16,30,298.0,23.0,0.6,13.7,40.0,164.67,27.61
2018,12,19,16,45,149.0,11.5,0.65,13.25,20.0,67.7,0.0
2018,12,19,17,0,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,12,19,17,15,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,12,19,17,30,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,12,19,17,45,0.0,0.0,0.7,12.15,0.0,0.0,0.0
2018,12,19,18,0,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,12,19,18,15,0.0,0.0,0.7,11.75,0.0,0.0,0.0
2018,12,19,18,30,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,12,19,18,45,0.0,0.0,0.65,11.45,0.0,0.0,0.0
2018,12,19,19,0,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,12,19,19,15,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,12,19,19,30,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,12,19,19,45,0.0,0.0,0.65,11.25,0.0,0.0,0.0
2018,12,19,20,0,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,12,19,20,15,0.0,0.0,0.7,11.05,0.0,0.0,0.0
2018,12,19,20,30,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,12,19,20,45,0.0,0.0,0.75,10.75,0.0,0.0,0.0
2018,12,19,21,0,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,12,19,21,15,0.0,0.0,0.85,10.45,0.0,0.0,0.0
2018,12,19,21,30,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,12,19,21,45,0.0,0.0,0.95,10.1,0.0,0.0,0.0
2018,12,19,22,0,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,12,19,22,15,0.0,0.0,1.05,9.75,0.0,0.0,0.0
2018,12,19,22,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,12,19,22,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,12,19,23,0,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,12,19,23,15,0.0,0.0,1.15,9.3,0.0,0.0,0.0
2018,12,19,23,30,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,12,19,23,45,0.0,0.0,1.2,9.15,0.0,0.0,0.0
2018,12,20,0,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,12,20,0,15,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,12,20,0,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,12,20,0,45,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,12,20,1,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,12,20,1,15,0.0,0.0,1.2,9.15,0.0,0.0,0.0
2018,12,20,1,30,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,12,20,1,45,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,12,20,2,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,12,20,2,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,12,20,2,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,12,20,2,45,0.0,0.0,1.15,9.7,0.0,0.0,0.0
2018,12,20,3,0,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,12,20,3,15,0.0,0.0,1.1,9.85,0.0,0.0,0.0
2018,12,20,3,30,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,12,20,3,45,0.0,0.0,1.05,9.95,0.0,0.0,0.0
2018,12,20,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,12,20,4,15,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,12,20,4,30,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,12,20,4,45,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,12,20,5,0,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,12,20,5,15,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,12,20,5,30,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,12,20,5,45,0.0,0.0,0.75,10.95,0.0,0.0,0.0
2018,12,20,6,0,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,12,20,6,15,0.0,0.0,0.65,11.15,0.0,0.0,0.0
2018,12,20,6,30,0.0,0.0,0.6,11.2,0.0,0.0,0.0
2018,12,20,6,45,0.0,0.0,0.55,11.2,0.0,0.0,0.0
2018,12,20,7,0,0.0,0.0,0.5,11.2,0.0,0.0,0.0
2018,12,20,7,15,26.5,7.0,0.45,11.5,8.0,6.67,0.0
2018,12,20,7,30,53.0,14.0,0.4,11.8,16.0,13.34,0.0
2018,12,20,7,45,101.0,29.0,0.4,12.05,39.5,23.9,12.3
2018,12,20,8,0,149.0,44.0,0.4,12.3,63.0,35.64,25.28
2018,12,20,8,15,215.0,57.0,0.5,12.7,95.5,43.3,32.72
2018,12,20,8,30,281.0,70.0,0.6,13.1,128.0,52.35,41.09
2018,12,20,8,45,311.5,82.5,0.7,13.55,159.0,60.68,48.66
2018,12,20,9,0,342.0,95.0,0.8,14.0,190.0,68.78,55.86
2018,12,20,9,15,370.5,105.0,0.85,14.35,221.0,85.69,61.02
2018,12,20,9,30,399.0,115.0,0.9,14.7,252.0,116.64,78.32
2018,12,20,9,45,426.5,122.5,0.9,15.05,281.0,147.81,99.91
2018,12,20,10,0,454.0,130.0,0.9,15.4,310.0,180.99,125.63
2018,12,20,10,15,368.0,154.5,0.9,15.8,306.5,208.56,152.54
2018,12,20,10,30,282.0,179.0,0.9,16.2,303.0,225.74,170.61
2018,12,20,10,45,326.0,180.5,0.95,16.6,330.0,254.34,193.38
2018,12,20,11,0,370.0,182.0,1.0,17.0,357.0,285.51,218.37
2018,12,20,11,15,356.5,188.5,1.05,17.2,360.5,302.51,233.48
2018,12,20,11,30,343.0,195.0,1.1,17.4,364.0,317.86,247.0
2018,12,20,11,45,413.0,181.5,1.2,17.6,387.0,350.91,273.53
2018,12,20,12,0,483.0,168.0,1.3,17.8,410.0,384.89,300.83
2018,12,20,12,15,435.0,177.0,1.3,17.9,394.0,385.81,302.72
2018,12,20,12,30,387.0,186.0,1.3,18.0,378.0,379.01,298.51
2018,12,20,12,45,286.0,198.0,1.25,18.1,338.5,348.8,275.57
2018,12,20,13,0,185.0,210.0,1.2,18.2,299.0,309.33,244.94
2018,12,20,13,15,167.5,203.0,1.15,18.1,281.0,297.73,236.51
2018,12,20,13,30,150.0,196.0,1.1,18.0,263.0,285.14,227.03
2018,12,20,13,45,104.0,176.0,1.05,17.9,221.5,241.68,192.84
2018,12,20,14,0,58.0,156.0,1.0,17.8,180.0,189.99,151.59
2018,12,20,14,15,59.0,144.5,0.85,17.45,167.0,180.16,144.19
2018,12,20,14,30,60.0,133.0,0.7,17.1,154.0,170.06,136.32
2018,12,20,14,45,86.0,124.0,0.6,16.75,151.0,183.97,148.13
2018,12,20,15,0,112.0,115.0,0.5,16.4,148.0,189.93,153.15
2018,12,20,15,15,117.5,100.0,0.5,16.4,130.0,176.76,142.18
2018,12,20,15,30,123.0,85.0,0.5,16.4,112.0,162.91,130.33
2018,12,20,15,45,101.0,69.0,0.65,15.45,88.0,133.55,105.72
2018,12,20,16,0,79.0,53.0,0.8,14.5,64.0,104.55,80.72
2018,12,20,16,15,65.0,37.0,0.8,14.25,44.0,79.42,56.71
2018,12,20,16,30,51.0,21.0,0.8,14.0,24.0,54.43,8.57
2018,12,20,16,45,36.0,12.0,0.8,13.7,13.0,25.17,0.0
2018,12,20,17,0,21.0,3.0,0.8,13.4,2.0,0.0,0.0
2018,12,20,17,15,10.5,1.5,0.75,13.3,1.0,0.0,0.0
2018,12,20,17,30,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,12,20,17,45,0.0,0.0,0.65,13.1,0.0,0.0,0.0
2018,12,20,18,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2018,12,20,18,15,0.0,0.0,0.6,12.95,0.0,0.0,0.0
2018,12,20,18,30,0.0,0.0,0.6,12.9,0.0,0.0,0.0
2018,12,20,18,45,0.0,0.0,0.55,12.85,0.0,0.0,0.0
2018,12,20,19,0,0.0,0.0,0.5,12.8,0.0,0.0,0.0
2018,12,20,19,15,0.0,0.0,0.5,12.75,0.0,0.0,0.0
2018,12,20,19,30,0.0,0.0,0.5,12.7,0.0,0.0,0.0
2018,12,20,19,45,0.0,0.0,0.45,12.7,0.0,0.0,0.0
2018,12,20,20,0,0.0,0.0,0.4,12.7,0.0,0.0,0.0
2018,12,20,20,15,0.0,0.0,0.4,12.65,0.0,0.0,0.0
2018,12,20,20,30,0.0,0.0,0.4,12.6,0.0,0.0,0.0
2018,12,20,20,45,0.0,0.0,0.4,12.55,0.0,0.0,0.0
2018,12,20,21,0,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2018,12,20,21,15,0.0,0.0,0.4,12.45,0.0,0.0,0.0
2018,12,20,21,30,0.0,0.0,0.4,12.4,0.0,0.0,0.0
2018,12,20,21,45,0.0,0.0,0.4,12.4,0.0,0.0,0.0
2018,12,20,22,0,0.0,0.0,0.4,12.4,0.0,0.0,0.0
2018,12,20,22,15,0.0,0.0,0.35,12.35,0.0,0.0,0.0
2018,12,20,22,30,0.0,0.0,0.3,12.3,0.0,0.0,0.0
2018,12,20,22,45,0.0,0.0,0.3,12.3,0.0,0.0,0.0
2018,12,20,23,0,0.0,0.0,0.3,12.3,0.0,0.0,0.0
2018,12,20,23,15,0.0,0.0,0.3,12.25,0.0,0.0,0.0
2018,12,20,23,30,0.0,0.0,0.3,12.2,0.0,0.0,0.0
2018,12,20,23,45,0.0,0.0,0.25,12.1,0.0,0.0,0.0
2018,12,21,0,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2018,12,21,0,15,0.0,0.0,0.2,11.95,0.0,0.0,0.0
2018,12,21,0,30,0.0,0.0,0.2,11.9,0.0,0.0,0.0
2018,12,21,0,45,0.0,0.0,0.2,11.85,0.0,0.0,0.0
2018,12,21,1,0,0.0,0.0,0.2,11.8,0.0,0.0,0.0
2018,12,21,1,15,0.0,0.0,0.25,11.8,0.0,0.0,0.0
2018,12,21,1,30,0.0,0.0,0.3,11.8,0.0,0.0,0.0
2018,12,21,1,45,0.0,0.0,0.3,11.75,0.0,0.0,0.0
2018,12,21,2,0,0.0,0.0,0.3,11.7,0.0,0.0,0.0
2018,12,21,2,15,0.0,0.0,0.35,11.65,0.0,0.0,0.0
2018,12,21,2,30,0.0,0.0,0.4,11.6,0.0,0.0,0.0
2018,12,21,2,45,0.0,0.0,0.45,11.6,0.0,0.0,0.0
2018,12,21,3,0,0.0,0.0,0.5,11.6,0.0,0.0,0.0
2018,12,21,3,15,0.0,0.0,0.5,11.6,0.0,0.0,0.0
2018,12,21,3,30,0.0,0.0,0.5,11.6,0.0,0.0,0.0
2018,12,21,3,45,0.0,0.0,0.55,11.6,0.0,0.0,0.0
2018,12,21,4,0,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,12,21,4,15,0.0,0.0,0.65,11.6,0.0,0.0,0.0
2018,12,21,4,30,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,12,21,4,45,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,12,21,5,0,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,12,21,5,15,0.0,0.0,0.75,11.4,0.0,0.0,0.0
2018,12,21,5,30,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,12,21,5,45,0.0,0.0,0.85,11.05,0.0,0.0,0.0
2018,12,21,6,0,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,12,21,6,15,0.0,0.0,0.9,10.95,0.0,0.0,0.0
2018,12,21,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,12,21,6,45,0.0,0.0,0.85,11.1,0.0,0.0,0.0
2018,12,21,7,0,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,12,21,7,15,39.0,7.5,0.9,11.7,9.0,7.15,0.0
2018,12,21,7,30,78.0,15.0,1.0,12.2,18.0,14.3,0.0
2018,12,21,7,45,218.0,27.0,1.05,12.7,50.5,21.85,10.42
2018,12,21,8,0,358.0,39.0,1.1,13.2,83.0,31.13,21.21
2018,12,21,8,15,494.0,40.5,1.25,13.7,127.0,30.49,21.27
2018,12,21,8,30,630.0,42.0,1.4,14.2,171.0,33.16,23.89
2018,12,21,8,45,677.5,45.5,1.6,14.7,210.5,34.9,25.55
2018,12,21,9,0,725.0,49.0,1.8,15.2,250.0,36.69,27.17
2018,12,21,9,15,756.0,51.5,1.95,15.65,286.5,55.03,29.08
2018,12,21,9,30,787.0,54.0,2.1,16.1,323.0,97.43,48.03
2018,12,21,9,45,808.0,56.5,2.3,16.55,355.5,140.6,77.23
2018,12,21,10,0,829.0,59.0,2.5,17.0,388.0,188.51,115.57
2018,12,21,10,15,844.5,60.5,2.4,17.25,414.5,230.67,152.04
2018,12,21,10,30,860.0,62.0,2.3,17.5,441.0,272.57,189.36
2018,12,21,10,45,803.0,78.5,2.25,17.75,444.5,304.17,220.61
2018,12,21,11,0,746.0,95.0,2.2,18.0,448.0,331.02,247.08
2018,12,21,11,15,789.0,88.0,2.25,18.25,469.5,370.8,281.09
2018,12,21,11,30,832.0,81.0,2.3,18.5,491.0,409.07,313.56
2018,12,21,11,45,782.5,91.5,2.35,18.75,480.0,425.55,329.59
2018,12,21,12,0,733.0,102.0,2.4,19.0,469.0,436.34,340.54
2018,12,21,12,15,457.0,142.0,2.45,19.1,370.5,362.07,285.65
2018,12,21,12,30,181.0,182.0,2.5,19.2,272.0,268.04,212.57
2018,12,21,12,45,197.5,187.0,2.55,19.25,283.5,287.06,228.5
2018,12,21,13,0,214.0,192.0,2.6,19.3,295.0,306.31,244.22
2018,12,21,13,15,260.5,177.0,2.6,19.2,297.5,327.25,261.74
2018,12,21,13,30,307.0,162.0,2.6,19.1,300.0,342.49,274.85
2018,12,21,13,45,530.0,119.5,2.55,18.95,342.5,434.22,349.09
2018,12,21,14,0,753.0,77.0,2.5,18.8,385.0,519.82,416.9
2018,12,21,14,15,664.0,86.0,2.6,18.55,342.5,482.9,388.72
2018,12,21,14,30,575.0,95.0,2.7,18.3,300.0,442.47,357.84
2018,12,21,14,45,479.5,94.5,2.75,18.05,253.5,383.22,311.49
2018,12,21,15,0,384.0,94.0,2.8,17.8,207.0,328.64,267.72
2018,12,21,15,15,327.0,86.0,2.8,17.8,172.5,286.66,233.14
2018,12,21,15,30,270.0,78.0,2.8,17.8,138.0,245.45,198.4
2018,12,21,15,45,235.5,64.5,2.05,16.55,109.0,209.81,168.06
2018,12,21,16,0,201.0,51.0,1.3,15.3,80.0,174.91,137.32
2018,12,21,16,15,155.0,37.0,1.2,14.7,55.0,135.64,100.14
2018,12,21,16,30,109.0,23.0,1.1,14.1,30.0,88.71,21.97
2018,12,21,16,45,63.0,13.0,1.05,13.5,16.0,36.49,0.0
2018,12,21,17,0,17.0,3.0,1.0,12.9,2.0,0.0,0.0
2018,12,21,17,15,8.5,1.5,1.0,12.65,1.0,0.0,0.0
2018,12,21,17,30,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,12,21,17,45,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,12,21,18,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,12,21,18,15,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,12,21,18,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,12,21,18,45,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,12,21,19,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,12,21,19,15,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,12,21,19,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,12,21,19,45,0.0,0.0,1.0,11.55,0.0,0.0,0.0
2018,12,21,20,0,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,12,21,20,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,12,21,20,30,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,12,21,20,45,0.0,0.0,0.95,11.55,0.0,0.0,0.0
2018,12,21,21,0,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,12,21,21,15,0.0,0.0,0.85,11.55,0.0,0.0,0.0
2018,12,21,21,30,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,12,21,21,45,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2018,12,21,22,0,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,12,21,22,15,0.0,0.0,0.7,11.45,0.0,0.0,0.0
2018,12,21,22,30,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,12,21,22,45,0.0,0.0,0.65,11.4,0.0,0.0,0.0
2018,12,21,23,0,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,12,21,23,15,0.0,0.0,0.55,11.4,0.0,0.0,0.0
2018,12,21,23,30,0.0,0.0,0.5,11.4,0.0,0.0,0.0
2018,12,21,23,45,0.0,0.0,0.5,11.45,0.0,0.0,0.0
2018,12,22,0,0,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2018,12,22,0,15,0.0,0.0,0.5,11.35,0.0,0.0,0.0
2018,12,22,0,30,0.0,0.0,0.5,11.2,0.0,0.0,0.0
2018,12,22,0,45,0.0,0.0,0.5,11.1,0.0,0.0,0.0
2018,12,22,1,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2018,12,22,1,15,0.0,0.0,0.5,10.85,0.0,0.0,0.0
2018,12,22,1,30,0.0,0.0,0.5,10.7,0.0,0.0,0.0
2018,12,22,1,45,0.0,0.0,0.55,10.55,0.0,0.0,0.0
2018,12,22,2,0,0.0,0.0,0.6,10.4,0.0,0.0,0.0
2018,12,22,2,15,0.0,0.0,0.6,10.25,0.0,0.0,0.0
2018,12,22,2,30,0.0,0.0,0.6,10.1,0.0,0.0,0.0
2018,12,22,2,45,0.0,0.0,0.6,9.95,0.0,0.0,0.0
2018,12,22,3,0,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,12,22,3,15,0.0,0.0,0.65,9.6,0.0,0.0,0.0
2018,12,22,3,30,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,12,22,3,45,0.0,0.0,0.75,9.2,0.0,0.0,0.0
2018,12,22,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,12,22,4,15,0.0,0.0,0.8,8.95,0.0,0.0,0.0
2018,12,22,4,30,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,12,22,4,45,0.0,0.0,0.8,8.85,0.0,0.0,0.0
2018,12,22,5,0,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,12,22,5,15,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,12,22,5,30,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,12,22,5,45,0.0,0.0,0.8,8.85,0.0,0.0,0.0
2018,12,22,6,0,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,12,22,6,15,0.0,0.0,0.75,8.9,0.0,0.0,0.0
2018,12,22,6,30,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,12,22,6,45,0.0,0.0,0.7,8.95,0.0,0.0,0.0
2018,12,22,7,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,12,22,7,15,102.0,8.5,0.7,9.5,12.5,8.1,0.0
2018,12,22,7,30,204.0,17.0,0.7,10.0,25.0,16.2,0.0
2018,12,22,7,45,345.0,26.5,0.7,10.5,60.0,21.53,10.06
2018,12,22,8,0,486.0,36.0,0.7,11.0,95.0,28.49,19.12
2018,12,22,8,15,563.0,41.0,0.85,11.5,135.5,34.02,24.63
2018,12,22,8,30,640.0,46.0,1.0,12.0,176.0,36.96,27.53
2018,12,22,8,45,689.5,49.5,1.2,12.5,216.5,38.53,29.07
2018,12,22,9,0,739.0,53.0,1.4,13.0,257.0,40.19,30.59
2018,12,22,9,15,742.0,59.5,1.5,13.5,288.5,60.25,34.78
2018,12,22,9,30,745.0,66.0,1.6,14.0,320.0,103.52,55.43
2018,12,22,9,45,645.5,89.5,1.7,14.45,324.5,145.05,88.65
2018,12,22,10,0,546.0,113.0,1.8,14.9,329.0,181.26,122.5
2018,12,22,10,15,621.0,106.0,1.85,15.25,367.0,217.02,150.45
2018,12,22,10,30,696.0,99.0,1.9,15.6,405.0,258.1,184.11
2018,12,22,10,45,745.5,93.0,1.9,16.0,434.0,297.36,217.73
2018,12,22,11,0,795.0,87.0,1.9,16.4,463.0,340.8,254.71
2018,12,22,11,15,685.5,116.0,1.65,16.55,446.0,356.85,272.31
2018,12,22,11,30,576.0,145.0,1.4,16.7,429.0,364.47,281.76
2018,12,22,11,45,592.0,140.5,1.1,16.9,435.0,389.74,302.32
2018,12,22,12,0,608.0,136.0,0.8,17.1,441.0,412.22,319.82
2018,12,22,12,15,681.0,119.5,0.85,17.15,459.5,449.08,349.46
2018,12,22,12,30,754.0,103.0,0.9,17.2,478.0,486.59,379.37
2018,12,22,12,45,782.0,94.0,0.9,17.2,476.0,508.47,397.16
2018,12,22,13,0,810.0,85.0,0.9,17.2,474.0,528.38,413.42
2018,12,22,13,15,713.0,100.5,1.0,17.1,434.0,504.76,397.46
2018,12,22,13,30,616.0,116.0,1.1,17.0,394.0,476.4,377.65
2018,12,22,13,45,608.0,110.5,1.15,16.95,372.5,472.31,376.06
2018,12,22,14,0,600.0,105.0,1.2,16.9,351.0,465.91,372.31
2018,12,22,14,15,532.5,108.5,1.2,16.75,314.5,433.36,347.8
2018,12,22,14,30,465.0,112.0,1.2,16.6,278.0,396.17,319.41
2018,12,22,14,45,326.5,104.5,1.2,16.5,215.5,310.64,251.95
2018,12,22,15,0,188.0,97.0,1.2,16.4,153.0,216.95,176.23
2018,12,22,15,15,94.0,67.0,1.2,16.4,95.0,123.39,98.91
2018,12,22,15,30,0.0,37.0,1.2,16.4,37.0,34.35,23.44
2018,12,22,15,45,0.0,29.5,0.95,15.2,29.5,27.37,17.53
2018,12,22,16,0,0.0,22.0,0.7,14.0,22.0,20.4,11.46
2018,12,22,16,15,9.5,16.5,0.75,13.55,17.0,19.69,10.14
2018,12,22,16,30,19.0,11.0,0.8,13.1,12.0,20.49,1.88
2018,12,22,16,45,19.0,7.0,0.9,12.65,7.0,13.96,0.0
2018,12,22,17,0,19.0,3.0,1.0,12.2,2.0,0.0,0.0
2018,12,22,17,15,9.5,1.5,0.95,11.95,1.0,0.0,0.0
2018,12,22,17,30,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,12,22,17,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,12,22,18,0,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,12,22,18,15,0.0,0.0,0.85,11.25,0.0,0.0,0.0
2018,12,22,18,30,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,12,22,18,45,0.0,0.0,0.8,11.15,0.0,0.0,0.0
2018,12,22,19,0,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,12,22,19,15,0.0,0.0,0.8,11.05,0.0,0.0,0.0
2018,12,22,19,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,12,22,19,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2018,12,22,20,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,12,22,20,15,0.0,0.0,0.65,10.95,0.0,0.0,0.0
2018,12,22,20,30,0.0,0.0,0.6,10.9,0.0,0.0,0.0
2018,12,22,20,45,0.0,0.0,0.55,10.85,0.0,0.0,0.0
2018,12,22,21,0,0.0,0.0,0.5,10.8,0.0,0.0,0.0
2018,12,22,21,15,0.0,0.0,0.45,10.85,0.0,0.0,0.0
2018,12,22,21,30,0.0,0.0,0.4,10.9,0.0,0.0,0.0
2018,12,22,21,45,0.0,0.0,0.35,10.9,0.0,0.0,0.0
2018,12,22,22,0,0.0,0.0,0.3,10.9,0.0,0.0,0.0
2018,12,22,22,15,0.0,0.0,0.35,10.8,0.0,0.0,0.0
2018,12,22,22,30,0.0,0.0,0.4,10.7,0.0,0.0,0.0
2018,12,22,22,45,0.0,0.0,0.45,10.65,0.0,0.0,0.0
2018,12,22,23,0,0.0,0.0,0.5,10.6,0.0,0.0,0.0
2018,12,22,23,15,0.0,0.0,0.6,10.3,0.0,0.0,0.0
2018,12,22,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,12,22,23,45,0.0,0.0,0.75,9.75,0.0,0.0,0.0
2018,12,23,0,0,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,12,23,0,15,0.0,0.0,0.85,9.3,0.0,0.0,0.0
2018,12,23,0,30,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,12,23,0,45,0.0,0.0,0.95,8.85,0.0,0.0,0.0
2018,12,23,1,0,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,12,23,1,15,0.0,0.0,0.95,8.6,0.0,0.0,0.0
2018,12,23,1,30,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,12,23,1,45,0.0,0.0,0.9,8.55,0.0,0.0,0.0
2018,12,23,2,0,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,12,23,2,15,0.0,0.0,0.9,8.35,0.0,0.0,0.0
2018,12,23,2,30,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,12,23,2,45,0.0,0.0,0.9,8.05,0.0,0.0,0.0
2018,12,23,3,0,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,12,23,3,15,0.0,0.0,0.9,7.85,0.0,0.0,0.0
2018,12,23,3,30,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,12,23,3,45,0.0,0.0,0.9,7.75,0.0,0.0,0.0
2018,12,23,4,0,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,12,23,4,15,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,12,23,4,30,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,12,23,4,45,0.0,0.0,0.85,7.75,0.0,0.0,0.0
2018,12,23,5,0,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,12,23,5,15,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,12,23,5,30,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,12,23,5,45,0.0,0.0,0.8,7.85,0.0,0.0,0.0
2018,12,23,6,0,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,12,23,6,15,0.0,0.0,0.8,7.95,0.0,0.0,0.0
2018,12,23,6,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,12,23,6,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,12,23,7,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,12,23,7,15,35.5,7.0,0.8,8.45,8.5,6.67,0.0
2018,12,23,7,30,71.0,14.0,0.8,8.9,17.0,13.34,0.0
2018,12,23,7,45,85.0,29.0,0.8,9.3,36.5,23.85,11.51
2018,12,23,8,0,99.0,44.0,0.8,9.7,56.0,35.55,25.33
2018,12,23,8,15,126.5,60.0,0.85,10.2,81.5,47.67,36.85
2018,12,23,8,30,154.0,76.0,0.9,10.7,107.0,59.44,47.77
2018,12,23,8,45,175.0,91.0,0.95,11.25,133.5,70.15,57.53
2018,12,23,9,0,196.0,106.0,1.0,11.8,160.0,80.56,66.82
2018,12,23,9,15,147.0,108.0,1.15,12.45,151.5,90.39,69.78
2018,12,23,9,30,98.0,110.0,1.3,13.1,143.0,98.52,74.98
2018,12,23,9,45,130.0,131.0,1.4,13.75,179.5,125.25,94.91
2018,12,23,10,0,162.0,152.0,1.5,14.4,216.0,155.23,117.9
2018,12,23,10,15,321.0,148.0,1.55,14.85,285.5,191.83,141.78
2018,12,23,10,30,480.0,144.0,1.6,15.3,355.0,242.28,178.52
2018,12,23,10,45,496.0,147.5,1.65,15.8,374.0,272.35,204.38
2018,12,23,11,0,512.0,151.0,1.7,16.3,393.0,302.65,230.37
2018,12,23,11,15,572.5,140.0,1.8,16.6,417.0,337.68,259.39
2018,12,23,11,30,633.0,129.0,1.9,16.9,441.0,373.26,288.91
2018,12,23,11,45,669.0,120.0,1.95,17.25,452.5,402.27,313.34
2018,12,23,12,0,705.0,111.0,2.0,17.6,464.0,431.24,337.51
2018,12,23,12,15,748.5,99.0,2.15,17.75,472.5,460.3,362.05
2018,12,23,12,30,792.0,87.0,2.3,17.9,481.0,489.01,386.15
2018,12,23,12,45,825.5,77.0,2.4,18.05,480.5,512.92,406.26
2018,12,23,13,0,859.0,67.0,2.5,18.2,480.0,533.43,423.66
2018,12,23,13,15,837.0,69.0,2.5,18.2,459.5,535.76,426.73
2018,12,23,13,30,815.0,71.0,2.5,18.2,439.0,537.34,429.02
2018,12,23,13,45,787.0,72.0,2.55,18.2,412.0,529.5,424.14
2018,12,23,14,0,759.0,73.0,2.6,18.2,385.0,518.79,416.86
2018,12,23,14,15,687.0,79.5,2.5,17.9,346.0,488.57,394.02
2018,12,23,14,30,615.0,86.0,2.4,17.6,307.0,455.18,368.34
2018,12,23,14,45,566.0,83.0,2.3,17.3,270.5,422.35,342.86
2018,12,23,15,0,517.0,80.0,2.2,17.0,234.0,388.3,315.77
2018,12,23,15,15,518.5,69.0,2.2,17.0,205.0,371.33,301.6
2018,12,23,15,30,520.0,58.0,2.2,17.0,176.0,352.38,284.82
2018,12,23,15,45,444.0,51.5,1.6,15.4,137.5,298.75,239.92
2018,12,23,16,0,368.0,45.0,1.0,13.8,99.0,246.75,194.99
2018,12,23,16,15,293.0,34.5,1.05,13.3,68.5,193.62,145.7
2018,12,23,16,30,218.0,24.0,1.1,12.8,38.0,135.72,49.54
2018,12,23,16,45,122.5,13.5,1.1,12.25,20.0,59.98,0.0
2018,12,23,17,0,27.0,3.0,1.1,11.7,2.0,0.0,0.0
2018,12,23,17,15,13.5,1.5,1.1,11.6,1.0,0.0,0.0
2018,12,23,17,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,12,23,17,45,0.0,0.0,1.05,11.35,0.0,0.0,0.0
2018,12,23,18,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,12,23,18,15,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,12,23,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,12,23,18,45,0.0,0.0,0.95,10.9,0.0,0.0,0.0
2018,12,23,19,0,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,12,23,19,15,0.0,0.0,0.9,10.85,0.0,0.0,0.0
2018,12,23,19,30,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,12,23,19,45,0.0,0.0,0.85,10.95,0.0,0.0,0.0
2018,12,23,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,12,23,20,15,0.0,0.0,0.75,10.95,0.0,0.0,0.0
2018,12,23,20,30,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,12,23,20,45,0.0,0.0,0.65,10.9,0.0,0.0,0.0
2018,12,23,21,0,0.0,0.0,0.6,10.9,0.0,0.0,0.0
2018,12,23,21,15,0.0,0.0,0.6,10.85,0.0,0.0,0.0
2018,12,23,21,30,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,12,23,21,45,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,12,23,22,0,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,12,23,22,15,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,12,23,22,30,0.0,0.0,0.6,10.6,0.0,0.0,0.0
2018,12,23,22,45,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2018,12,23,23,0,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,12,23,23,15,0.0,0.0,0.75,10.35,0.0,0.0,0.0
2018,12,23,23,30,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,12,23,23,45,0.0,0.0,0.9,10.25,0.0,0.0,0.0
2018,12,24,0,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,12,24,0,15,0.0,0.0,1.0,10.15,0.0,0.0,0.0
2018,12,24,0,30,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,12,24,0,45,0.0,0.0,1.0,10.05,0.0,0.0,0.0
2018,12,24,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,12,24,1,15,0.0,0.0,1.0,10.05,0.0,0.0,0.0
2018,12,24,1,30,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,12,24,1,45,0.0,0.0,0.95,10.15,0.0,0.0,0.0
2018,12,24,2,0,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,12,24,2,15,0.0,0.0,0.9,10.25,0.0,0.0,0.0
2018,12,24,2,30,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,12,24,2,45,0.0,0.0,0.85,10.35,0.0,0.0,0.0
2018,12,24,3,0,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,12,24,3,15,0.0,0.0,0.75,10.4,0.0,0.0,0.0
2018,12,24,3,30,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,12,24,3,45,0.0,0.0,0.65,10.4,0.0,0.0,0.0
2018,12,24,4,0,0.0,0.0,0.6,10.4,0.0,0.0,0.0
2018,12,24,4,15,0.0,0.0,0.55,10.4,0.0,0.0,0.0
2018,12,24,4,30,0.0,0.0,0.5,10.4,0.0,0.0,0.0
2018,12,24,4,45,0.0,0.0,0.45,10.4,0.0,0.0,0.0
2018,12,24,5,0,0.0,0.0,0.4,10.4,0.0,0.0,0.0
2018,12,24,5,15,0.0,0.0,0.4,10.45,0.0,0.0,0.0
2018,12,24,5,30,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2018,12,24,5,45,0.0,0.0,0.4,10.55,0.0,0.0,0.0
2018,12,24,6,0,0.0,0.0,0.4,10.6,0.0,0.0,0.0
2018,12,24,6,15,0.0,0.0,0.4,10.65,0.0,0.0,0.0
2018,12,24,6,30,0.0,0.0,0.4,10.7,0.0,0.0,0.0
2018,12,24,6,45,0.0,0.0,0.45,10.8,0.0,0.0,0.0
2018,12,24,7,0,0.0,0.0,0.5,10.9,0.0,0.0,0.0
2018,12,24,7,15,12.0,5.0,0.5,11.45,5.5,0.0,0.0
2018,12,24,7,30,24.0,10.0,0.5,12.0,11.0,9.53,0.0
2018,12,24,7,45,179.5,23.5,0.5,12.55,44.0,18.36,7.19
2018,12,24,8,0,335.0,37.0,0.5,13.1,77.0,29.41,19.68
2018,12,24,8,15,465.0,41.0,0.45,13.65,120.5,31.06,21.79
2018,12,24,8,30,595.0,45.0,0.4,14.2,164.0,36.03,26.48
2018,12,24,8,45,436.5,57.5,0.35,14.8,155.0,41.36,31.35
2018,12,24,9,0,278.0,70.0,0.3,15.4,146.0,50.07,39.08
2018,12,24,9,15,146.0,87.5,0.7,15.95,128.0,70.75,52.55
2018,12,24,9,30,14.0,105.0,1.1,16.5,110.0,95.06,74.13
2018,12,24,9,45,21.0,124.0,1.45,17.05,132.0,113.21,88.5
2018,12,24,10,0,28.0,143.0,1.8,17.6,154.0,129.33,101.15
2018,12,24,10,15,24.0,153.0,2.0,17.75,163.0,142.27,111.81
2018,12,24,10,30,20.0,163.0,2.2,17.9,172.0,152.0,119.8
2018,12,24,10,45,20.5,169.0,2.4,18.05,178.5,159.24,125.6
2018,12,24,11,0,21.0,175.0,2.6,18.2,185.0,166.45,131.39
2018,12,24,11,15,39.5,188.0,2.75,18.25,207.5,185.93,146.85
2018,12,24,11,30,58.0,201.0,2.9,18.3,230.0,207.84,164.38
2018,12,24,11,45,61.5,206.0,3.0,18.35,237.0,217.5,172.26
2018,12,24,12,0,65.0,211.0,3.1,18.4,244.0,227.31,180.3
2018,12,24,12,15,45.0,197.5,3.2,18.25,220.0,208.49,165.55
2018,12,24,12,30,25.0,184.0,3.3,18.1,196.0,185.19,147.01
2018,12,24,12,45,36.5,184.0,3.35,17.9,201.5,196.06,156.22
2018,12,24,13,0,48.0,184.0,3.4,17.7,207.0,204.38,163.37
2018,12,24,13,15,134.0,186.5,3.35,17.45,248.0,261.85,211.01
2018,12,24,13,30,220.0,189.0,3.3,17.2,289.0,316.02,255.66
2018,12,24,13,45,168.5,168.0,3.25,16.95,242.0,268.8,217.95
2018,12,24,14,0,117.0,147.0,3.2,16.7,195.0,219.97,178.56
2018,12,24,14,15,110.0,129.0,3.1,16.45,171.5,198.43,161.46
2018,12,24,14,30,103.0,111.0,3.0,16.2,148.0,176.11,143.43
2018,12,24,14,45,74.5,94.5,2.9,15.95,120.0,142.96,115.85
2018,12,24,15,0,46.0,78.0,2.8,15.7,92.0,102.99,82.22
2018,12,24,15,15,52.5,64.0,2.8,15.7,77.5,97.94,77.95
2018,12,24,15,30,59.0,50.0,2.8,15.7,63.0,85.5,67.22
2018,12,24,15,45,38.0,40.0,2.35,15.15,48.0,63.68,48.3
2018,12,24,16,0,17.0,30.0,1.9,14.6,33.0,36.9,25.23
2018,12,24,16,15,13.0,21.0,1.95,14.45,23.0,25.5,14.83
2018,12,24,16,30,9.0,12.0,2.0,14.3,13.0,15.01,1.21
2018,12,24,16,45,9.0,6.5,2.0,14.2,7.0,9.67,0.0
2018,12,24,17,0,9.0,1.0,2.0,14.1,1.0,0.0,0.0
2018,12,24,17,15,4.5,0.5,2.1,14.05,0.5,0.0,0.0
2018,12,24,17,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,12,24,17,45,0.0,0.0,2.25,13.95,0.0,0.0,0.0
2018,12,24,18,0,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,12,24,18,15,0.0,0.0,2.55,13.9,0.0,0.0,0.0
2018,12,24,18,30,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,12,24,18,45,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,12,24,19,0,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,12,24,19,15,0.0,0.0,3.35,13.75,0.0,0.0,0.0
2018,12,24,19,30,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,12,24,19,45,0.0,0.0,3.65,13.4,0.0,0.0,0.0
2018,12,24,20,0,0.0,0.0,3.8,13.2,0.0,0.0,0.0
2018,12,24,20,15,0.0,0.0,3.65,12.75,0.0,0.0,0.0
2018,12,24,20,30,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,12,24,20,45,0.0,0.0,3.4,11.85,0.0,0.0,0.0
2018,12,24,21,0,0.0,0.0,3.3,11.4,0.0,0.0,0.0
2018,12,24,21,15,0.0,0.0,3.15,11.05,0.0,0.0,0.0
2018,12,24,21,30,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,12,24,21,45,0.0,0.0,2.9,10.4,0.0,0.0,0.0
2018,12,24,22,0,0.0,0.0,2.8,10.1,0.0,0.0,0.0
2018,12,24,22,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2018,12,24,22,30,0.0,0.0,2.5,9.9,0.0,0.0,0.0
2018,12,24,22,45,0.0,0.0,2.4,9.75,0.0,0.0,0.0
2018,12,24,23,0,0.0,0.0,2.3,9.6,0.0,0.0,0.0
2018,12,24,23,15,0.0,0.0,2.25,9.75,0.0,0.0,0.0
2018,12,24,23,30,0.0,0.0,2.2,9.9,0.0,0.0,0.0
2018,12,24,23,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2018,12,25,0,0,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,12,25,0,15,0.0,0.0,2.05,10.25,0.0,0.0,0.0
2018,12,25,0,30,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,12,25,0,45,0.0,0.0,1.95,10.55,0.0,0.0,0.0
2018,12,25,1,0,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,12,25,1,15,0.0,0.0,1.85,10.6,0.0,0.0,0.0
2018,12,25,1,30,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,12,25,1,45,0.0,0.0,1.8,10.45,0.0,0.0,0.0
2018,12,25,2,0,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,12,25,2,15,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,12,25,2,30,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,12,25,2,45,0.0,0.0,1.8,9.45,0.0,0.0,0.0
2018,12,25,3,0,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,12,25,3,15,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,12,25,3,30,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,12,25,3,45,0.0,0.0,1.85,8.45,0.0,0.0,0.0
2018,12,25,4,0,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,12,25,4,15,0.0,0.0,1.9,8.05,0.0,0.0,0.0
2018,12,25,4,30,0.0,0.0,1.9,7.9,0.0,0.0,0.0
2018,12,25,4,45,0.0,0.0,1.9,7.7,0.0,0.0,0.0
2018,12,25,5,0,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2018,12,25,5,15,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2018,12,25,5,30,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2018,12,25,5,45,0.0,0.0,1.9,7.45,0.0,0.0,0.0
2018,12,25,6,0,0.0,0.0,1.9,7.4,0.0,0.0,0.0
2018,12,25,6,15,0.0,0.0,2.0,7.55,0.0,0.0,0.0
2018,12,25,6,30,0.0,0.0,2.1,7.7,0.0,0.0,0.0
2018,12,25,6,45,0.0,0.0,2.25,7.9,0.0,0.0,0.0
2018,12,25,7,0,0.0,0.0,2.4,8.1,0.0,0.0,0.0
2018,12,25,7,15,43.5,6.0,2.55,8.25,7.5,0.0,0.0
2018,12,25,7,30,87.0,12.0,2.7,8.4,15.0,11.44,0.0
2018,12,25,7,45,193.0,21.0,2.9,8.55,40.5,16.36,5.7
2018,12,25,8,0,299.0,30.0,3.1,8.7,66.0,22.92,14.32
2018,12,25,8,15,403.0,39.0,3.25,9.0,107.5,29.24,20.53
2018,12,25,8,30,507.0,48.0,3.4,9.3,149.0,35.38,26.36
2018,12,25,8,45,605.5,52.5,3.5,9.6,199.0,37.61,28.54
2018,12,25,9,0,704.0,57.0,3.6,9.9,249.0,43.75,34.17
2018,12,25,9,15,732.5,60.5,3.75,10.4,285.5,57.62,35.31
2018,12,25,9,30,761.0,64.0,3.9,10.9,322.0,99.59,53.15
2018,12,25,9,45,778.5,68.0,4.05,11.4,354.0,142.61,82.25
2018,12,25,10,0,796.0,72.0,4.2,11.9,386.0,186.23,117.47
2018,12,25,10,15,814.0,73.5,4.3,12.35,413.0,228.07,154.1
2018,12,25,10,30,832.0,75.0,4.4,12.8,440.0,270.04,192.12
2018,12,25,10,45,845.5,75.0,4.5,13.2,460.5,309.21,228.38
2018,12,25,11,0,859.0,75.0,4.6,13.6,481.0,347.63,263.81
2018,12,25,11,15,866.0,76.0,4.65,13.85,494.5,383.69,297.07
2018,12,25,11,30,873.0,77.0,4.7,14.1,508.0,418.13,328.42
2018,12,25,11,45,876.0,77.5,4.8,14.35,513.5,448.6,356.1
2018,12,25,12,0,879.0,78.0,4.9,14.6,519.0,476.88,381.46
2018,12,25,12,15,878.5,78.0,4.95,14.7,517.0,500.65,402.92
2018,12,25,12,30,878.0,78.0,5.0,14.8,515.0,521.81,421.88
2018,12,25,12,45,873.5,77.5,5.05,14.9,505.5,537.68,436.35
2018,12,25,13,0,869.0,77.0,5.1,15.0,496.0,550.65,448.24
2018,12,25,13,15,863.0,76.0,5.1,15.0,479.5,559.33,456.58
2018,12,25,13,30,857.0,75.0,5.1,15.0,463.0,565.03,462.37
2018,12,25,13,45,846.5,72.5,5.15,14.95,439.0,563.59,462.59
2018,12,25,14,0,836.0,70.0,5.2,14.9,415.0,559.17,460.24
2018,12,25,14,15,820.0,67.5,5.05,14.75,385.5,548.76,452.57
2018,12,25,14,30,804.0,65.0,4.9,14.6,356.0,535.61,442.4
2018,12,25,14,45,779.5,62.0,4.8,14.45,320.5,514.61,425.67
2018,12,25,15,0,755.0,59.0,4.7,14.3,285.0,491.36,406.54
2018,12,25,15,15,713.5,55.0,4.7,14.3,245.0,456.0,376.86
2018,12,25,15,30,672.0,51.0,4.7,14.3,205.0,419.41,345.11
2018,12,25,15,45,607.5,46.0,3.9,13.2,164.0,369.53,301.61
2018,12,25,16,0,543.0,41.0,3.1,12.1,123.0,325.34,261.28
2018,12,25,16,15,394.0,33.5,2.85,11.45,83.0,238.22,183.27
2018,12,25,16,30,245.0,26.0,2.6,10.8,43.0,150.34,68.88
2018,12,25,16,45,135.0,15.0,2.35,10.2,23.0,66.55,0.0
2018,12,25,17,0,25.0,4.0,2.1,9.6,3.0,0.0,0.0
2018,12,25,17,15,12.5,2.0,2.0,9.3,1.5,0.0,0.0
2018,12,25,17,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,12,25,17,45,0.0,0.0,1.8,8.75,0.0,0.0,0.0
2018,12,25,18,0,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,12,25,18,15,0.0,0.0,1.65,8.35,0.0,0.0,0.0
2018,12,25,18,30,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,12,25,18,45,0.0,0.0,1.6,8.05,0.0,0.0,0.0
2018,12,25,19,0,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,12,25,19,15,0.0,0.0,1.65,7.8,0.0,0.0,0.0
2018,12,25,19,30,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,12,25,19,45,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,12,25,20,0,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,12,25,20,15,0.0,0.0,1.65,7.4,0.0,0.0,0.0
2018,12,25,20,30,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,12,25,20,45,0.0,0.0,1.55,7.15,0.0,0.0,0.0
2018,12,25,21,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,12,25,21,15,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,12,25,21,30,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,12,25,21,45,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,12,25,22,0,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,12,25,22,15,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,12,25,22,30,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,12,25,22,45,0.0,0.0,1.5,6.55,0.0,0.0,0.0
2018,12,25,23,0,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,12,25,23,15,0.0,0.0,1.45,6.6,0.0,0.0,0.0
2018,12,25,23,30,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,12,25,23,45,0.0,0.0,1.4,6.75,0.0,0.0,0.0
2018,12,26,0,0,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,12,26,0,15,0.0,0.0,1.35,7.05,0.0,0.0,0.0
2018,12,26,0,30,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,12,26,0,45,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2018,12,26,1,0,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,12,26,1,15,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,12,26,1,30,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,12,26,1,45,0.0,0.0,1.2,7.95,0.0,0.0,0.0
2018,12,26,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,12,26,2,15,0.0,0.0,1.2,7.95,0.0,0.0,0.0
2018,12,26,2,30,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,12,26,2,45,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,12,26,3,0,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,12,26,3,15,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,12,26,3,30,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,12,26,3,45,0.0,0.0,1.2,7.65,0.0,0.0,0.0
2018,12,26,4,0,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,12,26,4,15,0.0,0.0,1.2,7.55,0.0,0.0,0.0
2018,12,26,4,30,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,12,26,4,45,0.0,0.0,1.2,7.45,0.0,0.0,0.0
2018,12,26,5,0,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,12,26,5,15,0.0,0.0,1.2,7.35,0.0,0.0,0.0
2018,12,26,5,30,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,12,26,5,45,0.0,0.0,1.15,7.3,0.0,0.0,0.0
2018,12,26,6,0,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,12,26,6,15,0.0,0.0,1.15,7.25,0.0,0.0,0.0
2018,12,26,6,30,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,12,26,6,45,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,12,26,7,0,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,12,26,7,15,26.5,6.5,1.3,7.65,7.5,0.0,0.0
2018,12,26,7,30,53.0,13.0,1.4,8.1,15.0,12.39,0.0
2018,12,26,7,45,106.5,27.5,1.5,8.55,38.0,22.68,9.81
2018,12,26,8,0,160.0,42.0,1.6,9.0,61.0,34.1,23.99
2018,12,26,8,15,251.0,53.0,1.75,9.6,96.5,40.38,30.39
2018,12,26,8,30,342.0,64.0,1.9,10.2,132.0,47.99,37.58
2018,12,26,8,45,363.5,76.5,2.0,10.85,163.0,56.42,45.32
2018,12,26,9,0,385.0,89.0,2.1,11.5,194.0,64.59,52.67
2018,12,26,9,15,437.0,95.5,2.3,12.05,230.5,75.75,54.62
2018,12,26,9,30,489.0,102.0,2.5,12.6,267.0,108.36,69.98
2018,12,26,9,45,628.0,88.5,2.7,13.15,322.0,138.61,84.84
2018,12,26,10,0,767.0,75.0,2.9,13.7,377.0,183.41,115.36
2018,12,26,10,15,644.0,99.5,3.05,14.0,365.0,212.71,146.86
2018,12,26,10,30,521.0,124.0,3.2,14.3,353.0,233.43,171.24
2018,12,26,10,45,290.5,159.5,3.35,14.65,288.0,223.66,172.55
2018,12,26,11,0,60.0,195.0,3.5,15.0,223.0,195.06,155.65
2018,12,26,11,15,264.5,179.5,3.6,15.15,309.0,259.04,204.68
2018,12,26,11,30,469.0,164.0,3.7,15.3,395.0,337.94,266.78
2018,12,26,11,45,635.5,128.5,3.75,15.4,445.5,394.75,312.52
2018,12,26,12,0,802.0,93.0,3.8,15.5,496.0,456.77,362.88
2018,12,26,12,15,799.0,94.5,3.75,15.55,494.5,479.22,382.59
2018,12,26,12,30,796.0,96.0,3.7,15.6,493.0,499.21,400.1
2018,12,26,12,45,836.0,85.5,3.65,15.6,495.5,526.54,423.21
2018,12,26,13,0,876.0,75.0,3.6,15.6,498.0,552.2,444.76
2018,12,26,13,15,869.0,73.5,3.55,15.5,481.0,559.94,452.24
2018,12,26,13,30,862.0,72.0,3.5,15.4,464.0,564.66,457.23
2018,12,26,13,45,849.5,70.5,3.45,15.3,440.0,563.29,457.33
2018,12,26,14,0,837.0,69.0,3.4,15.2,416.0,558.94,454.91
2018,12,26,14,15,817.5,67.5,3.25,15.0,386.0,547.77,446.84
2018,12,26,14,30,798.0,66.0,3.1,14.8,356.0,533.89,436.35
2018,12,26,14,45,769.5,63.5,3.0,14.55,320.0,511.36,418.88
2018,12,26,15,0,741.0,61.0,2.9,14.3,284.0,486.66,399.11
2018,12,26,15,15,699.5,57.0,2.9,14.3,244.5,451.5,370.14
2018,12,26,15,30,658.0,53.0,2.9,14.3,205.0,415.1,339.12
2018,12,26,15,45,591.0,48.0,2.1,12.75,164.0,368.51,299.06
2018,12,26,16,0,524.0,43.0,1.3,11.2,123.0,319.32,255.12
2018,12,26,16,15,411.5,35.0,1.25,10.75,85.5,248.07,190.69
2018,12,26,16,30,299.0,27.0,1.2,10.3,48.0,174.69,87.02
2018,12,26,16,45,160.0,15.5,1.15,9.85,25.5,76.93,0.0
2018,12,26,17,0,21.0,4.0,1.1,9.4,3.0,0.0,0.0
2018,12,26,17,15,10.5,2.0,1.1,9.25,1.5,0.0,0.0
2018,12,26,17,30,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,12,26,17,45,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,12,26,18,0,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,12,26,18,15,0.0,0.0,1.1,8.45,0.0,0.0,0.0
2018,12,26,18,30,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,12,26,18,45,0.0,0.0,1.15,7.95,0.0,0.0,0.0
2018,12,26,19,0,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,12,26,19,15,0.0,0.0,1.2,7.65,0.0,0.0,0.0
2018,12,26,19,30,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,12,26,19,45,0.0,0.0,1.15,7.6,0.0,0.0,0.0
2018,12,26,20,0,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,12,26,20,15,0.0,0.0,1.15,7.7,0.0,0.0,0.0
2018,12,26,20,30,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,12,26,20,45,0.0,0.0,1.25,7.9,0.0,0.0,0.0
2018,12,26,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,12,26,21,15,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,12,26,21,30,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,12,26,21,45,0.0,0.0,1.95,8.55,0.0,0.0,0.0
2018,12,26,22,0,0.0,0.0,2.2,8.7,0.0,0.0,0.0
2018,12,26,22,15,0.0,0.0,2.2,8.8,0.0,0.0,0.0
2018,12,26,22,30,0.0,0.0,2.2,8.9,0.0,0.0,0.0
2018,12,26,22,45,0.0,0.0,2.2,9.05,0.0,0.0,0.0
2018,12,26,23,0,0.0,0.0,2.2,9.2,0.0,0.0,0.0
2018,12,26,23,15,0.0,0.0,2.25,9.35,0.0,0.0,0.0
2018,12,26,23,30,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2018,12,26,23,45,0.0,0.0,2.3,9.65,0.0,0.0,0.0
2018,12,27,0,0,0.0,0.0,2.3,9.8,0.0,0.0,0.0
2018,12,27,0,15,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,12,27,0,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,12,27,0,45,0.0,0.0,2.55,10.1,0.0,0.0,0.0
2018,12,27,1,0,0.0,0.0,2.6,10.2,0.0,0.0,0.0
2018,12,27,1,15,0.0,0.0,2.65,10.15,0.0,0.0,0.0
2018,12,27,1,30,0.0,0.0,2.7,10.1,0.0,0.0,0.0
2018,12,27,1,45,0.0,0.0,2.75,10.05,0.0,0.0,0.0
2018,12,27,2,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2018,12,27,2,15,0.0,0.0,2.8,9.95,0.0,0.0,0.0
2018,12,27,2,30,0.0,0.0,2.8,9.9,0.0,0.0,0.0
2018,12,27,2,45,0.0,0.0,2.75,9.8,0.0,0.0,0.0
2018,12,27,3,0,0.0,0.0,2.7,9.7,0.0,0.0,0.0
2018,12,27,3,15,0.0,0.0,2.65,9.6,0.0,0.0,0.0
2018,12,27,3,30,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2018,12,27,3,45,0.0,0.0,2.55,9.4,0.0,0.0,0.0
2018,12,27,4,0,0.0,0.0,2.5,9.3,0.0,0.0,0.0
2018,12,27,4,15,0.0,0.0,2.45,9.1,0.0,0.0,0.0
2018,12,27,4,30,0.0,0.0,2.4,8.9,0.0,0.0,0.0
2018,12,27,4,45,0.0,0.0,2.35,8.7,0.0,0.0,0.0
2018,12,27,5,0,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2018,12,27,5,15,0.0,0.0,2.35,8.35,0.0,0.0,0.0
2018,12,27,5,30,0.0,0.0,2.4,8.2,0.0,0.0,0.0
2018,12,27,5,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2018,12,27,6,0,0.0,0.0,2.5,7.8,0.0,0.0,0.0
2018,12,27,6,15,0.0,0.0,2.6,7.65,0.0,0.0,0.0
2018,12,27,6,30,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2018,12,27,6,45,0.0,0.0,2.75,7.4,0.0,0.0,0.0
2018,12,27,7,0,0.0,0.0,2.8,7.3,0.0,0.0,0.0
2018,12,27,7,15,94.5,8.0,2.9,7.55,11.0,0.0,0.0
2018,12,27,7,30,189.0,16.0,3.0,7.8,22.0,15.25,0.0
2018,12,27,7,45,357.5,23.5,3.05,8.0,57.5,18.91,7.01
2018,12,27,8,0,526.0,31.0,3.1,8.2,93.0,26.37,17.3
2018,12,27,8,15,603.0,36.0,3.35,8.8,134.5,29.44,20.71
2018,12,27,8,30,680.0,41.0,3.6,9.4,176.0,32.58,23.81
2018,12,27,8,45,728.5,44.0,3.85,10.0,217.0,33.91,25.13
2018,12,27,9,0,777.0,47.0,4.1,10.6,258.0,35.32,26.44
2018,12,27,9,15,806.5,50.5,4.35,11.1,297.0,48.43,27.84
2018,12,27,9,30,836.0,54.0,4.6,11.6,336.0,98.41,49.97
2018,12,27,9,45,855.5,56.5,4.85,12.15,369.5,143.62,79.73
2018,12,27,10,0,875.0,59.0,5.1,12.7,403.0,189.38,116.36
2018,12,27,10,15,889.5,60.0,5.3,13.0,430.5,233.14,155.02
2018,12,27,10,30,904.0,61.0,5.5,13.3,458.0,276.51,194.87
2018,12,27,10,45,914.0,62.0,5.7,13.65,478.5,317.99,233.72
2018,12,27,11,0,924.0,63.0,5.9,14.0,499.0,358.29,271.41
2018,12,27,11,15,932.5,63.0,5.95,14.1,513.5,395.73,306.48
2018,12,27,11,30,941.0,63.0,6.0,14.2,528.0,431.44,339.56
2018,12,27,11,45,944.5,63.5,6.1,14.3,534.5,463.65,369.31
2018,12,27,12,0,948.0,64.0,6.2,14.4,541.0,493.5,396.59
2018,12,27,12,15,947.0,63.5,6.2,14.4,538.5,517.72,418.9
2018,12,27,12,30,946.0,63.0,6.2,14.4,536.0,539.09,438.48
2018,12,27,12,45,941.5,63.0,6.25,14.4,526.0,556.26,454.43
2018,12,27,13,0,937.0,63.0,6.3,14.4,516.0,570.36,467.63
2018,12,27,13,15,929.5,62.5,6.25,14.3,499.0,579.18,476.36
2018,12,27,13,30,922.0,62.0,6.2,14.2,482.0,584.83,482.34
2018,12,27,13,45,910.5,60.5,6.15,14.1,457.5,583.98,482.95
2018,12,27,14,0,899.0,59.0,6.1,14.0,433.0,580.01,480.85
2018,12,27,14,15,881.5,57.5,6.0,13.75,402.0,569.65,473.52
2018,12,27,14,30,864.0,56.0,5.9,13.5,371.0,556.46,463.58
2018,12,27,14,45,838.0,54.0,5.75,13.25,334.5,535.34,446.7
2018,12,27,15,0,812.0,52.0,5.6,13.0,298.0,515.53,430.16
2018,12,27,15,15,774.0,49.0,5.6,13.0,257.5,482.56,402.11
2018,12,27,15,30,736.0,46.0,5.6,13.0,217.0,448.16,371.79
2018,12,27,15,45,676.5,42.0,4.95,11.95,175.0,400.89,330.16
2018,12,27,16,0,617.0,38.0,4.3,10.9,133.0,353.7,286.84
2018,12,27,16,15,441.5,32.5,4.1,10.35,89.5,259.42,202.51
2018,12,27,16,30,266.0,27.0,3.9,9.8,46.0,162.18,86.86
2018,12,27,16,45,142.0,14.0,3.65,9.25,23.5,68.71,0.0
2018,12,27,17,0,18.0,1.0,3.4,8.7,1.0,0.0,0.0
2018,12,27,17,15,9.0,0.5,3.4,8.55,0.5,0.0,0.0
2018,12,27,17,30,0.0,0.0,3.4,8.4,0.0,0.0,0.0
2018,12,27,17,45,0.0,0.0,3.35,8.2,0.0,0.0,0.0
2018,12,27,18,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2018,12,27,18,15,0.0,0.0,3.3,7.9,0.0,0.0,0.0
2018,12,27,18,30,0.0,0.0,3.3,7.8,0.0,0.0,0.0
2018,12,27,18,45,0.0,0.0,3.25,7.65,0.0,0.0,0.0
2018,12,27,19,0,0.0,0.0,3.2,7.5,0.0,0.0,0.0
2018,12,27,19,15,0.0,0.0,3.25,7.45,0.0,0.0,0.0
2018,12,27,19,30,0.0,0.0,3.3,7.4,0.0,0.0,0.0
2018,12,27,19,45,0.0,0.0,3.3,7.3,0.0,0.0,0.0
2018,12,27,20,0,0.0,0.0,3.3,7.2,0.0,0.0,0.0
2018,12,27,20,15,0.0,0.0,3.25,7.05,0.0,0.0,0.0
2018,12,27,20,30,0.0,0.0,3.2,6.9,0.0,0.0,0.0
2018,12,27,20,45,0.0,0.0,3.15,6.75,0.0,0.0,0.0
2018,12,27,21,0,0.0,0.0,3.1,6.6,0.0,0.0,0.0
2018,12,27,21,15,0.0,0.0,2.95,6.4,0.0,0.0,0.0
2018,12,27,21,30,0.0,0.0,2.8,6.2,0.0,0.0,0.0
2018,12,27,21,45,0.0,0.0,2.65,5.95,0.0,0.0,0.0
2018,12,27,22,0,0.0,0.0,2.5,5.7,0.0,0.0,0.0
2018,12,27,22,15,0.0,0.0,2.45,5.6,0.0,0.0,0.0
2018,12,27,22,30,0.0,0.0,2.4,5.5,0.0,0.0,0.0
2018,12,27,22,45,0.0,0.0,2.35,5.35,0.0,0.0,0.0
2018,12,27,23,0,0.0,0.0,2.3,5.2,0.0,0.0,0.0
2018,12,27,23,15,0.0,0.0,2.3,5.15,0.0,0.0,0.0
2018,12,27,23,30,0.0,0.0,2.3,5.1,0.0,0.0,0.0
2018,12,27,23,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2018,12,28,0,0,0.0,0.0,2.3,4.9,0.0,0.0,0.0
2018,12,28,0,15,0.0,0.0,2.25,4.8,0.0,0.0,0.0
2018,12,28,0,30,0.0,0.0,2.2,4.7,0.0,0.0,0.0
